Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.55,4.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,1,1,7,15,29.0,5.5,0.8,4.55,6.5,0.0,0.0
2018,1,1,7,30,58.0,11.0,1.0,5.0,13.0,27.0,0.0
2018,1,1,7,45,257.5,22.0,1.15,5.4,49.5,122.42,77.34
2018,1,1,8,0,457.0,33.0,1.3,5.8,86.0,221.86,172.3
2018,1,1,8,15,406.0,47.5,1.35,6.25,109.0,235.49,190.48
2018,1,1,8,30,355.0,62.0,1.4,6.7,132.0,243.27,201.11
2018,1,1,8,45,399.0,72.0,1.5,7.2,167.5,287.72,240.46
2018,1,1,9,0,443.0,82.0,1.6,7.7,203.0,334.2,280.29
2018,1,1,9,15,405.0,102.0,1.55,8.45,224.5,349.47,292.45
2018,1,1,9,30,367.0,122.0,1.5,9.2,246.0,360.87,300.75
2018,1,1,9,45,397.5,130.5,1.5,9.95,277.0,396.56,328.95
2018,1,1,10,0,428.0,139.0,1.5,10.7,308.0,432.28,356.35
2018,1,1,10,15,455.5,144.0,1.4,11.45,335.5,461.83,377.98
2018,1,1,10,30,483.0,149.0,1.3,12.2,363.0,490.63,398.51
2018,1,1,10,45,610.5,125.5,1.25,13.0,408.5,555.74,447.88
2018,1,1,11,0,738.0,102.0,1.2,13.8,454.0,618.04,493.43
2018,1,1,11,15,817.5,84.5,1.15,14.1,484.5,651.16,516.94
2018,1,1,11,30,897.0,67.0,1.1,14.4,515.0,680.06,536.65
2018,1,1,11,45,846.0,81.5,1.1,14.75,508.5,662.32,522.06
2018,1,1,12,0,795.0,96.0,1.1,15.1,502.0,637.9,502.62
2018,1,1,12,15,831.0,86.0,1.1,15.15,509.0,640.94,504.99
2018,1,1,12,30,867.0,76.0,1.1,15.2,516.0,637.27,502.13
2018,1,1,12,45,811.0,88.5,1.1,15.3,494.5,603.24,475.65
2018,1,1,13,0,755.0,101.0,1.1,15.4,473.0,566.58,447.34
2018,1,1,13,15,735.0,101.5,1.05,15.35,454.0,536.23,423.78
2018,1,1,13,30,715.0,102.0,1.0,15.3,435.0,504.54,398.8
2018,1,1,13,45,586.5,123.5,0.95,15.25,387.5,437.73,346.35
2018,1,1,14,0,458.0,145.0,0.9,15.2,340.0,374.99,296.86
2018,1,1,14,15,432.5,139.0,0.8,15.0,313.0,339.41,268.17
2018,1,1,14,30,407.0,133.0,0.7,14.8,286.0,304.63,239.5
2018,1,1,14,45,394.0,119.5,0.65,14.6,256.0,267.98,208.99
2018,1,1,15,0,381.0,106.0,0.6,14.4,226.0,231.68,178.14
2018,1,1,15,15,389.5,92.0,0.6,14.4,201.0,201.34,150.95
2018,1,1,15,30,398.0,78.0,0.6,14.4,176.0,169.64,122.06
2018,1,1,15,45,357.5,66.5,0.55,13.15,142.0,130.19,89.12
2018,1,1,16,0,317.0,55.0,0.5,11.9,108.0,94.32,60.06
2018,1,1,16,15,249.5,43.0,0.6,11.5,77.0,59.62,34.64
2018,1,1,16,30,182.0,31.0,0.7,11.1,46.0,31.53,15.56
2018,1,1,16,45,105.0,17.5,0.75,10.7,25.0,17.2,0.0
2018,1,1,17,0,28.0,4.0,0.8,10.3,4.0,3.93,0.0
2018,1,1,17,15,14.0,2.0,0.8,10.1,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,1.0,8.25,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,0.9,8.7,5.0,4.91,0.0
2018,1,2,7,45,0.0,12.0,0.8,9.1,12.0,11.57,2.56
2018,1,2,8,0,0.0,19.0,0.7,9.5,19.0,18.33,9.75
2018,1,2,8,15,0.0,26.5,0.8,10.1,26.5,25.58,16.29
2018,1,2,8,30,0.0,34.0,0.9,10.7,34.0,32.82,22.72
2018,1,2,8,45,0.0,38.0,1.0,11.3,38.0,36.69,26.11
2018,1,2,9,0,0.0,42.0,1.1,11.9,42.0,40.56,29.41
2018,1,2,9,15,0.0,47.0,1.0,12.45,47.0,45.39,33.48
2018,1,2,9,30,0.0,52.0,0.9,13.0,52.0,50.23,37.48
2018,1,2,9,45,0.0,58.0,0.85,13.6,58.0,56.04,42.24
2018,1,2,10,0,0.0,64.0,0.8,14.2,64.0,61.86,46.93
2018,1,2,10,15,12.0,104.5,0.85,14.95,110.0,110.23,87.25
2018,1,2,10,30,24.0,145.0,0.9,15.7,156.0,165.87,132.38
2018,1,2,10,45,25.0,163.5,0.95,16.45,175.0,186.49,148.18
2018,1,2,11,0,26.0,182.0,1.0,17.2,194.0,200.43,158.61
2018,1,2,11,15,97.5,203.0,1.0,17.4,251.5,277.51,220.6
2018,1,2,11,30,169.0,224.0,1.0,17.6,309.0,354.91,280.8
2018,1,2,11,45,176.0,225.5,1.0,17.8,315.0,359.26,283.3
2018,1,2,12,0,183.0,227.0,1.0,18.0,321.0,362.99,285.82
2018,1,2,12,15,234.5,223.5,0.9,17.9,343.5,389.39,306.33
2018,1,2,12,30,286.0,220.0,0.8,17.8,366.0,419.89,329.24
2018,1,2,12,45,217.5,221.5,0.65,17.65,331.5,367.02,287.5
2018,1,2,13,0,149.0,223.0,0.5,17.5,297.0,322.08,252.13
2018,1,2,13,15,141.0,214.0,0.45,17.3,282.0,303.19,237.9
2018,1,2,13,30,133.0,205.0,0.4,17.1,267.0,284.41,223.47
2018,1,2,13,45,75.0,171.5,0.35,16.9,206.0,210.68,165.79
2018,1,2,14,0,17.0,138.0,0.3,16.7,145.0,143.08,112.16
2018,1,2,14,15,10.5,111.0,0.3,16.25,115.5,112.65,88.11
2018,1,2,14,30,4.0,84.0,0.3,15.8,86.0,82.99,64.1
2018,1,2,14,45,16.0,92.5,0.25,15.35,98.0,95.57,74.7
2018,1,2,15,0,28.0,101.0,0.2,14.9,110.0,108.03,84.84
2018,1,2,15,15,18.0,81.0,0.2,14.9,86.5,84.03,64.98
2018,1,2,15,30,8.0,61.0,0.2,14.9,63.0,60.79,45.77
2018,1,2,15,45,11.0,51.0,0.4,14.15,53.0,51.25,37.58
2018,1,2,16,0,14.0,41.0,0.6,13.4,43.0,41.51,28.97
2018,1,2,16,15,14.0,31.0,0.65,12.95,32.5,31.05,19.79
2018,1,2,16,30,14.0,21.0,0.7,12.5,22.0,20.66,10.21
2018,1,2,16,45,7.5,12.0,0.8,12.05,12.5,11.8,0.0
2018,1,2,17,0,1.0,3.0,0.9,11.6,3.0,2.95,0.0
2018,1,2,17,15,0.5,1.5,0.9,11.4,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.4,8.3,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.4,8.7,3.0,2.95,0.0
2018,1,3,7,45,0.0,7.0,1.35,9.1,7.0,6.74,0.0
2018,1,3,8,0,0.0,11.0,1.3,9.5,11.0,10.6,3.25
2018,1,3,8,15,0.0,14.5,1.45,10.05,14.5,13.98,6.34
2018,1,3,8,30,0.0,18.0,1.6,10.6,18.0,17.36,9.37
2018,1,3,8,45,0.0,20.5,1.7,11.1,20.5,19.77,11.5
2018,1,3,9,0,0.0,23.0,1.8,11.6,23.0,22.19,13.59
2018,1,3,9,15,0.0,23.0,1.95,11.95,23.0,22.19,13.55
2018,1,3,9,30,0.0,23.0,2.1,12.3,23.0,22.19,13.51
2018,1,3,9,45,0.0,22.5,2.2,12.65,22.5,21.71,13.03
2018,1,3,10,0,0.0,22.0,2.3,13.0,22.0,21.23,12.56
2018,1,3,10,15,0.0,21.5,2.3,13.15,21.5,20.75,12.11
2018,1,3,10,30,0.0,21.0,2.3,13.3,21.0,20.27,11.66
2018,1,3,10,45,0.0,22.5,2.3,13.45,22.5,21.72,12.86
2018,1,3,11,0,0.0,24.0,2.3,13.6,24.0,23.17,14.06
2018,1,3,11,15,0.0,25.0,2.15,13.55,25.0,24.14,14.86
2018,1,3,11,30,0.0,26.0,2.0,13.5,26.0,25.11,15.67
2018,1,3,11,45,0.0,34.5,1.9,13.5,34.5,33.33,22.61
2018,1,3,12,0,0.0,43.0,1.8,13.5,43.0,41.55,29.54
2018,1,3,12,15,0.0,44.5,1.6,13.35,44.5,43.0,30.78
2018,1,3,12,30,0.0,46.0,1.4,13.2,46.0,44.45,32.03
2018,1,3,12,45,0.0,45.0,1.2,13.1,45.0,43.48,31.25
2018,1,3,13,0,0.0,44.0,1.0,13.0,44.0,42.51,30.48
2018,1,3,13,15,0.0,35.0,1.05,12.85,35.0,33.8,23.15
2018,1,3,13,30,0.0,26.0,1.1,12.7,26.0,25.1,15.8
2018,1,3,13,45,0.0,32.5,1.1,12.6,32.5,31.38,21.2
2018,1,3,14,0,0.0,39.0,1.1,12.5,39.0,37.66,26.61
2018,1,3,14,15,2.5,65.5,1.1,12.3,66.5,64.43,49.47
2018,1,3,14,30,5.0,92.0,1.1,12.1,94.0,91.25,72.23
2018,1,3,14,45,46.5,110.0,1.15,11.9,125.0,125.35,100.53
2018,1,3,15,0,88.0,128.0,1.2,11.7,156.0,154.48,123.83
2018,1,3,15,15,67.0,112.5,1.2,11.7,132.0,128.74,102.23
2018,1,3,15,30,46.0,97.0,1.2,11.7,108.0,104.94,82.45
2018,1,3,15,45,27.5,79.0,1.25,11.0,85.5,81.28,62.9
2018,1,3,16,0,9.0,61.0,1.3,10.3,63.0,59.61,44.96
2018,1,3,16,15,4.5,44.5,1.5,10.05,45.5,42.79,30.3
2018,1,3,16,30,0.0,28.0,1.7,9.8,28.0,26.67,15.54
2018,1,3,16,45,0.0,15.5,1.9,9.6,15.5,14.84,0.0
2018,1,3,17,0,0.0,3.0,2.1,9.4,3.0,2.95,0.0
2018,1,3,17,15,0.0,1.5,2.2,9.25,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,4,7,15,14.5,5.5,1.7,8.95,6.0,0.0,0.0
2018,1,4,7,30,29.0,11.0,1.9,9.4,12.0,18.87,0.0
2018,1,4,7,45,99.0,26.0,2.05,9.85,36.0,69.65,41.47
2018,1,4,8,0,169.0,41.0,2.2,10.3,60.0,125.62,96.02
2018,1,4,8,15,239.5,53.0,2.35,10.65,93.0,173.58,138.79
2018,1,4,8,30,310.0,65.0,2.5,11.0,126.0,226.96,185.67
2018,1,4,8,45,347.0,77.5,2.65,11.4,160.5,269.5,222.97
2018,1,4,9,0,384.0,90.0,2.8,11.8,195.0,313.68,260.78
2018,1,4,9,15,365.0,104.5,2.9,12.2,216.0,330.95,275.35
2018,1,4,9,30,346.0,119.0,3.0,12.6,237.0,345.87,287.4
2018,1,4,9,45,301.5,140.5,3.15,13.0,250.5,343.68,284.84
2018,1,4,10,0,257.0,162.0,3.3,13.4,264.0,346.25,285.69
2018,1,4,10,15,213.0,179.0,3.4,13.75,267.5,333.41,274.06
2018,1,4,10,30,169.0,196.0,3.5,14.1,271.0,325.92,266.52
2018,1,4,10,45,207.5,196.0,3.55,14.4,292.5,351.43,287.25
2018,1,4,11,0,246.0,196.0,3.6,14.7,314.0,384.82,313.84
2018,1,4,11,15,200.5,212.5,3.6,14.9,310.5,364.87,296.37
2018,1,4,11,30,155.0,229.0,3.6,15.1,307.0,351.53,284.22
2018,1,4,11,45,108.0,223.5,3.65,15.25,278.0,305.12,246.17
2018,1,4,12,0,61.0,218.0,3.7,15.4,249.0,266.11,213.81
2018,1,4,12,15,245.0,193.0,3.65,15.4,318.5,370.07,300.64
2018,1,4,12,30,429.0,168.0,3.6,15.4,388.0,462.66,375.77
2018,1,4,12,45,555.0,137.0,3.55,15.35,416.5,501.91,407.41
2018,1,4,13,0,681.0,106.0,3.5,15.3,445.0,531.88,431.42
2018,1,4,13,15,577.5,121.0,3.45,15.25,402.0,470.45,381.62
2018,1,4,13,30,474.0,136.0,3.4,15.2,359.0,409.48,332.22
2018,1,4,13,45,361.5,153.5,3.35,15.1,319.0,353.39,286.24
2018,1,4,14,0,249.0,171.0,3.3,15.0,279.0,299.21,241.73
2018,1,4,14,15,329.5,147.0,3.2,14.75,279.5,300.66,242.54
2018,1,4,14,30,410.0,123.0,3.1,14.5,280.0,298.66,239.27
2018,1,4,14,45,374.5,116.0,2.95,14.3,249.0,260.07,206.39
2018,1,4,15,0,339.0,109.0,2.8,14.1,218.0,223.64,175.16
2018,1,4,15,15,514.5,80.0,2.8,14.1,221.5,229.06,172.59
2018,1,4,15,30,690.0,51.0,2.8,14.1,225.0,216.58,152.4
2018,1,4,15,45,634.5,46.5,2.05,13.1,184.0,166.88,109.14
2018,1,4,16,0,579.0,42.0,1.3,12.1,143.0,121.79,71.72
2018,1,4,16,15,488.5,35.5,1.25,11.6,104.0,75.67,38.36
2018,1,4,16,30,398.0,29.0,1.2,11.1,65.0,39.32,17.04
2018,1,4,16,45,245.0,19.0,1.15,10.6,37.5,15.45,0.0
2018,1,4,17,0,92.0,9.0,1.1,10.1,10.0,8.85,0.0
2018,1,4,17,15,46.0,4.5,1.1,10.0,5.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,5,7,15,4.0,5.0,1.05,9.3,5.0,0.0,0.0
2018,1,5,7,30,8.0,10.0,1.1,9.8,10.0,12.05,0.0
2018,1,5,7,45,53.5,26.5,1.15,10.3,32.0,51.34,29.43
2018,1,5,8,0,99.0,43.0,1.2,10.8,54.0,96.52,72.95
2018,1,5,8,15,141.0,58.5,1.25,11.15,82.0,134.25,106.47
2018,1,5,8,30,183.0,74.0,1.3,11.5,110.0,175.06,142.15
2018,1,5,8,45,215.5,89.0,1.4,11.8,141.0,213.37,175.32
2018,1,5,9,0,248.0,104.0,1.5,12.1,172.0,253.39,209.26
2018,1,5,9,15,257.5,118.5,1.55,12.45,198.0,281.65,232.65
2018,1,5,9,30,267.0,133.0,1.6,12.8,224.0,309.65,255.31
2018,1,5,9,45,251.5,150.0,1.7,13.15,242.5,325.33,267.33
2018,1,5,10,0,236.0,167.0,1.8,13.5,261.0,339.34,277.75
2018,1,5,10,15,344.0,158.0,1.8,13.7,305.5,400.08,327.22
2018,1,5,10,30,452.0,149.0,1.8,13.9,350.0,472.24,384.13
2018,1,5,10,45,353.0,178.5,1.8,14.15,340.0,435.61,352.87
2018,1,5,11,0,254.0,208.0,1.8,14.4,330.0,404.1,325.84
2018,1,5,11,15,169.0,210.5,1.75,14.6,292.5,341.61,275.1
2018,1,5,11,30,84.0,213.0,1.7,14.8,255.0,278.76,223.51
2018,1,5,11,45,56.5,200.5,1.7,14.95,229.0,245.14,196.23
2018,1,5,12,0,29.0,188.0,1.7,15.1,203.0,212.05,169.08
2018,1,5,12,15,40.5,194.0,1.7,15.15,215.0,225.12,179.84
2018,1,5,12,30,52.0,200.0,1.7,15.2,227.0,237.76,190.08
2018,1,5,12,45,109.0,181.0,1.75,15.25,236.0,256.93,206.61
2018,1,5,13,0,166.0,162.0,1.8,15.3,245.0,268.09,216.53
2018,1,5,13,15,152.5,141.5,1.85,15.15,216.0,234.1,189.25
2018,1,5,13,30,139.0,121.0,1.9,15.0,187.0,200.64,162.24
2018,1,5,13,45,73.0,95.5,1.95,14.85,130.0,135.25,108.14
2018,1,5,14,0,7.0,70.0,2.0,14.7,73.0,71.1,54.4
2018,1,5,14,15,49.0,83.0,1.95,14.45,102.0,103.76,82.03
2018,1,5,14,30,91.0,96.0,1.9,14.2,131.0,134.27,107.14
2018,1,5,14,45,112.5,112.5,1.85,13.95,152.0,154.73,123.45
2018,1,5,15,0,134.0,129.0,1.8,13.7,173.0,172.77,137.34
2018,1,5,15,15,76.5,107.0,1.8,13.7,131.5,126.4,99.42
2018,1,5,15,30,19.0,85.0,1.8,13.7,90.0,87.11,67.89
2018,1,5,15,45,30.5,70.0,1.35,12.85,76.0,73.47,55.83
2018,1,5,16,0,42.0,55.0,0.9,12.0,62.0,58.78,42.59
2018,1,5,16,15,55.5,44.5,0.85,11.65,51.0,47.08,31.75
2018,1,5,16,30,69.0,34.0,0.8,11.3,40.0,33.7,19.83
2018,1,5,16,45,46.0,20.0,0.75,10.95,23.0,17.68,0.0
2018,1,5,17,0,23.0,6.0,0.7,10.6,6.0,5.9,0.0
2018,1,5,17,15,11.5,3.0,0.75,10.45,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,1,6,7,15,0.0,1.5,0.55,7.2,1.5,0.0,0.0
2018,1,6,7,30,0.0,3.0,0.6,7.4,3.0,2.95,0.0
2018,1,6,7,45,0.0,5.5,0.65,7.55,5.5,5.3,0.0
2018,1,6,8,0,0.0,8.0,0.7,7.7,8.0,7.71,0.87
2018,1,6,8,15,0.0,10.5,0.85,7.9,10.5,10.12,3.11
2018,1,6,8,30,0.0,13.0,1.0,8.1,13.0,12.53,5.31
2018,1,6,8,45,12.0,38.0,1.1,8.3,41.5,43.04,32.1
2018,1,6,9,0,24.0,63.0,1.2,8.5,70.0,76.42,61.2
2018,1,6,9,15,56.0,88.5,1.25,8.75,107.0,122.49,101.04
2018,1,6,9,30,88.0,114.0,1.3,9.0,144.0,177.11,147.4
2018,1,6,9,45,145.0,133.0,1.35,9.3,188.5,234.11,195.3
2018,1,6,10,0,202.0,152.0,1.4,9.6,233.0,300.82,250.07
2018,1,6,10,15,230.0,167.5,1.35,10.0,265.5,338.81,279.93
2018,1,6,10,30,258.0,183.0,1.3,10.4,298.0,376.8,309.36
2018,1,6,10,45,243.0,195.0,1.25,10.85,307.5,381.94,311.76
2018,1,6,11,0,228.0,207.0,1.2,11.3,317.0,378.23,307.51
2018,1,6,11,15,189.0,213.5,1.25,11.65,306.5,358.73,290.91
2018,1,6,11,30,150.0,220.0,1.3,12.0,296.0,338.37,273.68
2018,1,6,11,45,105.5,206.0,1.3,12.35,260.0,291.04,235.08
2018,1,6,12,0,61.0,192.0,1.3,12.7,224.0,237.73,191.52
2018,1,6,12,15,42.5,185.5,1.4,12.75,207.5,217.3,174.9
2018,1,6,12,30,24.0,179.0,1.5,12.8,191.0,192.57,154.6
2018,1,6,12,45,79.0,199.0,1.6,12.9,238.5,252.14,203.88
2018,1,6,13,0,134.0,219.0,1.7,13.0,286.0,309.79,250.39
2018,1,6,13,15,147.5,207.0,1.75,12.95,279.0,300.6,243.16
2018,1,6,13,30,161.0,195.0,1.8,12.9,272.0,290.46,235.37
2018,1,6,13,45,187.5,186.5,1.85,12.9,272.0,289.72,234.94
2018,1,6,14,0,214.0,178.0,1.9,12.9,272.0,286.86,232.5
2018,1,6,14,15,256.0,163.0,1.9,12.7,267.5,285.15,230.77
2018,1,6,14,30,298.0,148.0,1.9,12.5,263.0,276.31,222.66
2018,1,6,14,45,460.5,112.0,1.9,12.35,271.5,290.41,230.97
2018,1,6,15,0,623.0,76.0,1.9,12.2,280.0,288.68,223.84
2018,1,6,15,15,563.5,73.5,1.9,12.2,240.5,239.42,180.79
2018,1,6,15,30,504.0,71.0,1.9,12.2,201.0,194.54,141.66
2018,1,6,15,45,496.5,59.5,1.45,11.0,168.5,155.71,106.52
2018,1,6,16,0,489.0,48.0,1.0,9.8,136.0,116.99,72.38
2018,1,6,16,15,348.0,41.0,1.05,9.2,95.0,70.68,39.99
2018,1,6,16,30,207.0,34.0,1.1,8.6,54.0,37.98,20.25
2018,1,6,16,45,141.5,21.0,1.1,8.05,31.5,16.58,0.0
2018,1,6,17,0,76.0,8.0,1.1,7.5,9.0,7.86,0.0
2018,1,6,17,15,38.0,4.0,1.1,7.25,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.55,5.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.55,5.05,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,7,7,15,15.0,5.5,1.2,4.9,6.0,0.0,0.0
2018,1,7,7,30,30.0,11.0,1.5,5.5,12.0,19.13,0.0
2018,1,7,7,45,58.0,26.5,1.75,6.1,32.0,52.76,31.02
2018,1,7,8,0,86.0,42.0,2.0,6.7,52.0,84.57,64.4
2018,1,7,8,15,124.0,58.5,2.2,7.15,79.5,127.32,102.56
2018,1,7,8,30,162.0,75.0,2.4,7.6,107.0,167.07,137.93
2018,1,7,8,45,189.0,91.0,2.55,8.05,136.5,203.28,169.86
2018,1,7,9,0,216.0,107.0,2.7,8.5,166.0,240.84,202.31
2018,1,7,9,15,227.5,122.0,2.8,9.0,192.5,269.8,226.76
2018,1,7,9,30,239.0,137.0,2.9,9.5,219.0,298.73,250.64
2018,1,7,9,45,326.0,140.0,3.0,9.95,263.5,358.37,300.43
2018,1,7,10,0,413.0,143.0,3.1,10.4,308.0,429.47,358.3
2018,1,7,10,15,545.5,124.5,3.1,10.7,359.0,499.57,415.43
2018,1,7,10,30,678.0,106.0,3.1,11.0,410.0,576.43,476.55
2018,1,7,10,45,716.5,101.5,3.05,11.25,436.0,603.82,496.99
2018,1,7,11,0,755.0,97.0,3.0,11.5,462.0,629.28,515.96
2018,1,7,11,15,725.0,108.5,2.95,11.65,467.5,624.3,510.51
2018,1,7,11,30,695.0,120.0,2.9,11.8,473.0,616.21,502.87
2018,1,7,11,45,714.5,116.5,2.85,11.9,483.5,622.39,507.15
2018,1,7,12,0,734.0,113.0,2.8,12.0,494.0,625.78,509.13
2018,1,7,12,15,810.5,89.5,2.7,12.15,510.0,640.13,520.2
2018,1,7,12,30,887.0,66.0,2.6,12.3,526.0,648.64,526.52
2018,1,7,12,45,896.0,62.0,2.5,12.4,520.0,634.26,514.3
2018,1,7,13,0,905.0,58.0,2.4,12.5,514.0,616.58,499.53
2018,1,7,13,15,897.5,58.0,2.3,12.5,498.5,590.37,478.03
2018,1,7,13,30,890.0,58.0,2.2,12.5,483.0,561.66,454.31
2018,1,7,13,45,820.5,71.0,2.05,12.45,448.5,513.44,414.63
2018,1,7,14,0,751.0,84.0,1.9,12.4,414.0,464.89,374.48
2018,1,7,14,15,640.0,100.5,1.65,12.1,368.5,403.47,323.98
2018,1,7,14,30,529.0,117.0,1.4,11.8,323.0,345.74,276.32
2018,1,7,14,45,463.0,114.0,1.1,11.5,282.5,294.58,233.52
2018,1,7,15,0,397.0,111.0,0.8,11.2,242.0,247.84,194.14
2018,1,7,15,15,522.0,83.0,0.8,11.2,232.5,238.28,180.7
2018,1,7,15,30,647.0,55.0,0.8,11.2,223.0,215.48,154.05
2018,1,7,15,45,504.5,56.5,0.7,10.4,173.5,155.63,106.11
2018,1,7,16,0,362.0,58.0,0.6,9.6,124.0,108.75,71.04
2018,1,7,16,15,271.5,47.0,0.6,9.4,89.0,69.49,42.01
2018,1,7,16,30,181.0,36.0,0.6,9.2,54.0,39.29,21.87
2018,1,7,16,45,119.0,22.0,0.6,9.05,31.5,17.36,1.73
2018,1,7,17,0,57.0,8.0,0.6,8.9,9.0,7.86,0.0
2018,1,7,17,15,28.5,4.0,0.55,8.85,4.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.85,8.35,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,8.5,2.0,1.97,0.0
2018,1,8,7,45,0.0,4.0,2.0,8.65,4.0,3.85,0.0
2018,1,8,8,0,0.0,6.0,2.1,8.8,6.0,5.78,0.0
2018,1,8,8,15,0.0,7.0,2.25,8.95,7.0,6.74,0.15
2018,1,8,8,30,0.0,8.0,2.4,9.1,8.0,7.71,1.05
2018,1,8,8,45,0.0,9.5,2.55,9.3,9.5,9.16,2.34
2018,1,8,9,0,0.0,11.0,2.7,9.5,11.0,10.61,3.61
2018,1,8,9,15,0.0,12.5,2.8,9.65,12.5,12.05,4.87
2018,1,8,9,30,0.0,14.0,2.9,9.8,14.0,13.5,6.11
2018,1,8,9,45,0.0,15.5,3.05,9.95,15.5,14.95,7.34
2018,1,8,10,0,0.0,17.0,3.2,10.1,17.0,16.4,8.56
2018,1,8,10,15,0.0,21.5,3.2,10.2,21.5,20.75,12.28
2018,1,8,10,30,0.0,26.0,3.2,10.3,26.0,25.1,15.99
2018,1,8,10,45,0.0,27.5,3.25,10.45,27.5,26.55,17.18
2018,1,8,11,0,0.0,29.0,3.3,10.6,29.0,28.01,18.38
2018,1,8,11,15,0.0,50.0,3.25,10.65,50.0,48.32,35.68
2018,1,8,11,30,0.0,71.0,3.2,10.7,71.0,68.65,52.88
2018,1,8,11,45,0.0,77.5,3.15,10.75,77.5,74.95,58.14
2018,1,8,12,0,0.0,84.0,3.1,10.8,84.0,81.25,63.41
2018,1,8,12,15,0.0,87.0,2.95,10.85,87.0,84.16,65.83
2018,1,8,12,30,0.0,90.0,2.8,10.9,90.0,87.13,68.32
2018,1,8,12,45,0.0,97.0,2.65,10.9,97.0,94.06,74.16
2018,1,8,13,0,0.0,104.0,2.5,10.9,104.0,101.0,80.02
2018,1,8,13,15,0.0,97.5,2.4,10.9,97.5,94.55,74.68
2018,1,8,13,30,0.0,91.0,2.3,10.9,91.0,88.14,69.38
2018,1,8,13,45,0.0,95.0,2.2,10.9,95.0,92.1,72.83
2018,1,8,14,0,0.0,99.0,2.1,10.9,99.0,96.05,76.28
2018,1,8,14,15,15.0,105.5,2.1,10.85,111.5,109.39,87.75
2018,1,8,14,30,30.0,112.0,2.1,10.8,124.0,123.02,99.28
2018,1,8,14,45,19.5,89.5,2.05,10.75,97.0,95.19,75.84
2018,1,8,15,0,9.0,67.0,2.0,10.7,70.0,67.82,52.72
2018,1,8,15,15,4.5,53.5,2.0,10.7,55.0,53.01,40.14
2018,1,8,15,30,0.0,40.0,2.0,10.7,40.0,38.62,27.85
2018,1,8,15,45,0.0,32.0,2.25,10.6,32.0,30.89,21.12
2018,1,8,16,0,0.0,24.0,2.5,10.5,24.0,23.15,14.31
2018,1,8,16,15,0.0,14.5,2.7,10.45,14.5,13.98,6.25
2018,1,8,16,30,0.0,5.0,2.9,10.4,5.0,4.82,0.0
2018,1,8,16,45,0.0,3.0,3.05,10.4,3.0,2.89,0.0
2018,1,8,17,0,0.0,1.0,3.2,10.4,1.0,0.98,0.0
2018,1,8,17,15,0.0,0.5,3.3,10.35,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.35,9.85,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.55,9.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.65,9.85,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,8.45,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,8.5,2.0,1.97,0.0
2018,1,9,7,45,0.0,4.0,1.9,8.6,4.0,3.85,0.0
2018,1,9,8,0,0.0,6.0,2.0,8.7,6.0,5.78,0.0
2018,1,9,8,15,0.0,7.5,2.05,8.7,7.5,7.23,0.58
2018,1,9,8,30,0.0,9.0,2.1,8.7,9.0,8.67,1.9
2018,1,9,8,45,0.0,10.5,2.1,8.7,10.5,10.12,3.21
2018,1,9,9,0,0.0,12.0,2.1,8.7,12.0,11.57,4.49
2018,1,9,9,15,0.0,13.0,2.15,8.7,13.0,12.54,5.33
2018,1,9,9,30,0.0,14.0,2.2,8.7,14.0,13.5,6.16
2018,1,9,9,45,0.0,17.5,2.25,8.75,17.5,16.88,9.08
2018,1,9,10,0,0.0,21.0,2.3,8.8,21.0,20.27,11.99
2018,1,9,10,15,0.0,24.0,2.35,8.85,24.0,23.17,14.47
2018,1,9,10,30,0.0,27.0,2.4,8.9,27.0,26.07,16.94
2018,1,9,10,45,0.0,48.5,2.5,8.9,48.5,46.86,34.8
2018,1,9,11,0,0.0,70.0,2.6,8.9,70.0,67.68,52.53
2018,1,9,11,15,0.0,85.5,2.65,9.05,85.5,82.7,65.19
2018,1,9,11,30,0.0,101.0,2.7,9.2,101.0,98.17,78.15
2018,1,9,11,45,0.0,114.0,2.75,9.3,114.0,111.18,89.0
2018,1,9,12,0,0.0,127.0,2.8,9.4,127.0,124.22,99.86
2018,1,9,12,15,11.0,144.0,2.75,9.5,149.5,148.65,120.5
2018,1,9,12,30,22.0,161.0,2.7,9.6,172.0,172.84,140.78
2018,1,9,12,45,15.0,154.0,2.7,9.65,161.5,160.76,130.53
2018,1,9,13,0,8.0,147.0,2.7,9.7,151.0,148.97,120.62
2018,1,9,13,15,4.5,126.0,2.6,9.65,128.0,125.54,101.11
2018,1,9,13,30,1.0,105.0,2.5,9.6,105.0,102.53,81.86
2018,1,9,13,45,0.5,88.0,2.4,9.55,88.0,85.46,67.57
2018,1,9,14,0,0.0,71.0,2.3,9.5,71.0,68.64,53.39
2018,1,9,14,15,0.0,73.5,2.25,9.35,73.5,71.06,55.61
2018,1,9,14,30,0.0,76.0,2.2,9.2,76.0,73.5,57.85
2018,1,9,14,45,0.0,68.5,2.15,9.05,68.5,66.22,51.75
2018,1,9,15,0,0.0,61.0,2.1,8.9,61.0,58.95,45.62
2018,1,9,15,15,2.0,62.5,2.1,8.9,63.0,61.0,47.41
2018,1,9,15,30,4.0,64.0,2.1,8.9,65.0,62.84,48.91
2018,1,9,15,45,2.0,55.5,2.05,8.5,56.0,53.98,41.28
2018,1,9,16,0,0.0,47.0,2.0,8.1,47.0,45.33,33.69
2018,1,9,16,15,13.5,34.5,2.05,7.95,36.0,34.65,23.53
2018,1,9,16,30,27.0,22.0,2.1,7.8,25.0,22.15,12.02
2018,1,9,16,45,30.5,14.5,2.15,7.7,16.5,13.39,2.14
2018,1,9,17,0,34.0,7.0,2.2,7.6,8.0,6.88,0.0
2018,1,9,17,15,17.0,3.5,2.3,7.55,4.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.4,6.95,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.05,5.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.0,5.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.05,5.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.05,5.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,2.0,4.9,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,2.2,5.3,5.0,4.91,0.0
2018,1,10,7,45,0.0,13.0,2.35,5.7,13.0,12.54,3.46
2018,1,10,8,0,0.0,21.0,2.5,6.1,21.0,20.26,11.56
2018,1,10,8,15,0.0,30.0,2.55,6.4,30.0,28.96,19.48
2018,1,10,8,30,0.0,39.0,2.6,6.7,39.0,37.66,27.3
2018,1,10,8,45,0.5,51.5,2.65,7.05,51.5,50.01,38.2
2018,1,10,9,0,1.0,64.0,2.7,7.4,64.0,62.94,49.45
2018,1,10,9,15,23.0,95.0,2.7,7.6,103.0,111.96,92.08
2018,1,10,9,30,45.0,126.0,2.7,7.8,142.0,159.94,133.16
2018,1,10,9,45,44.5,137.5,2.7,8.0,154.5,172.31,143.24
2018,1,10,10,0,44.0,149.0,2.7,8.2,167.0,184.58,153.19
2018,1,10,10,15,36.0,160.5,2.7,8.25,176.0,191.92,158.81
2018,1,10,10,30,28.0,172.0,2.7,8.3,185.0,198.9,164.08
2018,1,10,10,45,26.0,176.0,2.7,8.35,188.5,194.52,160.1
2018,1,10,11,0,24.0,180.0,2.7,8.4,192.0,196.87,161.76
2018,1,10,11,15,29.5,192.0,2.6,8.4,207.0,219.52,180.38
2018,1,10,11,30,35.0,204.0,2.5,8.4,222.0,235.63,193.47
2018,1,10,11,45,41.0,211.0,2.45,8.4,232.5,246.39,202.22
2018,1,10,12,0,47.0,218.0,2.4,8.4,243.0,256.96,210.82
2018,1,10,12,15,45.5,215.5,2.35,8.45,239.5,251.91,206.5
2018,1,10,12,30,44.0,213.0,2.3,8.5,236.0,246.85,202.26
2018,1,10,12,45,46.0,211.0,2.2,8.5,235.0,244.54,200.39
2018,1,10,13,0,48.0,209.0,2.1,8.5,234.0,242.07,198.39
2018,1,10,13,15,63.0,205.5,2.05,8.55,237.0,245.5,201.5
2018,1,10,13,30,78.0,202.0,2.0,8.6,240.0,248.04,203.78
2018,1,10,13,45,72.5,184.0,1.95,8.6,218.0,223.46,183.59
2018,1,10,14,0,67.0,166.0,1.9,8.6,196.0,199.3,163.7
2018,1,10,14,15,42.5,140.0,1.8,8.55,158.5,158.6,129.77
2018,1,10,14,30,18.0,114.0,1.7,8.5,121.0,118.53,96.18
2018,1,10,14,45,213.0,105.0,1.6,8.5,177.5,189.59,154.48
2018,1,10,15,0,408.0,96.0,1.5,8.5,234.0,239.89,191.41
2018,1,10,15,15,380.0,88.0,1.5,8.5,204.5,203.7,158.93
2018,1,10,15,30,352.0,80.0,1.5,8.5,175.0,169.41,128.26
2018,1,10,15,45,232.5,70.0,1.15,8.25,128.5,116.61,85.69
2018,1,10,16,0,113.0,60.0,0.8,8.0,82.0,75.21,54.32
2018,1,10,16,15,108.0,44.5,0.75,7.85,61.0,53.07,35.27
2018,1,10,16,30,103.0,29.0,0.7,7.7,40.0,31.64,17.77
2018,1,10,16,45,83.5,19.0,0.65,7.5,25.0,14.67,3.75
2018,1,10,17,0,64.0,9.0,0.6,7.3,10.0,8.85,0.0
2018,1,10,17,15,32.0,4.5,0.6,7.25,5.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,11,7,15,44.0,6.5,0.8,6.9,8.0,0.0,0.0
2018,1,11,7,30,88.0,13.0,0.9,7.2,16.0,37.21,0.0
2018,1,11,7,45,204.0,25.5,1.0,7.5,46.0,108.58,69.1
2018,1,11,8,0,320.0,38.0,1.1,7.8,76.0,177.17,137.11
2018,1,11,8,15,446.0,44.0,1.15,8.0,120.5,248.66,200.05
2018,1,11,8,30,572.0,50.0,1.2,8.2,165.0,329.07,269.41
2018,1,11,8,45,650.5,51.0,1.25,8.45,210.0,386.02,318.76
2018,1,11,9,0,729.0,52.0,1.3,8.7,255.0,449.88,372.28
2018,1,11,9,15,726.0,60.0,1.3,9.1,287.0,480.01,396.94
2018,1,11,9,30,723.0,68.0,1.3,9.5,319.0,507.67,418.84
2018,1,11,9,45,534.5,109.5,1.3,9.9,305.0,458.28,377.86
2018,1,11,10,0,346.0,151.0,1.3,10.3,291.0,390.63,321.83
2018,1,11,10,15,387.5,158.5,1.3,10.75,326.0,439.15,360.05
2018,1,11,10,30,429.0,166.0,1.3,11.2,361.0,479.72,390.7
2018,1,11,10,45,573.0,138.0,1.3,11.65,411.5,552.14,447.14
2018,1,11,11,0,717.0,110.0,1.3,12.1,462.0,623.33,500.94
2018,1,11,11,15,808.0,88.5,1.2,12.5,496.5,661.66,528.0
2018,1,11,11,30,899.0,67.0,1.1,12.9,531.0,695.95,550.32
2018,1,11,11,45,912.0,65.0,1.05,13.25,541.0,699.74,551.04
2018,1,11,12,0,925.0,63.0,1.0,13.6,551.0,700.17,549.83
2018,1,11,12,15,925.5,63.0,1.0,13.8,551.0,691.07,542.84
2018,1,11,12,30,926.0,63.0,1.0,14.0,551.0,678.7,533.74
2018,1,11,12,45,923.0,62.5,0.95,14.25,543.0,660.31,518.97
2018,1,11,13,0,920.0,62.0,0.9,14.5,535.0,638.91,501.82
2018,1,11,13,15,913.5,61.0,1.05,14.5,519.0,611.97,482.81
2018,1,11,13,30,907.0,60.0,1.2,14.5,503.0,582.43,461.17
2018,1,11,13,45,896.5,59.0,1.35,14.45,480.0,548.29,435.33
2018,1,11,14,0,886.0,58.0,1.5,14.4,457.0,512.15,407.01
2018,1,11,14,15,837.0,64.0,1.6,14.2,421.5,463.58,368.1
2018,1,11,14,30,788.0,70.0,1.7,14.0,386.0,416.76,329.61
2018,1,11,14,45,754.0,68.5,1.75,13.8,349.5,368.85,289.14
2018,1,11,15,0,720.0,67.0,1.8,13.6,313.0,321.99,248.53
2018,1,11,15,15,733.5,57.0,1.8,13.6,281.5,282.33,211.6
2018,1,11,15,30,747.0,47.0,1.8,13.6,250.0,240.07,171.54
2018,1,11,15,45,692.5,44.0,1.4,12.35,207.5,188.3,126.25
2018,1,11,16,0,638.0,41.0,1.0,11.1,165.0,140.88,85.94
