Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,7,15,93.5,9.5,1.05,5.5,13.5,31.98,0.0
2018,1,22,7,30,187.0,19.0,1.2,6.0,27.0,72.19,0.0
2018,1,22,7,45,332.5,28.5,1.35,6.5,64.0,160.5,115.17
2018,1,22,8,0,478.0,38.0,1.5,7.0,101.0,240.43,189.52
2018,1,22,8,15,510.0,41.0,1.65,7.35,131.5,277.33,225.85
2018,1,22,8,30,542.0,44.0,1.8,7.7,162.0,315.48,261.76
2018,1,22,8,45,279.5,49.0,1.95,8.05,110.5,205.82,172.88
2018,1,22,9,0,17.0,54.0,2.1,8.4,59.0,62.91,49.33
2018,1,22,9,15,12.0,71.0,2.15,8.7,75.0,75.76,60.4
2018,1,22,9,30,7.0,88.0,2.2,9.0,91.0,90.42,72.67
2018,1,22,9,45,11.5,104.0,2.25,9.25,109.0,109.68,88.93
2018,1,22,10,0,16.0,120.0,2.3,9.5,127.0,129.14,105.18
2018,1,22,10,15,15.0,133.0,2.3,9.65,140.0,141.91,115.55
2018,1,22,10,30,14.0,146.0,2.3,9.8,153.0,154.6,125.79
2018,1,22,10,45,32.0,163.5,2.35,10.0,180.0,191.0,156.14
2018,1,22,11,0,50.0,181.0,2.4,10.2,207.0,222.36,181.98
2018,1,22,11,15,66.0,192.5,2.4,10.3,228.0,245.74,201.1
2018,1,22,11,30,82.0,204.0,2.4,10.4,249.0,268.98,220.0
2018,1,22,11,45,76.5,210.0,2.4,10.5,252.5,270.61,220.78
2018,1,22,12,0,71.0,216.0,2.4,10.6,256.0,272.0,221.49
2018,1,22,12,15,58.0,210.5,2.35,10.7,243.0,255.59,207.7
2018,1,22,12,30,45.0,205.0,2.3,10.8,230.0,239.41,194.18
2018,1,22,12,45,26.5,180.0,2.3,10.9,194.5,199.36,161.21
2018,1,22,13,0,8.0,155.0,2.3,11.0,159.0,156.99,126.13
2018,1,22,13,15,21.5,171.5,2.25,11.05,182.5,181.77,146.96
2018,1,22,13,30,35.0,188.0,2.2,11.1,206.0,209.56,169.92
2018,1,22,13,45,87.0,197.5,2.2,11.15,240.5,247.51,201.63
2018,1,22,14,0,139.0,207.0,2.2,11.2,275.0,285.5,232.67
2018,1,22,14,15,210.0,176.5,2.1,11.05,272.0,287.22,234.41
2018,1,22,14,30,281.0,146.0,2.0,10.9,269.0,279.84,228.15
2018,1,22,14,45,478.0,110.5,1.95,10.8,299.5,317.68,256.84
2018,1,22,15,0,675.0,75.0,1.9,10.7,330.0,336.45,267.02
2018,1,22,15,15,716.0,66.5,1.9,10.7,311.0,310.22,240.57
2018,1,22,15,30,757.0,58.0,1.9,10.7,292.0,278.48,208.48
2018,1,22,15,45,712.0,54.5,1.45,9.7,248.5,225.92,161.32
2018,1,22,16,0,667.0,51.0,1.0,8.7,205.0,176.72,117.61
2018,1,22,16,15,596.0,45.5,1.0,8.1,161.0,125.74,75.58
2018,1,22,16,30,525.0,40.0,1.0,7.5,117.0,80.32,42.06
2018,1,22,16,45,395.0,31.5,1.05,6.85,77.5,38.51,18.42
2018,1,22,17,0,265.0,23.0,1.1,6.2,38.0,18.98,3.53
2018,1,22,17,15,132.5,11.5,1.1,6.0,19.0,11.3,0.0
2018,1,22,17,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,23,7,15,76.0,8.5,1.35,3.25,12.0,26.84,0.0
2018,1,23,7,30,152.0,17.0,1.3,3.5,24.0,70.92,0.0
2018,1,23,7,45,338.5,27.5,1.3,3.8,66.0,161.98,118.33
2018,1,23,8,0,525.0,38.0,1.3,4.1,108.0,258.97,206.25
2018,1,23,8,15,605.0,43.0,1.25,4.6,153.5,317.27,259.78
2018,1,23,8,30,685.0,48.0,1.2,5.1,199.0,384.76,319.03
2018,1,23,8,45,736.0,51.5,1.2,5.6,244.5,440.4,366.86
2018,1,23,9,0,787.0,55.0,1.2,6.1,290.0,497.67,414.13
2018,1,23,9,15,817.0,58.0,1.2,6.75,332.0,543.56,450.5
2018,1,23,9,30,847.0,61.0,1.2,7.4,374.0,588.8,485.09
2018,1,23,9,45,867.0,63.0,1.2,8.0,411.0,621.61,509.33
2018,1,23,10,0,887.0,65.0,1.2,8.6,448.0,656.43,534.32
2018,1,23,10,15,897.0,67.5,1.2,9.1,477.5,683.05,552.13
2018,1,23,10,30,907.0,70.0,1.2,9.6,507.0,706.94,567.34
2018,1,23,10,45,917.0,71.0,1.15,10.1,531.0,726.18,578.53
2018,1,23,11,0,927.0,72.0,1.1,10.6,555.0,742.36,587.48
2018,1,23,11,15,938.0,71.5,1.05,10.85,573.0,754.34,593.98
2018,1,23,11,30,949.0,71.0,1.0,11.1,591.0,762.99,598.22
2018,1,23,11,45,952.0,71.5,1.0,11.4,600.0,763.63,597.5
2018,1,23,12,0,955.0,72.0,1.0,11.7,609.0,760.76,594.57
2018,1,23,12,15,954.5,72.5,0.9,11.9,609.5,751.94,586.48
2018,1,23,12,30,954.0,73.0,0.8,12.1,610.0,739.69,576.18
2018,1,23,12,45,950.0,73.0,0.75,12.25,602.5,721.18,562.43
2018,1,23,13,0,946.0,73.0,0.7,12.4,595.0,699.5,546.31
2018,1,23,13,15,940.0,72.5,0.6,12.45,579.5,672.98,525.34
2018,1,23,13,30,934.0,72.0,0.5,12.5,564.0,643.66,502.15
2018,1,23,13,45,924.5,71.0,0.4,12.55,541.0,609.16,474.92
2018,1,23,14,0,915.0,70.0,0.3,12.6,518.0,572.42,445.67
2018,1,23,14,15,900.5,68.5,0.4,12.5,488.0,530.58,414.46
2018,1,23,14,30,886.0,67.0,0.5,12.4,458.0,487.31,380.98
2018,1,23,14,45,866.0,65.0,0.65,12.25,422.0,440.34,343.72
2018,1,23,15,0,846.0,63.0,0.8,12.1,386.0,392.3,303.96
2018,1,23,15,15,817.0,60.5,0.8,12.1,345.0,340.56,259.13
2018,1,23,15,30,788.0,58.0,0.8,12.1,304.0,289.84,214.12
2018,1,23,15,45,614.5,62.5,0.75,11.0,237.5,211.63,151.57
2018,1,23,16,0,441.0,67.0,0.7,9.9,171.0,150.18,104.21
2018,1,23,16,15,246.0,60.0,0.8,9.3,116.0,90.87,61.35
2018,1,23,16,30,51.0,53.0,0.9,8.7,61.0,53.75,38.23
2018,1,23,16,45,92.5,35.5,0.95,8.1,43.5,34.22,20.83
2018,1,23,17,0,134.0,18.0,1.0,7.5,26.0,13.92,2.29
2018,1,23,17,15,67.0,9.0,1.0,7.35,13.0,8.85,0.0
2018,1,23,17,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,24,7,15,6.5,7.5,1.2,4.1,8.0,8.96,0.0
2018,1,24,7,30,13.0,15.0,1.2,4.8,16.0,19.17,0.0
2018,1,24,7,45,26.5,31.5,1.25,5.45,34.5,44.87,30.43
2018,1,24,8,0,40.0,48.0,1.3,6.1,53.0,69.02,53.08
2018,1,24,8,15,54.5,66.5,1.5,6.7,76.5,96.96,78.09
2018,1,24,8,30,69.0,85.0,1.7,7.3,100.0,125.66,103.46
2018,1,24,8,45,149.5,102.0,1.85,7.85,144.0,192.64,161.33
2018,1,24,9,0,230.0,119.0,2.0,8.4,188.0,266.33,223.83
2018,1,24,9,15,288.0,130.0,2.1,8.85,229.0,318.05,267.02
2018,1,24,9,30,346.0,141.0,2.2,9.3,270.0,372.66,311.85
2018,1,24,9,45,355.0,155.0,2.3,9.75,298.5,402.28,335.08
2018,1,24,10,0,364.0,169.0,2.4,10.2,327.0,431.13,357.38
2018,1,24,10,15,335.0,185.5,2.5,10.4,338.5,436.44,360.38
2018,1,24,10,30,306.0,202.0,2.6,10.6,350.0,439.38,361.48
2018,1,24,10,45,242.5,222.0,2.65,10.8,343.0,420.01,344.05
2018,1,24,11,0,179.0,242.0,2.7,11.0,336.0,390.29,318.52
2018,1,24,11,15,170.5,250.5,2.85,11.15,342.0,393.12,320.32
2018,1,24,11,30,162.0,259.0,3.0,11.3,348.0,395.24,321.44
2018,1,24,11,45,132.0,259.0,3.1,11.45,332.5,371.86,301.91
2018,1,24,12,0,102.0,259.0,3.2,11.6,317.0,341.32,276.82
2018,1,24,12,15,122.0,261.5,3.25,11.5,330.5,362.71,294.4
2018,1,24,12,30,142.0,264.0,3.3,11.4,344.0,376.28,305.6
2018,1,24,12,45,219.5,255.0,3.35,11.35,377.5,415.15,338.12
2018,1,24,13,0,297.0,246.0,3.4,11.3,411.0,456.34,371.8
2018,1,24,13,15,308.0,233.0,3.3,11.1,400.0,441.04,359.83
2018,1,24,13,30,319.0,220.0,3.2,10.9,389.0,424.37,346.88
2018,1,24,13,45,341.5,208.5,3.15,10.7,383.0,414.43,339.22
2018,1,24,14,0,364.0,197.0,3.1,10.5,377.0,402.21,329.41
2018,1,24,14,15,306.0,194.5,2.9,10.25,339.5,355.74,291.17
2018,1,24,14,30,248.0,192.0,2.7,10.0,302.0,312.64,255.63
2018,1,24,14,45,201.0,179.0,2.5,9.75,263.5,265.27,216.6
2018,1,24,15,0,154.0,166.0,2.3,9.5,225.0,224.26,182.68
2018,1,24,15,15,192.5,145.0,2.3,9.5,211.0,208.58,168.41
2018,1,24,15,30,231.0,124.0,2.3,9.5,197.0,190.2,150.87
2018,1,24,15,45,226.0,107.0,1.85,8.6,170.0,159.67,123.94
2018,1,24,16,0,221.0,90.0,1.4,7.7,143.0,129.46,97.12
2018,1,24,16,15,188.0,73.0,1.4,7.35,111.5,95.65,68.65
2018,1,24,16,30,155.0,56.0,1.4,7.0,80.0,65.3,44.13
2018,1,24,16,45,117.0,40.0,1.4,6.7,54.5,39.24,24.57
2018,1,24,17,0,79.0,24.0,1.4,6.4,29.0,20.08,7.23
2018,1,24,17,15,47.5,13.5,1.45,6.45,15.5,13.27,0.0
2018,1,24,17,30,16.0,3.0,1.5,6.5,2.0,0.0,0.0
2018,1,24,17,45,8.0,1.5,1.55,6.55,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,7,15,96.5,11.5,1.2,3.35,16.0,35.0,0.0
2018,1,25,7,30,193.0,23.0,1.3,4.0,32.0,91.04,0.0
2018,1,25,7,45,324.0,33.0,1.4,4.6,69.0,163.37,121.05
2018,1,25,8,0,455.0,43.0,1.5,5.2,106.0,239.29,191.1
2018,1,25,8,15,532.5,50.0,1.65,5.45,150.0,299.96,246.6
2018,1,25,8,30,610.0,57.0,1.8,5.7,194.0,365.74,305.1
2018,1,25,8,45,554.0,73.5,1.95,5.9,217.5,379.37,319.34
2018,1,25,9,0,498.0,90.0,2.1,6.1,241.0,384.67,325.4
2018,1,25,9,15,565.5,92.0,2.2,6.25,286.5,444.49,375.77
2018,1,25,9,30,633.0,94.0,2.3,6.4,332.0,504.16,424.72
2018,1,25,9,45,379.0,136.5,2.4,6.55,283.0,405.19,341.43
2018,1,25,10,0,125.0,179.0,2.5,6.7,234.0,279.39,233.76
2018,1,25,10,15,166.0,194.5,2.6,6.7,272.5,325.68,272.89
2018,1,25,10,30,207.0,210.0,2.7,6.7,311.0,372.83,311.64
2018,1,25,10,45,147.0,212.5,2.75,6.75,286.0,334.46,278.51
2018,1,25,11,0,87.0,215.0,2.8,6.8,261.0,286.65,237.74
2018,1,25,11,15,105.0,215.0,2.9,6.85,272.0,306.43,254.35
2018,1,25,11,30,123.0,215.0,3.0,6.9,283.0,318.38,264.35
2018,1,25,11,45,124.0,177.0,3.05,6.9,246.5,276.26,230.19
2018,1,25,12,0,125.0,139.0,3.1,6.9,210.0,234.76,196.41
2018,1,25,12,15,141.5,184.5,3.15,7.0,265.0,293.3,244.53
2018,1,25,12,30,158.0,230.0,3.2,7.1,320.0,350.91,290.9
2018,1,25,12,45,448.0,176.5,3.3,7.15,427.5,499.43,415.97
2018,1,25,13,0,738.0,123.0,3.4,7.2,535.0,626.42,519.25
2018,1,25,13,15,612.5,147.5,3.4,7.25,483.5,554.0,459.23
2018,1,25,13,30,487.0,172.0,3.4,7.3,432.0,482.78,400.72
2018,1,25,13,45,373.5,184.5,3.45,7.35,379.0,413.72,343.68
2018,1,25,14,0,260.0,197.0,3.5,7.4,326.0,346.37,287.52
2018,1,25,14,15,469.0,152.0,3.45,7.35,368.5,400.52,332.78
2018,1,25,14,30,678.0,107.0,3.4,7.3,411.0,436.36,360.32
2018,1,25,14,45,748.0,87.0,3.35,7.2,398.5,417.18,341.54
2018,1,25,15,0,818.0,67.0,3.3,7.1,386.0,390.82,315.56
2018,1,25,15,15,730.5,69.5,3.3,7.1,332.0,324.96,257.87
2018,1,25,15,30,643.0,72.0,3.3,7.1,278.0,264.94,204.97
2018,1,25,15,45,650.5,64.0,2.6,6.4,246.5,225.79,167.02
2018,1,25,16,0,658.0,56.0,1.9,5.7,215.0,184.92,127.47
2018,1,25,16,15,603.5,49.0,1.7,5.05,171.5,134.39,83.92
2018,1,25,16,30,549.0,42.0,1.5,4.4,128.0,88.97,48.44
2018,1,25,16,45,433.0,34.5,1.35,3.75,88.0,46.17,22.87
2018,1,25,17,0,317.0,27.0,1.2,3.1,48.0,22.44,10.13
2018,1,25,17,15,168.5,15.0,1.2,3.05,25.0,14.74,0.0
2018,1,25,17,30,20.0,3.0,1.2,3.0,2.0,0.0,0.0
2018,1,25,17,45,10.0,1.5,1.15,2.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,26,7,15,102.0,10.5,1.1,2.55,15.5,35.5,0.0
2018,1,26,7,30,204.0,21.0,1.1,2.9,31.0,91.61,8.46
2018,1,26,7,45,354.5,30.0,1.1,3.2,70.5,171.55,128.42
2018,1,26,8,0,505.0,39.0,1.1,3.5,110.0,255.12,204.63
2018,1,26,8,15,577.0,45.0,1.3,4.05,154.0,314.27,259.03
2018,1,26,8,30,649.0,51.0,1.5,4.6,198.0,375.25,313.62
2018,1,26,8,45,689.5,56.0,1.65,5.15,241.5,426.48,358.51
2018,1,26,9,0,730.0,61.0,1.8,5.7,285.0,478.72,402.71
2018,1,26,9,15,754.5,66.0,1.8,6.15,325.5,522.35,438.13
2018,1,26,9,30,779.0,71.0,1.8,6.6,366.0,565.17,471.77
2018,1,26,9,45,838.0,65.5,1.85,7.05,410.5,616.52,511.85
2018,1,26,10,0,897.0,60.0,1.9,7.5,455.0,663.69,547.66
2018,1,26,10,15,907.5,62.0,1.9,7.8,485.0,690.63,565.9
2018,1,26,10,30,918.0,64.0,1.9,8.1,515.0,714.81,582.1
2018,1,26,10,45,838.0,89.0,1.85,8.45,515.5,702.79,570.77
2018,1,26,11,0,758.0,114.0,1.8,8.8,516.0,683.26,554.23
2018,1,26,11,15,675.5,141.5,1.85,9.0,508.0,657.54,532.97
2018,1,26,11,30,593.0,169.0,1.9,9.2,500.0,624.52,506.2
2018,1,26,11,45,659.5,150.5,1.95,9.4,524.0,653.89,529.39
2018,1,26,12,0,726.0,132.0,2.0,9.6,548.0,677.05,547.28
2018,1,26,12,15,843.5,99.0,2.0,9.7,583.0,714.85,575.84
2018,1,26,12,30,961.0,66.0,2.0,9.8,618.0,745.76,598.11
2018,1,26,12,45,954.5,67.5,2.05,9.9,610.0,727.2,584.49
2018,1,26,13,0,948.0,69.0,2.1,10.0,602.0,705.51,569.05
2018,1,26,13,15,943.0,68.0,2.1,9.95,587.0,679.06,549.12
2018,1,26,13,30,938.0,67.0,2.1,9.9,572.0,649.75,526.3
2018,1,26,13,45,929.5,66.0,2.1,9.9,549.5,615.67,499.31
2018,1,26,14,0,921.0,65.0,2.1,9.9,527.0,579.26,469.93
2018,1,26,14,15,859.5,74.5,2.1,9.75,486.0,525.43,426.35
2018,1,26,14,30,798.0,84.0,2.1,9.6,445.0,472.14,382.48
2018,1,26,14,45,828.0,71.5,2.05,9.45,420.5,438.76,353.18
2018,1,26,15,0,858.0,59.0,2.0,9.3,396.0,400.88,318.77
2018,1,26,15,15,827.0,56.5,2.0,9.3,354.0,347.84,271.53
2018,1,26,15,30,796.0,54.0,2.0,9.3,312.0,295.51,223.98
2018,1,26,15,45,644.0,60.5,1.6,8.3,250.0,222.66,163.09
2018,1,26,16,0,492.0,67.0,1.2,7.3,188.0,164.34,115.95
2018,1,26,16,15,398.0,59.0,1.2,6.55,144.0,115.39,76.43
2018,1,26,16,30,304.0,51.0,1.2,5.8,100.0,75.26,46.58
2018,1,26,16,45,276.0,38.0,1.2,5.1,71.5,43.72,24.3
2018,1,26,17,0,248.0,25.0,1.2,4.4,43.0,20.06,9.23
2018,1,26,17,15,138.0,14.0,1.2,4.2,22.5,13.76,0.0
2018,1,26,17,30,28.0,3.0,1.2,4.0,2.0,0.0,0.0
2018,1,26,17,45,14.0,1.5,1.2,3.8,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,1,27,7,15,42.0,10.0,1.45,1.2,12.0,20.26,0.0
2018,1,27,7,30,84.0,20.0,1.7,2.0,24.0,52.42,8.0
2018,1,27,7,45,150.0,35.0,1.95,2.75,52.5,108.19,81.61
2018,1,27,8,0,216.0,50.0,2.2,3.5,81.0,156.51,126.73
2018,1,27,8,15,337.0,59.0,2.3,4.2,127.0,226.79,189.0
2018,1,27,8,30,458.0,68.0,2.4,4.9,173.0,308.85,260.65
2018,1,27,8,45,622.5,59.0,2.5,5.55,233.5,400.05,338.88
2018,1,27,9,0,787.0,50.0,2.6,6.2,294.0,498.61,421.27
2018,1,27,9,15,816.0,53.0,2.75,6.85,336.0,540.63,455.78
2018,1,27,9,30,845.0,56.0,2.9,7.5,378.0,585.68,491.83
2018,1,27,9,45,860.0,58.5,3.0,8.1,413.5,620.24,518.56
2018,1,27,10,0,875.0,61.0,3.1,8.7,449.0,652.76,542.83
2018,1,27,10,15,878.5,65.5,3.2,9.15,477.5,677.55,560.13
2018,1,27,10,30,882.0,70.0,3.3,9.6,506.0,699.36,575.1
2018,1,27,10,45,791.0,98.0,3.4,10.0,503.0,681.92,560.19
2018,1,27,11,0,700.0,126.0,3.5,10.4,500.0,657.2,539.14
2018,1,27,11,15,707.0,129.0,3.6,10.7,516.5,668.78,547.47
2018,1,27,11,30,714.0,132.0,3.7,11.0,533.0,677.71,553.51
2018,1,27,11,45,807.5,106.0,3.85,11.25,566.0,712.56,580.37
2018,1,27,12,0,901.0,80.0,4.0,11.5,599.0,742.55,602.61
2018,1,27,12,15,809.5,108.0,4.0,11.65,575.0,703.08,572.08
2018,1,27,12,30,718.0,136.0,4.0,11.8,551.0,660.07,537.45
2018,1,27,12,45,760.0,121.5,4.05,11.95,556.0,660.36,538.14
2018,1,27,13,0,802.0,107.0,4.1,12.1,561.0,655.23,534.28
2018,1,27,13,15,846.5,92.0,4.1,12.15,560.5,648.44,528.99
2018,1,27,13,30,891.0,77.0,4.1,12.2,560.0,634.64,518.05
2018,1,27,13,45,867.5,79.0,4.05,12.2,533.5,596.23,486.82
2018,1,27,14,0,844.0,81.0,4.0,12.2,507.0,557.88,455.19
2018,1,27,14,15,802.0,83.0,3.9,12.1,469.5,507.3,413.47
2018,1,27,14,30,760.0,85.0,3.8,12.0,432.0,457.47,371.7
2018,1,27,14,45,785.0,72.5,3.7,11.85,407.0,423.52,341.75
2018,1,27,15,0,810.0,60.0,3.6,11.7,382.0,385.62,307.3
2018,1,27,15,15,802.0,55.5,3.6,11.7,346.5,340.4,265.93
2018,1,27,15,30,794.0,51.0,3.6,11.7,311.0,294.78,223.21
2018,1,27,15,45,702.0,55.0,2.75,10.6,261.0,234.69,170.84
2018,1,27,16,0,610.0,59.0,1.9,9.5,211.0,182.0,125.64
2018,1,27,16,15,528.5,53.0,1.8,8.65,165.5,130.44,83.0
2018,1,27,16,30,447.0,47.0,1.7,7.8,120.0,86.94,50.08
2018,1,27,16,45,297.5,36.5,1.55,7.0,78.5,44.57,23.97
2018,1,27,17,0,148.0,26.0,1.4,6.2,37.0,20.28,9.95
2018,1,27,17,15,84.0,14.5,1.4,5.95,19.5,14.25,0.0
2018,1,27,17,30,20.0,3.0,1.4,5.7,2.0,0.0,0.0
2018,1,27,17,45,10.0,1.5,1.4,5.45,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,28,7,15,122.0,11.0,1.3,5.3,17.5,41.26,0.0
2018,1,28,7,30,244.0,22.0,1.3,6.3,35.0,106.09,29.6
2018,1,28,7,45,413.5,29.0,1.35,7.25,78.0,191.93,143.35
2018,1,28,8,0,583.0,36.0,1.4,8.2,121.0,280.42,221.9
2018,1,28,8,15,654.5,41.0,1.5,8.95,168.0,342.52,277.8
2018,1,28,8,30,726.0,46.0,1.6,9.7,215.0,408.93,335.37
2018,1,28,8,45,770.5,49.0,1.7,10.4,261.0,462.99,381.25
2018,1,28,9,0,815.0,52.0,1.8,11.1,307.0,518.21,426.33
2018,1,28,9,15,846.0,54.0,1.8,11.85,350.0,561.27,459.99
2018,1,28,9,30,877.0,56.0,1.8,12.6,393.0,607.37,494.67
2018,1,28,9,45,899.5,57.0,1.75,13.3,431.5,645.89,522.26
2018,1,28,10,0,922.0,58.0,1.7,14.0,470.0,682.65,546.99
2018,1,28,10,15,935.5,60.0,1.7,14.6,502.0,712.36,566.0
2018,1,28,10,30,949.0,62.0,1.7,15.2,534.0,739.33,582.85
2018,1,28,10,45,959.5,62.5,1.65,15.85,559.0,759.44,594.1
2018,1,28,11,0,970.0,63.0,1.6,16.5,584.0,776.35,603.07
2018,1,28,11,15,976.0,63.0,1.55,16.9,601.0,786.04,607.56
2018,1,28,11,30,982.0,63.0,1.5,17.3,618.0,792.2,609.75
2018,1,28,11,45,985.0,63.5,1.45,17.65,627.5,793.15,608.57
2018,1,28,12,0,988.0,64.0,1.4,18.0,637.0,790.45,605.08
2018,1,28,12,15,988.0,64.5,1.35,18.15,638.0,781.94,598.21
2018,1,28,12,30,988.0,65.0,1.3,18.3,639.0,769.86,589.07
2018,1,28,12,45,984.5,65.0,1.25,18.4,631.5,751.27,575.71
2018,1,28,13,0,981.0,65.0,1.2,18.5,624.0,729.37,560.19
2018,1,28,13,15,976.0,64.0,1.2,18.45,608.5,702.18,541.64
2018,1,28,13,30,971.0,63.0,1.2,18.4,593.0,672.01,519.62
2018,1,28,13,45,962.5,62.0,1.2,18.3,570.0,636.94,493.71
2018,1,28,14,0,954.0,61.0,1.2,18.2,547.0,599.42,465.41
2018,1,28,14,15,941.5,60.5,1.2,18.0,517.5,558.11,433.7
2018,1,28,14,30,929.0,60.0,1.2,17.8,488.0,515.06,399.74
2018,1,28,14,45,911.0,58.5,1.2,17.55,451.5,467.04,361.06
2018,1,28,15,0,893.0,57.0,1.2,17.3,415.0,418.27,320.55
2018,1,28,15,15,867.5,55.0,1.2,17.3,373.5,365.87,275.78
2018,1,28,15,30,842.0,53.0,1.2,17.3,332.0,313.99,230.3
2018,1,28,15,45,802.5,50.5,1.1,15.6,286.5,258.2,182.39
2018,1,28,16,0,763.0,48.0,1.0,13.9,241.0,205.5,136.61
2018,1,28,16,15,700.5,43.5,1.05,13.1,193.5,150.28,90.52
2018,1,28,16,30,638.0,39.0,1.1,12.3,146.0,100.92,52.73
2018,1,28,16,45,527.0,33.0,1.2,11.55,102.5,54.13,24.77
2018,1,28,17,0,416.0,27.0,1.3,10.8,59.0,21.66,11.27
2018,1,28,17,15,223.5,15.5,1.25,10.5,31.0,15.24,0.0
2018,1,28,17,30,31.0,4.0,1.2,10.2,3.0,0.0,0.0
2018,1,28,17,45,15.5,2.0,1.2,9.95,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,29,7,15,0.0,6.0,1.4,7.7,6.0,5.9,0.0
2018,1,29,7,30,0.0,12.0,1.3,8.3,12.0,11.58,0.0
2018,1,29,7,45,0.0,22.0,1.25,8.9,22.0,21.24,11.92
2018,1,29,8,0,0.0,32.0,1.2,9.5,32.0,30.9,20.79
2018,1,29,8,15,0.0,43.0,1.15,10.15,43.0,41.54,30.22
2018,1,29,8,30,0.0,54.0,1.1,10.8,54.0,52.53,39.79
2018,1,29,8,45,0.5,68.5,1.1,11.5,68.5,67.51,52.57
2018,1,29,9,0,1.0,83.0,1.1,12.2,83.0,82.5,65.1
2018,1,29,9,15,79.5,120.5,1.2,12.75,151.0,180.27,147.88
2018,1,29,9,30,158.0,158.0,1.3,13.3,219.0,273.4,224.13
2018,1,29,9,45,204.0,175.0,1.4,13.85,261.5,325.05,265.05
2018,1,29,10,0,250.0,192.0,1.5,14.4,304.0,386.29,312.76
2018,1,29,10,15,201.0,210.5,1.3,14.8,304.5,369.37,296.75
2018,1,29,10,30,152.0,229.0,1.1,15.2,305.0,357.79,285.17
2018,1,29,10,45,151.5,239.5,0.95,15.65,318.5,369.58,292.8
2018,1,29,11,0,151.0,250.0,0.8,16.1,332.0,380.81,299.67
2018,1,29,11,15,208.5,254.5,0.85,16.75,371.0,427.11,334.83
2018,1,29,11,30,266.0,259.0,0.9,17.4,410.0,480.92,374.46
2018,1,29,11,45,308.0,255.5,1.0,18.05,433.0,505.74,392.47
2018,1,29,12,0,350.0,252.0,1.1,18.7,456.0,529.22,409.6
2018,1,29,12,15,368.0,246.0,1.2,18.85,461.0,530.94,411.23
2018,1,29,12,30,386.0,240.0,1.3,19.0,466.0,531.03,411.83
2018,1,29,12,45,265.0,251.5,1.4,19.15,406.0,451.97,351.45
2018,1,29,13,0,144.0,263.0,1.5,19.3,346.0,370.33,288.41
2018,1,29,13,15,96.5,242.0,1.35,19.1,297.0,307.55,240.22
2018,1,29,13,30,49.0,221.0,1.2,18.9,248.0,252.75,197.4
2018,1,29,13,45,29.5,193.0,1.0,18.65,209.0,210.23,164.26
2018,1,29,14,0,10.0,165.0,0.8,18.4,170.0,166.73,129.96
2018,1,29,14,15,11.0,160.5,0.75,18.0,166.0,162.28,126.97
2018,1,29,14,30,12.0,156.0,0.7,17.6,162.0,157.74,123.74
2018,1,29,14,45,22.5,144.5,0.6,17.15,154.0,150.44,118.27
2018,1,29,15,0,33.0,133.0,0.5,16.7,146.0,143.4,112.83
2018,1,29,15,15,73.0,136.5,0.5,16.7,162.0,159.1,125.04
2018,1,29,15,30,113.0,140.0,0.5,16.7,178.0,171.54,133.8
2018,1,29,15,45,80.0,120.0,0.65,15.8,145.0,136.3,105.9
2018,1,29,16,0,47.0,100.0,0.8,14.9,112.0,105.4,81.53
2018,1,29,16,15,32.0,80.5,0.85,14.3,88.0,81.37,61.9
2018,1,29,16,30,17.0,61.0,0.9,13.7,64.0,59.15,43.62
2018,1,29,16,45,10.0,44.0,0.95,13.15,45.5,41.91,28.98
2018,1,29,17,0,3.0,27.0,1.0,12.6,27.0,25.4,14.57
2018,1,29,17,15,11.0,15.0,1.05,12.25,15.0,14.74,0.0
2018,1,29,17,30,19.0,3.0,1.1,11.9,3.0,0.0,0.0
2018,1,29,17,45,9.5,1.5,1.1,11.55,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,30,7,15,37.5,11.0,0.45,9.8,13.0,20.29,0.0
2018,1,30,7,30,75.0,22.0,0.5,10.0,26.0,53.31,19.89
2018,1,30,7,45,150.5,37.5,0.55,10.25,56.5,105.33,78.19
2018,1,30,8,0,226.0,53.0,0.6,10.5,87.0,165.01,130.45
2018,1,30,8,15,338.5,62.0,0.8,10.85,132.5,232.95,188.83
2018,1,30,8,30,451.0,71.0,1.0,11.2,178.0,311.92,255.62
2018,1,30,8,45,462.0,84.0,1.15,11.6,213.0,347.62,286.17
2018,1,30,9,0,473.0,97.0,1.3,12.0,248.0,384.71,316.94
2018,1,30,9,15,550.0,98.5,1.35,12.35,296.5,449.62,368.98
2018,1,30,9,30,627.0,100.0,1.4,12.7,345.0,515.32,420.17
2018,1,30,9,45,763.0,80.0,1.45,13.1,406.0,593.97,480.96
2018,1,30,10,0,899.0,60.0,1.5,13.5,467.0,674.88,540.94
2018,1,30,10,15,913.0,61.0,1.5,14.1,498.5,703.47,558.65
2018,1,30,10,30,927.0,62.0,1.5,14.7,530.0,729.43,574.77
2018,1,30,10,45,937.5,62.5,1.55,15.3,554.5,749.43,587.01
2018,1,30,11,0,948.0,63.0,1.6,15.9,579.0,766.3,597.08
2018,1,30,11,15,849.5,94.5,1.55,16.35,567.5,739.24,575.54
2018,1,30,11,30,751.0,126.0,1.5,16.8,556.0,705.13,549.57
2018,1,30,11,45,671.0,154.0,1.5,17.3,542.5,674.54,525.08
2018,1,30,12,0,591.0,182.0,1.5,17.8,529.0,638.15,496.26
2018,1,30,12,15,705.5,146.0,1.5,18.05,561.0,679.08,527.36
2018,1,30,12,30,820.0,110.0,1.5,18.3,593.0,709.65,549.62
2018,1,30,12,45,894.5,86.0,1.45,18.5,607.5,718.37,554.78
2018,1,30,13,0,969.0,62.0,1.4,18.7,622.0,724.5,558.43
2018,1,30,13,15,898.0,81.0,1.3,18.8,590.0,676.26,522.8
2018,1,30,13,30,827.0,100.0,1.2,18.9,558.0,629.95,487.29
2018,1,30,13,45,886.5,79.5,1.15,19.0,553.0,616.7,477.37
2018,1,30,14,0,946.0,59.0,1.1,19.1,548.0,599.08,463.31
2018,1,30,14,15,935.0,57.5,0.95,18.9,518.5,557.68,430.51
2018,1,30,14,30,924.0,56.0,0.8,18.7,489.0,514.45,395.82
2018,1,30,14,45,907.5,55.0,0.65,18.55,453.5,467.7,357.55
2018,1,30,15,0,891.0,54.0,0.5,18.4,418.0,420.07,317.66
2018,1,30,15,15,867.0,52.0,0.5,18.4,377.0,368.09,274.26
2018,1,30,15,30,843.0,50.0,0.5,18.4,336.0,316.51,229.97
2018,1,30,15,45,806.5,47.5,0.65,16.95,291.0,261.82,184.08
2018,1,30,16,0,770.0,45.0,0.8,15.5,246.0,208.55,138.38
2018,1,30,16,15,712.5,41.0,0.9,14.6,199.0,153.81,92.6
2018,1,30,16,30,655.0,37.0,1.0,13.7,152.0,104.35,54.3
2018,1,30,16,45,549.0,32.0,1.1,12.85,108.0,57.09,25.43
2018,1,30,17,0,443.0,27.0,1.2,12.0,64.0,23.21,13.22
2018,1,30,17,15,261.0,17.0,1.2,11.55,35.0,16.71,0.0
2018,1,30,17,30,79.0,7.0,1.2,11.1,6.0,0.0,0.0
2018,1,30,17,45,39.5,3.5,1.2,10.65,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,7,15,172.0,11.5,1.05,7.05,22.0,55.07,0.0
2018,1,31,7,30,344.0,23.0,1.1,7.8,44.0,140.49,66.96
2018,1,31,7,45,480.5,29.5,1.15,8.55,87.5,214.26,161.38
2018,1,31,8,0,617.0,36.0,1.2,9.3,131.0,297.78,235.52
2018,1,31,8,15,685.0,40.5,1.25,9.85,178.5,359.8,290.95
2018,1,31,8,30,753.0,45.0,1.3,10.4,226.0,425.85,347.66
2018,1,31,8,45,795.5,48.0,1.35,10.9,273.0,480.4,393.34
2018,1,31,9,0,838.0,51.0,1.4,11.4,320.0,532.28,435.33
2018,1,31,9,15,865.5,53.0,1.35,12.1,363.5,578.1,470.13
2018,1,31,9,30,893.0,55.0,1.3,12.8,407.0,623.12,502.93
2018,1,31,9,45,900.5,59.0,1.2,13.5,442.0,656.41,525.25
2018,1,31,10,0,908.0,63.0,1.1,14.2,477.0,687.1,543.96
2018,1,31,10,15,875.0,74.5,1.15,14.7,495.5,700.05,551.27
2018,1,31,10,30,842.0,86.0,1.2,15.2,514.0,704.19,552.51
2018,1,31,10,45,905.0,75.0,1.25,15.7,554.5,743.4,578.91
2018,1,31,11,0,968.0,64.0,1.3,16.2,595.0,785.09,606.34
2018,1,31,11,15,978.0,64.0,1.45,16.5,614.0,797.91,615.08
2018,1,31,11,30,988.0,64.0,1.6,16.8,633.0,807.23,621.76
2018,1,31,11,45,990.5,64.5,1.75,17.05,642.5,807.94,622.66
2018,1,31,12,0,993.0,65.0,1.9,17.3,652.0,804.96,621.13
2018,1,31,12,15,990.0,66.5,2.0,17.35,652.5,795.43,615.11
2018,1,31,12,30,987.0,68.0,2.1,17.4,653.0,782.34,606.71
2018,1,31,12,45,980.0,69.5,2.2,17.5,645.0,762.97,593.79
2018,1,31,13,0,973.0,71.0,2.3,17.6,637.0,740.37,578.58
2018,1,31,13,15,967.0,70.5,2.3,17.45,621.5,713.17,559.93
2018,1,31,13,30,961.0,70.0,2.3,17.3,606.0,683.04,537.6
2018,1,31,13,45,952.5,68.5,2.3,17.2,582.5,647.55,510.75
2018,1,31,14,0,944.0,67.0,2.3,17.1,559.0,609.65,481.5
2018,1,31,14,15,931.0,65.5,2.25,16.8,528.5,567.12,448.18
2018,1,31,14,30,918.0,64.0,2.2,16.5,498.0,522.93,412.7
2018,1,31,14,45,900.0,62.5,2.15,16.25,461.5,475.06,373.29
2018,1,31,15,0,882.0,61.0,2.1,16.0,425.0,426.45,332.16
2018,1,31,15,15,839.0,60.0,2.1,16.0,378.5,368.55,282.73
2018,1,31,15,30,796.0,59.0,2.1,16.0,332.0,312.86,234.13
2018,1,31,15,45,729.5,57.5,1.6,14.5,282.0,253.04,182.9
2018,1,31,16,0,663.0,56.0,1.1,13.0,232.0,198.69,136.26
2018,1,31,16,15,583.5,50.5,1.15,12.2,183.5,143.1,90.38
2018,1,31,16,30,504.0,45.0,1.2,11.4,135.0,96.25,54.4
2018,1,31,16,45,430.0,37.0,1.25,10.6,97.5,55.49,27.59
2018,1,31,17,0,356.0,29.0,1.3,9.8,60.0,22.91,13.42
2018,1,31,17,15,208.0,17.5,1.25,9.5,33.0,17.2,0.0
2018,1,31,17,30,60.0,6.0,1.2,9.2,6.0,5.9,0.0
2018,1,31,17,45,30.0,3.0,1.2,8.95,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,1,6,45,13.0,1.5,0.75,8.35,1.0,0.0,0.0
2018,2,1,7,0,26.0,3.0,0.7,8.5,2.0,0.0,0.0
2018,2,1,7,15,84.0,13.5,0.7,8.95,17.5,34.79,0.0
2018,2,1,7,30,142.0,24.0,0.7,9.4,33.0,81.77,41.41
2018,2,1,7,45,202.0,39.0,0.7,9.85,64.0,131.94,99.72
2018,2,1,8,0,262.0,54.0,0.7,10.3,95.0,181.21,143.93
2018,2,1,8,15,314.5,66.5,0.85,10.7,132.0,229.24,186.36
2018,2,1,8,30,367.0,79.0,1.0,11.1,169.0,281.21,231.15
2018,2,1,8,45,440.5,86.0,1.15,11.55,214.5,340.98,281.27
2018,2,1,9,0,514.0,93.0,1.3,12.0,260.0,408.01,335.91
2018,2,1,9,15,640.5,83.5,1.35,12.45,319.5,489.41,400.71
2018,2,1,9,30,767.0,74.0,1.4,12.9,379.0,573.64,465.83
