Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,45,825.0,68.0,1.5,13.4,423.5,624.82,504.17
2018,2,1,10,0,883.0,62.0,1.6,13.9,468.0,671.76,538.02
2018,2,1,10,15,800.5,89.0,1.7,14.5,476.0,667.6,532.88
2018,2,1,10,30,718.0,116.0,1.8,15.1,484.0,655.06,521.45
2018,2,1,10,45,673.5,135.5,1.85,15.7,493.0,653.33,517.97
2018,2,1,11,0,629.0,155.0,1.9,16.3,502.0,647.46,511.32
2018,2,1,11,15,620.5,163.5,1.95,16.6,514.5,653.11,514.45
2018,2,1,11,30,612.0,172.0,2.0,16.9,527.0,656.17,515.59
2018,2,1,11,45,586.0,183.5,2.05,17.25,527.5,644.28,505.56
2018,2,1,12,0,560.0,195.0,2.1,17.6,528.0,633.19,496.16
2018,2,1,12,15,571.0,191.5,2.2,17.75,532.0,631.07,494.86
2018,2,1,12,30,582.0,188.0,2.3,17.9,536.0,626.61,491.73
2018,2,1,12,45,557.5,194.0,2.35,18.1,524.0,604.9,474.88
2018,2,1,13,0,533.0,200.0,2.4,18.3,512.0,581.9,457.11
2018,2,1,13,15,552.0,188.0,2.4,18.25,504.5,567.91,447.07
2018,2,1,13,30,571.0,176.0,2.4,18.2,497.0,551.21,434.75
2018,2,1,13,45,614.0,155.5,2.4,18.15,488.5,539.71,426.36
2018,2,1,14,0,657.0,135.0,2.4,18.1,480.0,521.64,412.57
2018,2,1,14,15,688.5,118.0,2.3,17.85,462.0,496.13,392.43
2018,2,1,14,30,720.0,101.0,2.2,17.6,444.0,466.43,368.35
2018,2,1,14,45,663.0,105.0,2.1,17.35,403.0,413.5,325.43
2018,2,1,15,0,606.0,109.0,2.0,17.1,362.0,363.57,284.33
2018,2,1,15,15,668.0,86.0,2.0,17.1,339.0,334.08,257.29
2018,2,1,15,30,730.0,63.0,2.0,17.1,316.0,298.25,223.35
2018,2,1,15,45,705.0,57.5,1.55,15.55,275.5,248.63,179.69
2018,2,1,16,0,680.0,52.0,1.1,14.0,235.0,200.4,136.82
2018,2,1,16,15,603.0,48.5,1.15,13.25,188.0,147.17,92.71
2018,2,1,16,30,526.0,45.0,1.2,12.5,141.0,100.13,56.4
2018,2,1,16,45,429.0,38.0,1.25,11.75,101.0,57.56,28.87
2018,2,1,17,0,332.0,31.0,1.3,11.0,61.0,25.47,15.71
2018,2,1,17,15,192.0,18.5,1.3,10.75,33.5,15.08,0.0
2018,2,1,17,30,52.0,6.0,1.3,10.5,6.0,5.9,0.0
2018,2,1,17,45,26.0,3.0,1.3,10.25,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,2,6,45,13.5,1.0,1.0,7.95,0.5,0.0,0.0
2018,2,2,7,0,27.0,2.0,1.0,8.1,1.0,0.0,0.0
2018,2,2,7,15,61.5,13.0,1.0,8.85,15.5,28.66,0.0
2018,2,2,7,30,96.0,24.0,1.0,9.6,30.0,63.42,33.68
2018,2,2,7,45,129.5,41.5,1.05,10.3,57.5,103.59,78.11
2018,2,2,8,0,163.0,59.0,1.1,11.0,85.0,142.09,112.78
2018,2,2,8,15,205.5,75.5,1.2,11.6,119.0,185.87,151.08
2018,2,2,8,30,248.0,92.0,1.3,12.2,153.0,232.85,191.3
2018,2,2,8,45,307.0,104.5,1.4,12.8,195.0,286.36,236.07
2018,2,2,9,0,366.0,117.0,1.5,13.4,237.0,351.5,288.95
2018,2,2,9,15,395.0,129.0,1.55,14.1,274.0,393.86,322.13
2018,2,2,9,30,424.0,141.0,1.6,14.8,311.0,436.82,355.03
2018,2,2,9,45,433.5,154.5,1.65,15.45,342.0,468.96,378.64
2018,2,2,10,0,443.0,168.0,1.7,16.1,373.0,500.01,400.97
2018,2,2,10,15,473.5,172.5,1.7,16.65,405.0,534.5,425.91
2018,2,2,10,30,504.0,177.0,1.7,17.2,437.0,568.39,449.94
2018,2,2,10,45,524.5,179.5,1.75,17.75,461.0,591.83,466.1
2018,2,2,11,0,545.0,182.0,1.8,18.3,485.0,613.76,481.07
2018,2,2,11,15,496.5,204.0,1.8,18.5,486.5,603.82,471.58
2018,2,2,11,30,448.0,226.0,1.8,18.7,488.0,591.1,460.34
2018,2,2,11,45,450.5,230.0,1.75,18.9,496.5,595.12,462.37
2018,2,2,12,0,453.0,234.0,1.7,19.1,505.0,597.31,462.93
2018,2,2,12,15,456.5,232.5,1.7,19.15,506.5,592.61,459.23
2018,2,2,12,30,460.0,231.0,1.7,19.2,508.0,586.08,454.28
2018,2,2,12,45,387.0,247.0,1.65,19.2,478.0,536.3,416.22
2018,2,2,13,0,314.0,263.0,1.6,19.2,448.0,494.01,383.56
2018,2,2,13,15,345.5,249.5,1.6,19.15,448.5,491.67,382.75
2018,2,2,13,30,377.0,236.0,1.6,19.1,449.0,486.8,379.63
2018,2,2,13,45,426.5,213.5,1.55,19.05,446.0,485.08,378.71
2018,2,2,14,0,476.0,191.0,1.5,19.0,443.0,474.74,371.06
2018,2,2,14,15,499.5,173.5,1.45,18.7,425.0,450.83,352.9
2018,2,2,14,30,523.0,156.0,1.4,18.4,407.0,423.93,331.95
2018,2,2,14,45,525.5,142.0,1.3,18.15,378.5,387.82,302.96
2018,2,2,15,0,528.0,128.0,1.2,17.9,350.0,350.35,272.17
2018,2,2,15,15,506.0,117.0,1.2,17.9,313.0,305.49,235.02
2018,2,2,15,30,484.0,106.0,1.2,17.9,276.0,261.74,198.03
2018,2,2,15,45,435.0,98.0,1.1,16.6,235.5,214.86,159.4
2018,2,2,16,0,386.0,90.0,1.0,15.3,195.0,172.22,124.09
2018,2,2,16,15,325.5,78.0,1.05,14.7,155.0,128.42,88.57
2018,2,2,16,30,265.0,66.0,1.1,14.1,115.0,90.75,59.4
2018,2,2,16,45,212.0,50.5,1.15,13.5,82.5,56.69,34.77
2018,2,2,17,0,159.0,35.0,1.2,12.9,50.0,28.36,18.19
2018,2,2,17,15,97.5,21.0,1.2,12.65,28.5,16.67,0.0
2018,2,2,17,30,36.0,7.0,1.2,12.4,7.0,6.88,0.0
2018,2,2,17,45,18.0,3.5,1.15,12.15,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,6,45,6.5,0.5,1.1,7.15,0.5,0.0,0.0
2018,2,3,7,0,13.0,1.0,1.1,7.4,1.0,0.0,0.0
2018,2,3,7,15,161.0,13.5,1.2,8.35,24.5,55.16,0.0
2018,2,3,7,30,309.0,26.0,1.3,9.3,48.0,136.86,81.19
2018,2,3,7,45,438.5,34.0,1.4,10.25,91.0,211.43,161.01
2018,2,3,8,0,568.0,42.0,1.5,11.2,134.0,292.49,231.96
2018,2,3,8,15,637.0,47.0,1.5,11.8,181.5,350.74,283.62
2018,2,3,8,30,706.0,52.0,1.5,12.4,229.0,416.79,339.59
2018,2,3,8,45,749.0,56.0,1.55,13.0,275.5,471.63,384.87
2018,2,3,9,0,792.0,60.0,1.6,13.6,322.0,527.58,429.33
2018,2,3,9,15,826.5,61.0,1.5,14.4,366.0,575.59,465.06
2018,2,3,9,30,861.0,62.0,1.4,15.2,410.0,619.18,496.16
2018,2,3,9,45,887.5,62.0,1.35,15.95,449.5,659.46,523.95
2018,2,3,10,0,914.0,62.0,1.3,16.7,489.0,698.22,548.42
2018,2,3,10,15,927.5,63.5,1.2,17.25,521.5,727.76,565.66
2018,2,3,10,30,941.0,65.0,1.1,17.8,554.0,754.57,580.68
2018,2,3,10,45,949.5,66.0,0.95,18.3,578.5,774.2,589.88
2018,2,3,11,0,958.0,67.0,0.8,18.8,603.0,790.57,596.63
2018,2,3,11,15,964.0,67.5,0.7,19.1,620.5,801.12,600.53
2018,2,3,11,30,970.0,68.0,0.6,19.4,638.0,808.15,602.15
2018,2,3,11,45,973.0,68.0,0.45,19.65,647.5,808.76,598.82
2018,2,3,12,0,976.0,68.0,0.3,19.9,657.0,805.75,593.33
2018,2,3,12,15,975.5,68.5,0.35,20.1,658.0,797.08,587.98
2018,2,3,12,30,975.0,69.0,0.4,20.3,659.0,784.84,580.5
2018,2,3,12,45,973.0,68.5,0.45,20.5,652.0,766.93,569.37
2018,2,3,13,0,971.0,68.0,0.5,20.7,645.0,745.65,556.09
2018,2,3,13,15,966.0,67.5,0.6,20.65,630.0,719.11,540.5
2018,2,3,13,30,961.0,67.0,0.7,20.6,615.0,689.57,521.92
2018,2,3,13,45,953.5,65.5,0.75,20.6,592.0,654.58,497.49
2018,2,3,14,0,946.0,64.0,0.8,20.6,569.0,617.08,470.63
2018,2,3,14,15,934.0,63.5,0.85,20.4,539.5,575.9,440.58
2018,2,3,14,30,922.0,63.0,0.9,20.2,510.0,532.94,408.2
2018,2,3,14,45,905.0,61.5,0.95,20.0,473.5,485.08,371.06
2018,2,3,15,0,888.0,60.0,1.0,19.8,437.0,436.39,331.94
2018,2,3,15,15,864.5,57.5,1.0,19.8,395.5,383.69,288.02
2018,2,3,15,30,841.0,55.0,1.0,19.8,354.0,331.34,243.15
2018,2,3,15,45,804.5,52.5,0.9,18.3,308.0,275.33,195.71
2018,2,3,16,0,768.0,50.0,0.8,16.8,262.0,222.18,149.87
2018,2,3,16,15,711.5,45.5,0.9,16.0,214.0,166.29,103.0
2018,2,3,16,30,655.0,41.0,1.0,15.2,166.0,115.62,62.95
2018,2,3,16,45,559.0,35.0,1.1,14.45,120.5,66.61,31.02
2018,2,3,17,0,463.0,29.0,1.2,13.7,75.0,28.09,18.08
2018,2,3,17,15,287.5,19.5,1.2,13.35,43.0,15.69,0.0
2018,2,3,17,30,112.0,10.0,1.2,13.0,11.0,9.83,0.0
2018,2,3,17,45,56.0,5.0,1.2,12.7,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,4,6,45,7.5,1.0,1.1,8.6,1.0,0.0,0.0
2018,2,4,7,0,15.0,2.0,1.1,8.7,2.0,0.0,0.0
2018,2,4,7,15,66.5,14.0,1.05,9.4,18.5,31.2,0.0
2018,2,4,7,30,118.0,26.0,1.0,10.1,35.0,79.3,48.22
2018,2,4,7,45,159.5,43.0,1.0,10.8,64.0,116.27,88.44
2018,2,4,8,0,201.0,60.0,1.0,11.5,93.0,158.94,126.51
2018,2,4,8,15,246.0,75.5,0.95,12.05,129.0,204.54,166.2
2018,2,4,8,30,291.0,91.0,0.9,12.6,165.0,260.7,213.39
2018,2,4,8,45,345.5,102.5,0.85,13.15,206.5,313.36,256.5
2018,2,4,9,0,400.0,114.0,0.8,13.7,248.0,369.24,300.82
2018,2,4,9,15,349.0,138.0,0.75,14.4,266.0,370.74,300.28
2018,2,4,9,30,298.0,162.0,0.7,15.1,284.0,375.76,302.16
2018,2,4,9,45,378.0,163.5,0.65,15.85,332.5,436.7,348.47
2018,2,4,10,0,458.0,165.0,0.6,16.6,381.0,509.59,401.44
2018,2,4,10,15,574.0,147.0,0.8,17.05,435.5,579.56,454.44
2018,2,4,10,30,690.0,129.0,1.0,17.5,490.0,656.26,511.26
2018,2,4,10,45,711.0,129.5,1.2,18.0,516.5,680.87,528.67
2018,2,4,11,0,732.0,130.0,1.4,18.5,543.0,703.26,544.83
2018,2,4,11,15,837.0,103.0,1.5,18.65,588.5,753.29,579.79
2018,2,4,11,30,942.0,76.0,1.6,18.8,634.0,799.41,611.44
2018,2,4,11,45,956.5,73.0,1.65,18.95,647.0,805.31,614.76
2018,2,4,12,0,971.0,70.0,1.7,19.1,660.0,807.61,616.16
2018,2,4,12,15,880.0,99.0,1.75,19.15,634.5,767.09,588.24
2018,2,4,12,30,789.0,128.0,1.8,19.2,609.0,722.3,557.46
2018,2,4,12,45,757.0,135.0,1.85,19.25,592.5,693.16,536.68
2018,2,4,13,0,725.0,142.0,1.9,19.3,576.0,662.24,514.1
2018,2,4,13,15,728.5,136.5,1.9,19.25,563.5,640.63,498.54
2018,2,4,13,30,732.0,131.0,1.9,19.2,551.0,616.41,480.75
2018,2,4,13,45,621.5,156.0,1.9,19.15,503.5,551.02,430.87
2018,2,4,14,0,511.0,181.0,1.9,19.1,456.0,488.06,382.45
2018,2,4,14,15,560.5,158.0,1.75,18.8,444.5,471.66,370.11
2018,2,4,14,30,610.0,135.0,1.6,18.5,433.0,452.14,354.3
2018,2,4,14,45,608.0,124.0,1.45,18.2,403.0,413.33,322.92
2018,2,4,15,0,606.0,113.0,1.3,17.9,373.0,373.28,289.86
2018,2,4,15,15,675.0,89.5,1.3,17.9,353.0,346.44,265.36
2018,2,4,15,30,744.0,66.0,1.3,17.9,333.0,312.58,233.47
2018,2,4,15,45,673.5,65.0,1.1,16.55,283.0,252.78,183.51
2018,2,4,16,0,603.0,64.0,0.9,15.2,233.0,199.65,138.93
2018,2,4,16,15,453.0,65.0,0.95,14.65,179.0,141.01,93.77
2018,2,4,16,30,303.0,66.0,1.0,14.1,125.0,96.83,62.82
2018,2,4,16,45,261.0,50.5,1.05,13.5,91.0,61.13,36.55
2018,2,4,17,0,219.0,35.0,1.1,12.9,57.0,30.0,17.2
2018,2,4,17,15,161.5,23.0,1.1,12.6,34.5,18.22,2.05
2018,2,4,17,30,104.0,11.0,1.1,12.3,12.0,10.81,0.0
2018,2,4,17,45,52.0,5.5,1.1,12.05,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,5,6,45,17.5,2.0,0.55,9.5,1.5,0.0,0.0
2018,2,5,7,0,35.0,4.0,0.5,9.8,3.0,0.0,0.0
2018,2,5,7,15,220.5,14.5,0.5,10.55,29.5,72.56,0.0
2018,2,5,7,30,406.0,25.0,0.5,11.3,56.0,165.1,105.2
2018,2,5,7,45,517.0,31.5,0.5,12.05,100.0,235.49,177.91
2018,2,5,8,0,628.0,38.0,0.5,12.8,144.0,312.2,244.21
2018,2,5,8,15,690.5,42.5,0.65,13.3,192.0,373.35,297.54
2018,2,5,8,30,753.0,47.0,0.8,13.8,240.0,438.14,351.93
2018,2,5,8,45,792.5,49.5,0.9,14.35,287.0,491.41,395.29
2018,2,5,9,0,832.0,52.0,1.0,14.9,334.0,541.7,434.98
2018,2,5,9,15,860.0,54.0,1.2,15.55,377.5,588.36,471.16
2018,2,5,9,30,888.0,56.0,1.4,16.2,421.0,634.27,505.78
2018,2,5,9,45,908.5,56.5,1.6,16.8,459.5,672.25,533.17
2018,2,5,10,0,929.0,57.0,1.8,17.4,498.0,708.32,558.02
2018,2,5,10,15,940.5,58.5,1.95,17.8,530.0,737.0,577.37
2018,2,5,10,30,952.0,60.0,2.1,18.2,562.0,762.82,594.66
2018,2,5,10,45,960.5,61.0,2.25,18.6,587.0,782.78,607.77
2018,2,5,11,0,969.0,62.0,2.4,19.0,612.0,799.44,618.64
2018,2,5,11,15,972.5,63.0,2.55,19.15,629.0,808.89,625.11
2018,2,5,11,30,976.0,64.0,2.7,19.3,646.0,814.74,629.22
2018,2,5,11,45,977.0,65.0,2.85,19.45,655.0,815.07,629.56
2018,2,5,12,0,978.0,66.0,3.0,19.6,664.0,811.73,627.48
2018,2,5,12,15,976.0,67.0,3.05,19.6,665.0,802.52,621.13
2018,2,5,12,30,974.0,68.0,3.1,19.6,666.0,789.75,612.43
2018,2,5,12,45,969.0,69.0,3.1,19.65,658.5,771.35,599.45
2018,2,5,13,0,964.0,70.0,3.1,19.7,651.0,749.67,584.22
2018,2,5,13,15,959.5,69.5,3.05,19.6,636.0,723.54,565.94
2018,2,5,13,30,955.0,69.0,3.0,19.5,621.0,694.41,545.05
2018,2,5,13,45,947.0,68.0,3.0,19.45,598.5,659.71,518.77
2018,2,5,14,0,939.0,67.0,3.0,19.4,576.0,622.54,490.13
2018,2,5,14,15,927.5,66.0,2.85,19.15,546.0,581.17,457.53
2018,2,5,14,30,916.0,65.0,2.7,18.9,516.0,538.02,422.81
2018,2,5,14,45,899.5,63.0,2.6,18.65,479.5,489.92,383.57
2018,2,5,15,0,883.0,61.0,2.5,18.4,443.0,440.95,342.58
2018,2,5,15,15,859.5,59.0,2.5,18.4,401.5,388.74,297.85
2018,2,5,15,30,836.0,57.0,2.5,18.4,360.0,336.87,252.27
2018,2,5,15,45,762.5,58.5,1.85,16.95,308.0,274.3,199.13
2018,2,5,16,0,689.0,60.0,1.2,15.5,256.0,218.36,151.39
2018,2,5,16,15,675.0,51.0,1.25,14.6,214.5,169.29,108.13
2018,2,5,16,30,661.0,42.0,1.3,13.7,173.0,120.97,67.51
2018,2,5,16,45,565.5,36.0,1.3,12.8,126.5,71.02,33.94
2018,2,5,17,0,470.0,30.0,1.3,11.9,80.0,31.48,15.93
2018,2,5,17,15,296.5,20.5,1.3,11.7,46.5,16.27,2.93
2018,2,5,17,30,123.0,11.0,1.3,11.5,13.0,10.81,0.0
2018,2,5,17,45,61.5,5.5,1.3,11.3,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,6,6,45,21.0,2.0,1.1,7.1,1.5,0.0,0.0
2018,2,6,7,0,42.0,4.0,1.0,7.4,3.0,0.0,0.0
2018,2,6,7,15,247.5,14.0,1.05,8.35,31.5,79.78,0.0
2018,2,6,7,30,453.0,24.0,1.1,9.3,60.0,181.25,120.28
2018,2,6,7,45,559.5,29.5,1.1,10.25,105.0,250.35,191.8
2018,2,6,8,0,666.0,35.0,1.1,11.2,150.0,326.13,258.55
2018,2,6,8,15,727.5,39.0,1.15,11.8,199.5,385.06,310.61
2018,2,6,8,30,789.0,43.0,1.2,12.4,249.0,450.03,365.31
2018,2,6,8,45,826.5,46.0,1.25,13.05,297.0,504.05,409.3
2018,2,6,9,0,864.0,49.0,1.3,13.7,345.0,558.78,452.09
2018,2,6,9,15,891.0,51.0,1.45,14.35,389.5,606.11,488.47
2018,2,6,9,30,918.0,53.0,1.6,15.0,434.0,652.53,523.15
2018,2,6,9,45,938.0,53.5,1.8,15.65,473.5,691.15,550.49
2018,2,6,10,0,958.0,54.0,2.0,16.3,513.0,727.74,575.56
2018,2,6,10,15,970.5,55.5,2.1,16.65,546.0,757.85,595.64
2018,2,6,10,30,983.0,57.0,2.2,17.0,579.0,785.03,613.59
2018,2,6,10,45,991.5,57.5,2.3,17.35,604.5,804.92,626.35
2018,2,6,11,0,1000.0,58.0,2.4,17.7,630.0,821.4,636.83
2018,2,6,11,15,1006.0,58.0,2.4,17.85,648.0,831.86,642.9
2018,2,6,11,30,1012.0,58.0,2.4,18.0,666.0,838.64,646.58
2018,2,6,11,45,1015.0,58.5,2.4,18.15,676.0,839.95,646.61
2018,2,6,12,0,1018.0,59.0,2.4,18.3,686.0,837.44,644.2
2018,2,6,12,15,1017.0,60.0,2.4,18.35,687.5,828.69,637.85
2018,2,6,12,30,1016.0,61.0,2.4,18.4,689.0,816.21,629.1
2018,2,6,12,45,1012.5,62.0,2.35,18.45,682.0,798.26,616.28
2018,2,6,13,0,1009.0,63.0,2.3,18.5,675.0,776.81,601.15
2018,2,6,13,15,1003.5,62.5,2.3,18.45,659.5,749.0,582.15
2018,2,6,13,30,998.0,62.0,2.3,18.4,644.0,718.08,560.91
2018,2,6,13,45,990.0,62.0,2.3,18.3,621.0,683.18,535.09
2018,2,6,14,0,982.0,62.0,2.3,18.2,598.0,645.66,506.61
2018,2,6,14,15,970.5,61.0,2.2,18.0,567.5,602.74,473.15
2018,2,6,14,30,959.0,60.0,2.1,17.8,537.0,557.89,437.44
2018,2,6,14,45,942.5,59.0,2.05,17.55,500.0,509.01,397.97
2018,2,6,15,0,926.0,58.0,2.0,17.3,463.0,459.13,356.54
2018,2,6,15,15,904.0,55.5,2.0,17.3,420.0,404.92,310.36
2018,2,6,15,30,882.0,53.0,2.0,17.3,377.0,350.83,263.0
2018,2,6,15,45,848.0,51.0,1.55,15.9,330.0,294.25,213.47
2018,2,6,16,0,814.0,49.0,1.1,14.5,283.0,239.59,164.94
2018,2,6,16,15,761.5,45.0,1.15,13.7,233.5,180.9,114.59
2018,2,6,16,30,709.0,41.0,1.2,12.9,184.0,127.86,71.33
2018,2,6,16,45,620.5,36.0,1.25,12.15,136.5,76.41,36.2
2018,2,6,17,0,532.0,31.0,1.3,11.4,89.0,34.62,17.08
2018,2,6,17,15,339.5,21.5,1.3,11.15,51.5,17.07,4.71
2018,2,6,17,30,147.0,12.0,1.3,10.9,14.0,11.8,0.0
2018,2,6,17,45,73.5,6.0,1.3,10.65,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,7,6,45,31.5,3.0,1.25,6.9,2.5,0.0,0.0
2018,2,7,7,0,63.0,6.0,1.2,7.2,5.0,0.0,0.0
2018,2,7,7,15,237.5,16.5,1.4,8.2,33.0,80.13,0.0
2018,2,7,7,30,412.0,27.0,1.6,9.2,61.0,177.26,121.2
2018,2,7,7,45,519.5,33.5,1.75,10.2,105.5,241.24,186.42
2018,2,7,8,0,627.0,40.0,1.9,11.2,150.0,317.43,253.87
2018,2,7,8,15,688.5,44.0,1.95,11.85,198.0,378.04,307.54
2018,2,7,8,30,750.0,48.0,2.0,12.5,246.0,442.15,361.99
2018,2,7,8,45,788.5,51.5,2.0,13.1,293.5,496.31,406.48
2018,2,7,9,0,827.0,55.0,2.0,13.7,341.0,547.47,447.02
2018,2,7,9,15,853.5,57.0,2.2,14.4,384.5,593.33,482.73
2018,2,7,9,30,880.0,59.0,2.4,15.1,428.0,638.34,516.82
2018,2,7,9,45,899.0,60.0,2.55,15.85,466.0,675.91,543.27
2018,2,7,10,0,918.0,61.0,2.7,16.6,504.0,711.52,567.27
2018,2,7,10,15,930.0,62.5,2.7,16.95,536.0,740.46,586.19
2018,2,7,10,30,942.0,64.0,2.7,17.3,568.0,766.58,602.97
2018,2,7,10,45,950.0,65.0,2.75,17.7,593.0,786.13,615.16
2018,2,7,11,0,958.0,66.0,2.8,18.1,618.0,802.39,625.1
2018,2,7,11,15,963.0,67.0,2.75,18.25,635.5,812.96,631.05
2018,2,7,11,30,968.0,68.0,2.7,18.4,653.0,819.97,634.63
2018,2,7,11,45,970.0,68.5,2.7,18.55,662.5,820.5,634.14
2018,2,7,12,0,972.0,69.0,2.7,18.7,672.0,817.39,631.3
2018,2,7,12,15,969.5,70.5,2.6,18.75,673.0,808.37,624.06
2018,2,7,12,30,967.0,72.0,2.5,18.8,674.0,795.82,614.51
2018,2,7,12,45,961.0,73.5,2.45,18.85,666.5,777.27,601.22
2018,2,7,13,0,955.0,75.0,2.4,18.9,659.0,755.48,585.78
2018,2,7,13,15,949.5,74.5,2.3,18.85,643.5,728.77,566.82
2018,2,7,13,30,944.0,74.0,2.2,18.8,628.0,699.12,545.55
2018,2,7,13,45,935.0,73.5,2.1,18.75,605.0,664.51,519.16
2018,2,7,14,0,926.0,73.0,2.0,18.7,582.0,627.5,490.59
2018,2,7,14,15,914.0,71.5,1.85,18.5,552.0,585.6,457.87
2018,2,7,14,30,902.0,70.0,1.7,18.3,522.0,541.98,423.14
2018,2,7,14,45,884.5,68.0,1.55,18.1,485.5,493.74,384.1
2018,2,7,15,0,867.0,66.0,1.4,17.9,449.0,444.75,343.49
2018,2,7,15,15,843.0,63.5,1.4,17.9,407.0,391.98,299.22
2018,2,7,15,30,819.0,61.0,1.4,17.9,365.0,339.69,254.13
2018,2,7,15,45,782.5,58.0,1.1,16.7,319.0,284.09,206.15
2018,2,7,16,0,746.0,55.0,0.8,15.5,273.0,230.87,159.57
2018,2,7,16,15,690.5,51.0,0.85,14.75,225.0,175.93,112.99
2018,2,7,16,30,635.0,47.0,0.9,14.0,177.0,126.16,72.75
2018,2,7,16,45,543.5,40.5,0.95,13.25,131.0,75.23,37.51
2018,2,7,17,0,452.0,34.0,1.0,12.5,85.0,35.5,17.84
2018,2,7,17,15,293.0,23.5,1.05,12.1,50.5,18.86,6.87
2018,2,7,17,30,134.0,13.0,1.1,11.7,16.0,12.78,0.0
2018,2,7,17,45,67.0,6.5,1.1,11.3,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,8,6,45,31.5,3.5,0.95,8.8,3.0,0.0,0.0
2018,2,8,7,0,63.0,7.0,0.9,9.1,6.0,0.0,0.0
2018,2,8,7,15,236.5,17.5,0.9,9.9,34.5,81.42,0.0
2018,2,8,7,30,410.0,28.0,0.9,10.7,63.0,179.65,124.43
2018,2,8,7,45,517.5,34.5,0.9,11.55,108.0,242.98,186.62
2018,2,8,8,0,625.0,41.0,0.9,12.4,153.0,319.48,252.98
2018,2,8,8,15,686.0,45.5,0.95,12.95,201.5,380.6,305.94
2018,2,8,8,30,747.0,50.0,1.0,13.5,250.0,445.22,359.61
2018,2,8,8,45,786.0,53.5,1.0,14.1,297.5,499.73,403.07
2018,2,8,9,0,825.0,57.0,1.0,14.7,345.0,555.01,445.35
2018,2,8,9,15,853.0,58.5,1.0,15.45,389.0,597.52,476.44
2018,2,8,9,30,881.0,60.0,1.0,16.2,433.0,643.01,508.56
2018,2,8,9,45,901.5,61.0,0.95,16.95,472.0,681.73,533.14
2018,2,8,10,0,922.0,62.0,0.9,17.7,511.0,718.55,555.3
2018,2,8,10,15,934.5,63.5,1.0,18.1,543.5,748.0,574.56
2018,2,8,10,30,947.0,65.0,1.1,18.5,576.0,774.64,591.87
2018,2,8,10,45,956.0,65.5,1.15,18.9,601.0,794.47,603.88
2018,2,8,11,0,965.0,66.0,1.2,19.3,626.0,811.03,613.77
2018,2,8,11,15,970.5,67.0,1.3,19.5,644.0,822.06,621.12
2018,2,8,11,30,976.0,68.0,1.4,19.7,662.0,829.51,626.21
2018,2,8,11,45,979.0,68.0,1.45,19.85,671.5,830.25,626.43
2018,2,8,12,0,982.0,68.0,1.5,20.0,681.0,827.31,624.37
2018,2,8,12,15,983.0,67.5,1.55,20.05,682.5,818.62,618.79
2018,2,8,12,30,984.0,67.0,1.6,20.1,684.0,806.29,610.9
2018,2,8,12,45,983.0,66.5,1.65,20.15,677.0,788.91,599.65
2018,2,8,13,0,982.0,66.0,1.7,20.2,670.0,768.06,586.07
2018,2,8,13,15,977.5,65.5,1.75,20.1,655.0,741.44,568.81
2018,2,8,13,30,973.0,65.0,1.8,20.0,640.0,711.74,549.3
2018,2,8,13,45,965.5,64.0,1.85,19.95,617.0,676.68,524.35
2018,2,8,14,0,958.0,63.0,1.9,19.9,594.0,639.05,496.54
2018,2,8,14,15,947.0,62.0,1.85,19.65,564.0,597.09,464.61
2018,2,8,14,30,936.0,61.0,1.8,19.4,534.0,553.23,430.44
2018,2,8,14,45,921.0,59.0,1.8,19.2,497.5,504.77,391.96
2018,2,8,15,0,906.0,57.0,1.8,19.0,461.0,455.25,351.45
2018,2,8,15,15,884.0,55.5,1.8,19.0,419.0,402.74,307.14
2018,2,8,15,30,862.0,54.0,1.8,19.0,377.0,350.38,261.7
2018,2,8,15,45,829.5,51.0,1.4,17.65,330.5,293.91,212.78
2018,2,8,16,0,797.0,48.0,1.0,16.3,284.0,239.29,164.69
2018,2,8,16,15,747.0,44.5,1.05,15.45,235.5,181.99,115.69
2018,2,8,16,30,697.0,41.0,1.1,14.6,187.0,130.15,73.26
2018,2,8,16,45,614.0,36.0,1.15,13.7,140.0,79.17,37.8
2018,2,8,17,0,531.0,31.0,1.2,12.8,93.0,37.17,17.4
2018,2,8,17,15,359.0,23.0,1.25,12.45,56.0,18.14,7.21
2018,2,8,17,30,187.0,15.0,1.3,12.1,19.0,14.74,0.0
2018,2,8,17,45,93.5,7.5,1.3,11.75,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,9,6,45,43.5,3.5,0.95,8.6,3.5,0.0,0.0
2018,2,9,7,0,87.0,7.0,0.9,8.9,7.0,6.88,0.0
2018,2,9,7,15,284.5,16.0,0.95,9.7,37.5,93.7,0.0
2018,2,9,7,30,482.0,25.0,1.0,10.5,68.0,197.47,138.76
2018,2,9,7,45,581.0,30.5,1.1,11.35,114.0,264.05,203.51
2018,2,9,8,0,680.0,36.0,1.2,12.2,160.0,338.75,269.18
2018,2,9,8,15,736.0,40.0,1.3,12.75,209.5,396.36,319.99
2018,2,9,8,30,792.0,44.0,1.4,13.3,259.0,459.68,373.26
2018,2,9,8,45,828.0,46.5,1.5,13.9,306.5,512.92,416.67
2018,2,9,9,0,864.0,49.0,1.6,14.5,354.0,566.76,458.94
2018,2,9,9,15,888.0,51.0,1.7,15.2,398.0,612.69,493.66
2018,2,9,9,30,912.0,53.0,1.8,15.9,442.0,657.51,526.44
2018,2,9,9,45,929.0,54.0,1.9,16.55,480.5,694.9,551.53
2018,2,9,10,0,946.0,55.0,2.0,17.2,519.0,730.11,574.75
2018,2,9,10,15,958.0,56.0,2.2,17.7,551.5,759.26,594.44
2018,2,9,10,30,970.0,57.0,2.4,18.2,584.0,785.5,612.0
2018,2,9,10,45,978.5,57.5,2.55,18.75,609.5,805.4,624.58
2018,2,9,11,0,987.0,58.0,2.7,19.3,635.0,821.93,634.86
2018,2,9,11,15,992.5,58.5,2.8,19.55,653.0,832.62,641.54
2018,2,9,11,30,998.0,59.0,2.9,19.8,671.0,839.66,645.82
2018,2,9,11,45,1001.0,59.5,3.05,20.1,681.0,841.03,646.49
2018,2,9,12,0,1004.0,60.0,3.2,20.4,691.0,838.63,644.67
2018,2,9,12,15,1003.5,61.0,3.25,20.45,693.0,830.35,638.9
2018,2,9,12,30,1003.0,62.0,3.3,20.5,695.0,818.36,630.68
2018,2,9,12,45,999.5,63.5,3.35,20.6,688.5,801.08,618.74
2018,2,9,13,0,996.0,65.0,3.4,20.7,682.0,780.33,604.42
2018,2,9,13,15,991.5,64.0,3.4,20.6,666.5,752.82,585.53
2018,2,9,13,30,987.0,63.0,3.4,20.5,651.0,722.17,564.37
2018,2,9,13,45,979.5,62.5,3.45,20.4,628.0,687.18,539.07
2018,2,9,14,0,972.0,62.0,3.5,20.3,605.0,649.57,510.54
2018,2,9,14,15,931.0,66.0,3.35,20.0,564.5,595.43,468.58
2018,2,9,14,30,890.0,70.0,3.2,19.7,524.0,541.56,426.06
2018,2,9,14,45,867.5,69.0,3.1,19.4,486.0,492.22,386.25
2018,2,9,15,0,845.0,68.0,3.0,19.1,448.0,442.56,345.09
2018,2,9,15,15,854.0,62.0,3.0,19.1,415.5,400.28,308.03
2018,2,9,15,30,863.0,56.0,3.0,19.1,383.0,355.33,267.48
2018,2,9,15,45,831.5,52.5,2.25,17.55,336.0,298.44,217.82
2018,2,9,16,0,800.0,49.0,1.5,16.0,289.0,243.3,168.89
2018,2,9,16,15,675.5,52.0,1.45,15.05,230.5,177.92,115.86
2018,2,9,16,30,551.0,55.0,1.4,14.1,172.0,124.57,75.23
2018,2,9,16,45,399.0,48.0,1.35,13.1,121.5,73.82,41.35
2018,2,9,17,0,247.0,41.0,1.3,12.1,71.0,38.98,22.8
2018,2,9,17,15,188.0,27.5,1.3,11.9,44.0,21.58,10.42
2018,2,9,17,30,129.0,14.0,1.3,11.7,17.0,13.76,0.0
2018,2,9,17,45,64.5,7.0,1.3,11.5,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,6,45,21.0,2.5,1.0,5.9,2.5,0.0,0.0
2018,2,10,7,0,42.0,5.0,0.9,6.3,5.0,14.55,0.0
2018,2,10,7,15,141.0,18.5,1.05,6.95,29.5,67.26,0.0
2018,2,10,7,30,240.0,32.0,1.2,7.6,54.0,131.14,95.01
2018,2,10,7,45,315.0,45.0,1.35,8.2,92.5,184.35,145.48
2018,2,10,8,0,390.0,58.0,1.5,8.8,131.0,244.74,199.33
2018,2,10,8,15,571.5,54.5,1.6,9.45,194.5,344.37,284.0
2018,2,10,8,30,753.0,51.0,1.7,10.1,258.0,454.02,374.75
2018,2,10,8,45,791.0,53.5,1.85,10.75,305.0,507.38,418.61
2018,2,10,9,0,829.0,56.0,2.0,11.4,352.0,557.62,458.98
2018,2,10,9,15,859.0,57.5,2.3,12.1,397.0,605.53,496.84
2018,2,10,9,30,889.0,59.0,2.6,12.8,442.0,652.81,533.23
2018,2,10,9,45,905.0,60.5,2.9,13.5,480.0,689.53,559.33
2018,2,10,10,0,921.0,62.0,3.2,14.2,518.0,724.09,583.5
2018,2,10,10,15,933.0,63.5,3.35,14.55,550.5,753.32,603.6
2018,2,10,10,30,945.0,65.0,3.5,14.9,583.0,779.71,621.57
2018,2,10,10,45,953.5,66.0,3.6,15.2,608.5,799.84,634.83
2018,2,10,11,0,962.0,67.0,3.7,15.5,634.0,816.67,645.79
2018,2,10,11,15,967.0,68.0,3.75,15.65,651.5,827.35,652.53
2018,2,10,11,30,972.0,69.0,3.8,15.8,669.0,834.46,656.85
2018,2,10,11,45,975.0,69.5,3.85,15.95,679.0,835.79,657.19
2018,2,10,12,0,978.0,70.0,3.9,16.1,689.0,833.44,655.06
2018,2,10,12,15,978.5,70.0,3.95,16.2,690.5,824.94,648.79
2018,2,10,12,30,979.0,70.0,4.0,16.3,692.0,812.81,640.06
2018,2,10,12,45,954.0,77.5,4.0,16.35,678.5,786.61,621.12
2018,2,10,13,0,929.0,85.0,4.0,16.4,665.0,757.7,600.32
2018,2,10,13,15,887.5,95.0,4.1,16.35,639.0,717.68,571.83
2018,2,10,13,30,846.0,105.0,4.2,16.3,613.0,678.73,542.65
2018,2,10,13,45,821.5,107.5,4.25,16.25,586.0,639.49,512.48
2018,2,10,14,0,797.0,110.0,4.3,16.2,559.0,599.11,480.93
2018,2,10,14,15,796.5,103.0,4.3,15.95,532.0,561.81,451.64
2018,2,10,14,30,796.0,96.0,4.3,15.7,505.0,522.33,419.83
2018,2,10,14,45,788.5,92.0,4.3,15.5,473.5,480.44,385.07
2018,2,10,15,0,781.0,88.0,4.3,15.3,442.0,437.23,348.25
2018,2,10,15,15,692.5,92.0,4.3,15.3,384.5,368.22,290.37
2018,2,10,15,30,604.0,96.0,4.3,15.3,327.0,306.37,237.91
2018,2,10,15,45,683.5,74.5,3.7,14.25,306.0,276.94,208.32
2018,2,10,16,0,763.0,53.0,3.1,13.2,285.0,239.46,170.19
2018,2,10,16,15,709.5,48.0,2.75,12.25,235.0,182.38,120.12
2018,2,10,16,30,656.0,43.0,2.4,11.3,185.0,130.24,76.39
2018,2,10,16,45,541.5,38.5,2.1,10.3,136.0,78.9,40.39
2018,2,10,17,0,427.0,34.0,1.8,9.3,87.0,38.24,18.94
2018,2,10,17,15,315.5,25.0,1.75,8.9,54.5,19.68,9.71
2018,2,10,17,30,204.0,16.0,1.7,8.5,22.0,15.73,0.0
2018,2,10,17,45,102.0,8.0,1.65,8.1,11.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.45,6.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.35,6.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,6,45,31.5,3.5,1.15,5.15,3.5,0.0,0.0
2018,2,11,7,0,63.0,7.0,1.1,5.5,7.0,21.48,0.0
2018,2,11,7,15,264.0,18.0,1.35,6.4,40.0,102.22,0.0
2018,2,11,7,30,465.0,29.0,1.6,7.3,73.0,198.08,145.07
2018,2,11,7,45,564.5,35.0,1.85,8.2,120.0,266.0,209.81
2018,2,11,8,0,664.0,41.0,2.1,9.1,167.0,341.7,277.42
2018,2,11,8,15,721.0,45.0,2.3,9.8,216.5,402.7,331.74
2018,2,11,8,30,778.0,49.0,2.5,10.5,266.0,466.83,386.61
2018,2,11,8,45,814.0,52.0,2.7,11.25,314.0,517.23,428.7
2018,2,11,9,0,850.0,55.0,2.9,12.0,362.0,571.44,472.23
2018,2,11,9,15,873.5,58.0,3.05,12.45,406.5,618.0,508.8
2018,2,11,9,30,897.0,61.0,3.2,12.9,451.0,663.42,543.48
2018,2,11,9,45,913.0,62.5,3.35,13.4,489.5,700.45,569.47
2018,2,11,10,0,929.0,64.0,3.5,13.9,528.0,735.28,593.56
2018,2,11,10,15,940.5,65.5,3.6,14.15,560.5,764.37,613.55
2018,2,11,10,30,952.0,67.0,3.7,14.4,593.0,790.58,631.37
2018,2,11,10,45,953.5,70.0,3.8,14.65,616.5,807.83,642.64
2018,2,11,11,0,955.0,73.0,3.9,14.9,640.0,821.58,651.49
2018,2,11,11,15,964.0,72.5,4.0,14.9,658.5,833.6,659.84
2018,2,11,11,30,973.0,72.0,4.1,14.9,677.0,842.1,665.78
2018,2,11,11,45,868.5,108.5,4.2,14.9,654.5,803.89,637.82
2018,2,11,12,0,764.0,145.0,4.3,14.9,632.0,759.87,605.92
2018,2,11,12,15,725.0,158.5,4.25,14.55,621.5,736.56,588.96
2018,2,11,12,30,686.0,172.0,4.2,14.2,611.0,710.95,569.29
2018,2,11,12,45,554.0,208.0,4.15,13.85,560.0,636.01,510.61
2018,2,11,13,0,422.0,244.0,4.1,13.5,509.0,565.94,455.0
2018,2,11,13,15,256.0,258.0,4.0,13.15,417.5,448.18,361.37
2018,2,11,13,30,90.0,272.0,3.9,12.8,326.0,333.65,268.32
2018,2,11,13,45,213.5,236.0,3.75,12.45,358.5,375.99,305.41
2018,2,11,14,0,337.0,200.0,3.6,12.1,391.0,409.48,334.05
2018,2,11,14,15,517.0,162.0,3.6,11.7,438.0,463.6,378.69
2018,2,11,14,30,697.0,124.0,3.6,11.3,485.0,500.91,408.28
2018,2,11,14,45,707.0,112.0,3.6,10.9,456.5,463.11,376.72
2018,2,11,15,0,717.0,100.0,3.6,10.5,428.0,422.81,342.39
2018,2,11,15,15,624.5,104.0,3.6,10.5,371.0,355.11,285.09
2018,2,11,15,30,532.0,108.0,3.6,10.5,314.0,294.69,233.52
2018,2,11,15,45,309.0,108.5,3.95,9.55,224.5,198.52,156.24
2018,2,11,16,0,86.0,109.0,4.3,8.6,135.0,125.56,100.05
2018,2,11,16,15,96.5,89.5,4.1,8.0,114.5,103.58,80.39
2018,2,11,16,30,107.0,70.0,3.9,7.4,94.0,80.61,59.7
2018,2,11,16,45,56.0,53.5,3.7,6.85,66.0,54.14,39.04
2018,2,11,17,0,5.0,37.0,3.5,6.3,38.0,35.34,24.43
2018,2,11,17,15,7.0,23.0,3.5,6.0,23.5,21.69,11.9
2018,2,11,17,30,9.0,9.0,3.5,5.7,9.0,8.85,0.0
2018,2,11,17,45,4.5,4.5,3.5,5.4,4.5,0.0,0.0
