Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,0,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.85,5.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,4.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.75,4.7,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,4.65,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,4.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,4.6,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,4.55,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.05,4.4,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.4,2.85,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.4,2.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.35,2.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,2,12,6,45,51.0,5.0,2.5,3.1,5.5,0.0,0.0
2018,2,12,7,0,102.0,10.0,2.6,3.3,11.0,33.71,0.0
2018,2,12,7,15,184.5,15.5,2.7,3.65,29.5,78.5,11.96
2018,2,12,7,30,267.0,21.0,2.8,4.0,48.0,128.16,95.61
2018,2,12,7,45,211.5,29.5,2.9,4.35,58.0,125.27,100.14
2018,2,12,8,0,156.0,38.0,3.0,4.7,68.0,120.75,99.4
2018,2,12,8,15,90.0,42.5,3.0,5.05,61.0,93.68,77.16
2018,2,12,8,30,24.0,47.0,3.0,5.4,54.0,58.83,46.52
2018,2,12,8,45,15.5,47.5,2.95,5.75,52.5,55.37,43.38
2018,2,12,9,0,7.0,48.0,2.9,6.1,51.0,50.51,38.85
2018,2,12,9,15,23.5,86.5,2.85,6.35,97.0,102.13,83.82
2018,2,12,9,30,40.0,125.0,2.8,6.6,143.0,154.96,128.96
2018,2,12,9,45,24.0,127.5,2.75,6.85,138.5,146.99,121.24
2018,2,12,10,0,8.0,130.0,2.7,7.1,134.0,133.67,109.09
2018,2,12,10,15,17.0,141.0,2.7,7.3,150.0,151.4,124.0
2018,2,12,10,30,26.0,152.0,2.7,7.5,166.0,174.51,143.24
2018,2,12,10,45,33.0,184.0,2.7,7.7,203.0,214.02,175.7
2018,2,12,11,0,40.0,216.0,2.7,7.9,240.0,253.67,207.79
2018,2,12,11,15,112.0,250.0,2.7,8.0,319.5,354.25,290.63
2018,2,12,11,30,184.0,284.0,2.7,8.1,399.0,446.92,364.84
2018,2,12,11,45,287.0,269.0,2.65,8.2,451.5,517.1,421.31
2018,2,12,12,0,390.0,254.0,2.6,8.3,504.0,577.75,469.56
2018,2,12,12,15,593.0,195.0,2.65,8.4,576.5,675.87,548.19
2018,2,12,12,30,796.0,136.0,2.7,8.5,649.0,758.25,612.13
2018,2,12,12,45,826.5,123.5,2.7,8.55,651.5,751.53,606.48
2018,2,12,13,0,857.0,111.0,2.7,8.6,654.0,742.96,600.36
2018,2,12,13,15,834.0,117.0,2.7,8.65,635.5,712.28,577.59
2018,2,12,13,30,811.0,123.0,2.7,8.7,617.0,679.71,552.18
2018,2,12,13,45,645.5,157.0,2.7,8.7,541.0,584.08,476.43
2018,2,12,14,0,480.0,191.0,2.7,8.7,465.0,492.6,403.01
2018,2,12,14,15,376.0,201.5,2.7,8.65,409.5,420.71,345.06
2018,2,12,14,30,272.0,212.0,2.7,8.6,354.0,359.49,294.84
2018,2,12,14,45,463.5,161.5,2.7,8.5,384.0,393.12,322.56
2018,2,12,15,0,655.0,111.0,2.7,8.4,414.0,408.21,332.56
2018,2,12,15,15,468.5,129.5,2.7,8.4,336.0,317.97,257.61
2018,2,12,15,30,282.0,148.0,2.7,8.4,258.0,244.24,197.17
2018,2,12,15,45,432.0,114.0,2.45,8.05,259.5,241.92,190.09
2018,2,12,16,0,582.0,80.0,2.2,7.7,261.0,223.61,166.62
2018,2,12,16,15,523.0,73.5,1.95,7.0,216.0,172.93,122.28
2018,2,12,16,30,464.0,67.0,1.7,6.3,171.0,128.09,84.64
2018,2,12,16,45,424.5,52.5,1.45,5.65,130.0,83.38,49.32
2018,2,12,17,0,385.0,38.0,1.2,5.0,89.0,42.87,23.06
2018,2,12,17,15,285.0,27.5,1.2,4.75,56.5,21.69,12.39
2018,2,12,17,30,185.0,17.0,1.2,4.5,24.0,16.71,0.0
2018,2,12,17,45,92.5,8.5,1.2,4.3,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.65,3.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.2,3.2,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.25,3.1,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.35,2.9,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.4,2.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.45,2.55,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.55,2.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.65,1.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,13,6,45,49.0,5.0,0.9,1.75,5.5,0.0,0.0
2018,2,13,7,0,98.0,10.0,0.9,2.1,11.0,33.01,0.0
2018,2,13,7,15,264.5,21.5,1.05,2.9,44.0,108.64,33.36
2018,2,13,7,30,431.0,33.0,1.2,3.7,77.0,198.15,150.1
2018,2,13,7,45,528.5,40.0,1.4,4.45,124.0,264.46,212.55
2018,2,13,8,0,626.0,47.0,1.6,5.2,171.0,335.96,277.01
2018,2,13,8,15,683.5,52.0,1.8,6.0,220.5,397.37,331.65
2018,2,13,8,30,741.0,57.0,2.0,6.8,270.0,461.95,386.89
2018,2,13,8,45,777.0,61.0,2.2,7.6,317.5,516.08,431.87
2018,2,13,9,0,813.0,65.0,2.4,8.4,365.0,570.74,475.78
2018,2,13,9,15,843.0,66.5,2.45,8.85,410.0,618.82,513.29
2018,2,13,9,30,873.0,68.0,2.5,9.3,455.0,662.0,546.12
2018,2,13,9,45,896.0,68.0,2.55,9.75,495.0,701.55,573.8
2018,2,13,10,0,919.0,68.0,2.6,10.2,535.0,739.34,599.79
2018,2,13,10,15,931.5,70.0,2.6,10.45,568.0,769.64,620.09
2018,2,13,10,30,944.0,72.0,2.6,10.7,601.0,797.11,638.23
2018,2,13,10,45,952.0,73.0,2.6,10.95,626.5,816.94,650.75
2018,2,13,11,0,960.0,74.0,2.6,11.2,652.0,833.44,660.98
2018,2,13,11,15,953.5,79.0,2.55,11.35,666.5,839.65,663.78
2018,2,13,11,30,947.0,84.0,2.5,11.5,681.0,842.12,664.13
2018,2,13,11,45,960.5,80.5,2.4,11.65,694.0,847.2,666.11
2018,2,13,12,0,974.0,77.0,2.3,11.8,707.0,848.6,665.56
2018,2,13,12,15,973.0,77.5,2.25,11.9,707.5,839.44,658.24
2018,2,13,12,30,972.0,78.0,2.2,12.0,708.0,826.68,648.61
2018,2,13,12,45,660.5,145.0,2.15,12.05,571.5,655.7,523.16
2018,2,13,13,0,349.0,212.0,2.1,12.1,435.0,482.76,387.56
2018,2,13,13,15,264.0,232.0,2.05,12.1,398.5,428.17,344.47
2018,2,13,13,30,179.0,252.0,2.0,12.1,362.0,378.06,303.69
2018,2,13,13,45,188.0,232.5,1.95,12.05,344.0,357.19,287.97
2018,2,13,14,0,197.0,213.0,1.9,12.0,326.0,335.44,271.18
2018,2,13,14,15,115.5,197.5,1.85,11.85,263.0,264.63,213.82
2018,2,13,14,30,34.0,182.0,1.8,11.7,200.0,197.2,158.72
2018,2,13,14,45,107.0,174.5,1.75,11.55,225.5,226.04,183.2
2018,2,13,15,0,180.0,167.0,1.7,11.4,251.0,245.8,199.04
2018,2,13,15,15,377.5,138.5,1.7,11.4,294.0,291.26,233.63
2018,2,13,15,30,575.0,110.0,1.7,11.4,337.0,315.02,247.28
2018,2,13,15,45,549.0,99.0,1.25,10.7,295.0,265.58,203.62
2018,2,13,16,0,523.0,88.0,0.8,10.0,253.0,217.98,161.36
2018,2,13,16,15,497.5,75.5,0.8,9.55,212.0,171.13,120.22
2018,2,13,16,30,472.0,63.0,0.8,9.1,171.0,126.55,81.92
2018,2,13,16,45,407.0,53.5,0.75,8.65,130.5,83.81,49.64
2018,2,13,17,0,342.0,44.0,0.7,8.2,90.0,48.22,27.78
2018,2,13,17,15,237.5,31.0,0.7,7.95,56.5,24.14,14.53
2018,2,13,17,30,133.0,18.0,0.7,7.7,23.0,17.69,0.0
2018,2,13,17,45,66.5,9.0,0.75,7.5,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,14,6,45,58.5,6.0,0.85,3.4,6.5,0.0,0.0
2018,2,14,7,0,117.0,12.0,0.8,3.8,13.0,39.76,0.0
2018,2,14,7,15,296.0,22.0,0.85,4.6,48.0,119.84,49.19
2018,2,14,7,30,475.0,32.0,0.9,5.4,83.0,213.34,161.4
2018,2,14,7,45,571.0,38.5,0.95,6.25,131.0,277.47,221.15
2018,2,14,8,0,667.0,45.0,1.0,7.1,179.0,353.71,288.21
2018,2,14,8,15,722.0,49.0,0.95,7.85,229.0,414.71,340.68
2018,2,14,8,30,777.0,53.0,0.9,8.6,279.0,478.6,392.96
2018,2,14,8,45,812.0,56.0,0.85,9.35,327.5,532.52,435.08
2018,2,14,9,0,847.0,59.0,0.8,10.1,376.0,582.98,472.81
2018,2,14,9,15,737.0,88.5,0.75,10.75,387.5,582.41,469.25
2018,2,14,9,30,627.0,118.0,0.7,11.4,399.0,565.16,453.24
2018,2,14,9,45,535.5,154.0,0.7,12.0,408.0,555.46,443.15
2018,2,14,10,0,444.0,190.0,0.7,12.6,417.0,542.18,429.91
2018,2,14,10,15,442.0,203.0,0.85,12.85,441.0,563.43,445.85
2018,2,14,10,30,440.0,216.0,1.0,13.1,465.0,582.84,459.9
2018,2,14,10,45,655.0,159.0,1.15,13.35,547.5,694.71,545.92
2018,2,14,11,0,870.0,102.0,1.3,13.6,630.0,802.78,622.47
2018,2,14,11,15,924.5,87.0,1.5,13.65,662.0,829.25,641.12
2018,2,14,11,30,979.0,72.0,1.7,13.7,694.0,857.34,661.9
2018,2,14,11,45,980.5,73.0,1.9,13.8,703.5,858.04,663.53
2018,2,14,12,0,982.0,74.0,2.1,13.9,713.0,855.03,662.84
2018,2,14,12,15,954.0,84.0,2.3,13.9,706.0,835.32,650.64
2018,2,14,12,30,926.0,94.0,2.5,13.9,699.0,812.4,636.12
2018,2,14,12,45,731.5,158.5,2.65,13.9,633.5,725.33,573.79
2018,2,14,13,0,537.0,223.0,2.8,13.9,568.0,632.14,501.96
2018,2,14,13,15,583.0,202.5,2.9,13.85,569.0,628.88,501.49
2018,2,14,13,30,629.0,182.0,3.0,13.8,570.0,623.73,498.69
2018,2,14,13,45,462.0,207.5,3.1,13.7,487.0,518.63,416.54
2018,2,14,14,0,295.0,233.0,3.2,13.6,404.0,420.34,338.41
2018,2,14,14,15,263.0,217.0,3.25,13.4,364.0,373.18,301.58
2018,2,14,14,30,231.0,201.0,3.3,13.2,324.0,327.87,265.47
2018,2,14,14,45,517.5,142.5,3.3,13.05,393.0,403.93,327.28
2018,2,14,15,0,804.0,84.0,3.3,12.9,462.0,453.2,363.58
2018,2,14,15,15,836.0,72.5,3.3,12.9,435.0,416.11,329.67
2018,2,14,15,30,868.0,61.0,3.3,12.9,408.0,374.94,291.28
2018,2,14,15,45,838.0,58.0,2.9,11.95,360.5,317.06,239.66
2018,2,14,16,0,808.0,55.0,2.5,11.0,313.0,261.49,189.16
2018,2,14,16,15,762.5,51.5,2.25,10.0,263.5,204.25,138.08
2018,2,14,16,30,717.0,48.0,2.0,9.0,214.0,151.02,92.15
2018,2,14,16,45,640.0,42.5,1.8,7.95,164.5,97.34,51.6
2018,2,14,17,0,563.0,37.0,1.6,6.9,115.0,52.06,25.6
2018,2,14,17,15,405.5,28.0,1.6,6.5,72.5,21.76,12.85
2018,2,14,17,30,248.0,19.0,1.6,6.1,30.0,18.68,0.0
2018,2,14,17,45,124.0,9.5,1.6,5.65,15.0,9.34,0.0
2018,2,14,18,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.15,3.4,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.05,3.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.1,3.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.25,3.15,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.15,2.95,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.95,2.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,15,6,45,70.0,6.0,1.75,2.0,7.0,0.0,0.0
2018,2,15,7,0,140.0,12.0,1.9,2.5,14.0,45.63,0.0
2018,2,15,7,15,334.0,22.0,2.15,3.15,52.0,132.74,65.79
2018,2,15,7,30,528.0,32.0,2.4,3.8,90.0,228.61,175.79
2018,2,15,7,45,621.5,37.5,2.7,4.4,140.0,298.08,241.72
2018,2,15,8,0,715.0,43.0,3.0,5.0,190.0,374.73,311.6
2018,2,15,8,15,768.5,46.5,3.1,5.65,241.5,436.66,367.28
2018,2,15,8,30,822.0,50.0,3.2,6.3,293.0,497.97,420.4
2018,2,15,8,45,856.0,53.0,3.3,6.95,342.5,552.9,466.32
2018,2,15,9,0,890.0,56.0,3.4,7.6,392.0,608.16,510.86
2018,2,15,9,15,913.0,58.0,3.5,8.15,437.5,655.07,547.62
2018,2,15,9,30,936.0,60.0,3.6,8.7,483.0,700.69,581.32
2018,2,15,9,45,952.0,61.5,3.65,9.3,523.0,739.19,607.93
2018,2,15,10,0,968.0,63.0,3.7,9.9,563.0,775.34,632.43
2018,2,15,10,15,980.0,64.0,3.75,10.35,596.5,805.32,652.41
2018,2,15,10,30,992.0,65.0,3.8,10.8,630.0,832.28,670.08
2018,2,15,10,45,1000.0,65.5,3.85,11.2,656.0,852.33,682.77
2018,2,15,11,0,1008.0,66.0,3.9,11.6,682.0,868.88,693.01
2018,2,15,11,15,1014.0,66.0,3.9,11.85,700.5,879.64,699.26
2018,2,15,11,30,1020.0,66.0,3.9,12.1,719.0,886.63,702.96
2018,2,15,11,45,1023.0,67.0,3.9,12.35,729.5,888.53,703.16
2018,2,15,12,0,1026.0,68.0,3.9,12.6,740.0,886.53,700.74
2018,2,15,12,15,1026.0,68.0,3.85,12.7,741.5,877.17,693.34
2018,2,15,12,30,1026.0,68.0,3.8,12.8,743.0,863.98,683.38
2018,2,15,12,45,1023.5,68.0,3.75,12.9,735.5,845.16,669.51
2018,2,15,13,0,1021.0,68.0,3.7,13.0,728.0,822.73,653.16
2018,2,15,13,15,1017.0,67.5,3.65,13.0,712.5,795.21,633.42
2018,2,15,13,30,1013.0,67.0,3.6,13.0,697.0,764.41,611.3
2018,2,15,13,45,1007.0,66.0,3.6,13.0,673.5,728.65,585.68
2018,2,15,14,0,1001.0,65.0,3.6,13.0,650.0,690.06,555.77
2018,2,15,14,15,991.0,64.0,3.55,12.85,619.0,646.52,521.41
2018,2,15,14,30,981.0,63.0,3.5,12.7,588.0,600.86,484.59
2018,2,15,14,45,967.0,61.5,3.45,12.5,550.0,550.81,443.43
2018,2,15,15,0,953.0,60.0,3.4,12.3,512.0,499.48,400.06
2018,2,15,15,15,933.0,58.5,3.4,12.3,468.5,444.7,352.48
2018,2,15,15,30,913.0,57.0,3.4,12.3,425.0,389.77,303.44
2018,2,15,15,45,884.0,54.0,2.8,11.4,376.5,330.71,250.34
2018,2,15,16,0,855.0,51.0,2.2,10.5,328.0,273.07,197.61
2018,2,15,16,15,811.0,47.5,1.95,9.45,276.5,213.58,144.33
2018,2,15,16,30,767.0,44.0,1.7,8.4,225.0,156.51,94.8
2018,2,15,16,45,694.5,39.0,1.5,7.35,174.0,100.66,52.05
2018,2,15,17,0,622.0,34.0,1.3,6.3,123.0,52.57,24.0
2018,2,15,17,15,459.0,27.0,1.3,5.95,78.5,22.5,13.71
2018,2,15,17,30,296.0,20.0,1.3,5.6,34.0,16.62,0.0
2018,2,15,17,45,148.0,10.0,1.3,5.25,17.0,9.83,0.0
2018,2,15,18,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.05,2.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,6,45,84.0,7.0,0.9,3.8,8.5,0.0,0.0
2018,2,16,7,0,168.0,14.0,0.9,4.1,17.0,54.81,0.0
2018,2,16,7,15,338.5,23.0,0.95,4.85,53.5,136.96,75.7
2018,2,16,7,30,509.0,32.0,1.0,5.6,90.0,223.96,171.32
2018,2,16,7,45,597.5,38.0,1.1,6.35,139.0,291.22,233.4
2018,2,16,8,0,686.0,44.0,1.2,7.1,188.0,365.42,299.06
2018,2,16,8,15,738.0,48.0,1.25,7.85,238.5,426.14,351.69
2018,2,16,8,30,790.0,52.0,1.3,8.6,289.0,489.54,404.23
2018,2,16,8,45,824.0,55.5,1.4,9.35,338.0,544.29,448.2
2018,2,16,9,0,858.0,59.0,1.5,10.1,387.0,595.46,487.98
2018,2,16,9,15,881.0,61.0,1.65,10.7,431.5,641.36,523.04
2018,2,16,9,30,904.0,63.0,1.8,11.3,476.0,686.06,555.33
2018,2,16,9,45,919.5,65.5,1.95,11.95,515.5,724.56,581.69
2018,2,16,10,0,935.0,68.0,2.1,12.6,555.0,760.77,606.11
2018,2,16,10,15,946.5,69.0,2.15,12.95,587.5,789.7,624.98
2018,2,16,10,30,958.0,70.0,2.2,13.3,620.0,815.7,641.72
2018,2,16,10,45,966.0,71.5,2.3,13.6,646.5,836.43,655.26
2018,2,16,11,0,974.0,73.0,2.4,13.9,673.0,853.76,666.49
2018,2,16,11,15,978.5,74.5,2.4,14.15,691.0,864.77,672.69
2018,2,16,11,30,983.0,76.0,2.4,14.4,709.0,872.11,676.49
2018,2,16,11,45,985.5,76.0,2.4,14.6,718.5,872.45,675.7
2018,2,16,12,0,988.0,76.0,2.4,14.8,728.0,869.04,672.52
2018,2,16,12,15,988.5,76.0,2.35,14.95,729.5,860.32,665.52
2018,2,16,12,30,989.0,76.0,2.3,15.1,731.0,847.89,656.14
2018,2,16,12,45,987.0,76.0,2.25,15.25,724.0,829.93,643.05
2018,2,16,13,0,985.0,76.0,2.2,15.4,717.0,808.48,627.67
2018,2,16,13,15,980.5,75.5,2.2,15.4,701.5,781.32,609.08
2018,2,16,13,30,976.0,75.0,2.2,15.4,686.0,751.03,588.26
2018,2,16,13,45,968.5,74.5,2.15,15.4,663.0,715.79,563.37
2018,2,16,14,0,961.0,74.0,2.1,15.4,640.0,677.93,534.56
2018,2,16,14,15,950.5,72.5,2.1,15.25,609.0,634.86,501.87
2018,2,16,14,30,940.0,71.0,2.1,15.1,578.0,589.83,466.86
2018,2,16,14,45,925.0,69.0,2.15,14.9,540.5,540.29,427.68
2018,2,16,15,0,910.0,67.0,2.2,14.7,503.0,489.68,386.36
2018,2,16,15,15,888.5,65.5,2.2,14.7,460.0,436.08,340.96
2018,2,16,15,30,867.0,64.0,2.2,14.7,417.0,382.57,294.31
2018,2,16,15,45,838.0,60.5,1.7,13.6,369.5,324.23,243.07
2018,2,16,16,0,809.0,57.0,1.2,12.5,322.0,268.11,192.74
2018,2,16,16,15,765.5,53.0,1.25,11.55,272.0,210.36,142.11
2018,2,16,16,30,722.0,49.0,1.3,10.6,222.0,156.43,95.89
2018,2,16,16,45,647.5,43.5,1.3,9.65,172.0,102.19,54.63
2018,2,16,17,0,573.0,38.0,1.3,8.7,122.0,56.07,27.33
2018,2,16,17,15,428.0,30.0,1.35,8.3,79.0,23.27,14.37
2018,2,16,17,30,283.0,22.0,1.4,7.9,36.0,18.52,0.0
2018,2,16,17,45,141.5,11.0,1.4,7.55,18.0,10.81,0.0
2018,2,16,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,17,6,45,94.0,7.5,0.85,5.25,9.5,0.0,0.0
2018,2,17,7,0,188.0,15.0,0.8,5.6,19.0,61.2,0.0
2018,2,17,7,15,365.5,24.0,0.9,6.4,58.0,147.99,88.32
2018,2,17,7,30,543.0,33.0,1.0,7.2,97.0,238.49,182.26
2018,2,17,7,45,627.5,38.5,1.1,8.0,146.5,305.67,243.88
2018,2,17,8,0,712.0,44.0,1.2,8.8,196.0,379.28,308.57
2018,2,17,8,15,761.5,48.0,1.2,9.45,247.0,440.14,360.74
2018,2,17,8,30,811.0,52.0,1.2,10.1,298.0,503.42,412.46
2018,2,17,8,45,842.0,54.5,1.2,10.8,346.5,552.56,451.15
2018,2,17,9,0,873.0,57.0,1.2,11.5,395.0,605.18,490.82
2018,2,17,9,15,895.5,59.5,1.15,12.05,440.0,652.01,524.43
2018,2,17,9,30,918.0,62.0,1.1,12.6,485.0,697.56,554.62
2018,2,17,9,45,933.5,63.5,1.05,13.15,524.5,735.36,578.04
2018,2,17,10,0,949.0,65.0,1.0,13.7,564.0,770.84,599.38
2018,2,17,10,15,959.0,66.5,1.0,14.05,596.5,799.6,616.84
2018,2,17,10,30,969.0,68.0,1.0,14.4,629.0,825.32,632.16
2018,2,17,10,45,976.0,69.0,0.95,14.75,654.5,844.9,642.49
2018,2,17,11,0,983.0,70.0,0.9,15.1,680.0,861.01,650.52
2018,2,17,11,15,987.5,71.0,0.85,15.35,698.0,871.55,655.12
2018,2,17,11,30,992.0,72.0,0.8,15.6,716.0,878.39,657.41
2018,2,17,11,45,994.0,72.5,0.75,15.85,725.5,878.89,655.68
2018,2,17,12,0,996.0,73.0,0.7,16.1,735.0,875.61,651.69
2018,2,17,12,15,995.5,73.5,0.65,16.25,736.0,866.58,644.37
2018,2,17,12,30,995.0,74.0,0.6,16.4,737.0,853.83,634.83
2018,2,17,12,45,992.0,74.0,0.5,16.55,729.5,834.99,620.54
2018,2,17,13,0,989.0,74.0,0.4,16.7,722.0,812.66,604.19
2018,2,17,13,15,984.0,73.0,0.45,16.75,706.0,784.47,586.98
2018,2,17,13,30,979.0,72.0,0.5,16.8,690.0,753.16,567.62
2018,2,17,13,45,971.5,71.5,0.5,16.9,666.5,717.78,544.42
2018,2,17,14,0,964.0,71.0,0.5,17.0,643.0,679.77,517.51
2018,2,17,14,15,953.5,70.0,0.65,16.8,612.5,637.04,488.86
2018,2,17,14,30,943.0,69.0,0.8,16.6,582.0,592.34,457.39
2018,2,17,14,45,928.0,67.5,0.95,16.45,544.5,543.1,420.93
2018,2,17,15,0,913.0,66.0,1.1,16.3,507.0,492.77,381.93
2018,2,17,15,15,892.0,64.0,1.1,16.3,463.5,438.62,337.4
2018,2,17,15,30,871.0,62.0,1.1,16.3,420.0,384.52,291.5
2018,2,17,15,45,840.5,59.5,1.05,15.2,372.5,326.34,242.16
2018,2,17,16,0,810.0,57.0,1.0,14.1,325.0,270.54,193.47
2018,2,17,16,15,763.5,53.0,1.0,13.05,274.5,211.93,142.68
2018,2,17,16,30,717.0,49.0,1.0,12.0,224.0,157.46,96.43
2018,2,17,16,45,641.5,43.5,1.05,10.95,173.5,103.16,55.22
2018,2,17,17,0,566.0,38.0,1.1,9.9,123.0,57.07,27.64
2018,2,17,17,15,426.0,30.0,1.1,9.4,80.0,23.05,14.24
2018,2,17,17,30,286.0,22.0,1.1,8.9,37.0,18.25,0.21
2018,2,17,17,45,143.0,11.0,1.15,8.4,18.5,10.81,0.0
2018,2,17,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,5.05,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.65,5.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,18,6,45,75.0,7.5,3.1,5.15,9.5,0.0,0.0
2018,2,18,7,0,150.0,15.0,3.2,5.2,19.0,52.24,0.0
2018,2,18,7,15,312.5,26.0,3.4,5.5,57.0,136.15,86.79
2018,2,18,7,30,475.0,37.0,3.6,5.8,95.0,224.62,175.35
2018,2,18,7,45,550.0,44.0,3.75,6.1,141.0,285.94,233.42
2018,2,18,8,0,625.0,51.0,3.9,6.4,187.0,353.39,295.18
2018,2,18,8,15,603.0,63.0,4.05,6.75,220.5,384.46,325.12
2018,2,18,8,30,581.0,75.0,4.2,7.1,254.0,412.06,350.36
2018,2,18,8,45,579.0,90.0,4.35,7.45,292.5,451.09,383.64
2018,2,18,9,0,577.0,105.0,4.5,7.8,331.0,488.12,414.13
2018,2,18,9,15,650.5,105.0,4.6,7.95,386.5,555.54,469.7
2018,2,18,9,30,724.0,105.0,4.7,8.1,442.0,625.49,526.11
2018,2,18,9,45,820.0,89.5,4.75,8.3,501.0,692.97,579.12
2018,2,18,10,0,916.0,74.0,4.8,8.5,560.0,760.64,629.78
2018,2,18,10,15,889.5,87.0,4.9,8.55,581.5,778.96,642.52
2018,2,18,10,30,863.0,100.0,5.0,8.6,603.0,788.26,648.7
2018,2,18,10,45,651.5,154.0,5.05,8.7,543.0,696.1,575.93
2018,2,18,11,0,440.0,208.0,5.1,8.8,483.0,588.54,486.73
2018,2,18,11,15,458.5,207.0,5.15,8.75,500.5,603.8,499.39
2018,2,18,11,30,477.0,206.0,5.2,8.7,518.0,617.4,510.24
2018,2,18,11,45,517.5,203.0,5.3,8.7,545.5,644.67,532.29
2018,2,18,12,0,558.0,200.0,5.4,8.7,573.0,669.67,552.44
2018,2,18,12,15,721.0,158.5,5.5,8.7,641.5,751.28,618.79
2018,2,18,12,30,884.0,117.0,5.6,8.7,710.0,821.11,672.53
2018,2,18,12,45,910.0,107.0,5.7,8.7,712.5,811.41,665.41
2018,2,18,13,0,936.0,97.0,5.8,8.7,715.0,801.36,658.54
2018,2,18,13,15,957.0,88.5,5.85,8.6,708.0,784.94,646.88
2018,2,18,13,30,978.0,80.0,5.9,8.5,701.0,764.25,631.99
2018,2,18,13,45,971.0,79.0,5.95,8.4,677.5,728.56,605.4
2018,2,18,14,0,964.0,78.0,6.0,8.3,654.0,690.22,574.64
2018,2,18,14,15,953.5,77.0,5.95,8.1,623.5,647.34,539.38
2018,2,18,14,30,943.0,76.0,5.9,7.9,593.0,602.49,501.75
2018,2,18,14,45,928.5,74.0,5.9,7.65,555.0,552.82,459.51
2018,2,18,15,0,914.0,72.0,5.9,7.4,517.0,502.03,415.18
2018,2,18,15,15,877.5,72.0,5.9,7.4,469.5,442.76,362.45
2018,2,18,15,30,841.0,72.0,5.9,7.4,422.0,385.14,310.03
2018,2,18,15,45,723.0,79.5,5.75,6.65,356.0,309.7,244.18
2018,2,18,16,0,605.0,87.0,5.6,5.9,290.0,245.83,188.5
2018,2,18,16,15,498.5,82.5,5.35,5.45,232.5,184.45,135.62
2018,2,18,16,30,392.0,78.0,5.1,5.0,175.0,133.19,93.44
2018,2,18,16,45,369.0,63.0,4.85,4.55,138.0,93.07,59.78
2018,2,18,17,0,346.0,48.0,4.6,4.1,101.0,56.09,33.21
2018,2,18,17,15,230.0,35.0,4.45,3.8,64.5,26.96,18.16
2018,2,18,17,30,114.0,22.0,4.3,3.5,28.0,17.34,2.3
2018,2,18,17,45,57.0,11.0,4.2,3.25,14.0,10.81,0.0
2018,2,18,18,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.1,2.85,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.1,2.7,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.15,2.55,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,2.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.25,2.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.3,2.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.35,2.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.4,1.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.4,1.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.35,1.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.3,1.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.3,1.5,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.3,1.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.25,1.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.2,1.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.15,1.1,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.0,0.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.0,0.75,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.0,0.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.95,0.65,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.9,0.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.85,0.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.8,0.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.8,0.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.8,0.35,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.8,0.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.75,0.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.7,0.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.7,0.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.7,0.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.65,0.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.6,0.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.6,0.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.6,0.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.55,0.2,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.5,0.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.55,0.2,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.6,0.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.65,0.25,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.7,0.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.7,0.25,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.7,0.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.75,0.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.8,0.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.9,0.3,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.0,0.4,0.0,0.0,0.0
2018,2,19,6,45,4.0,4.5,4.1,0.5,4.5,0.0,0.0
2018,2,19,7,0,8.0,9.0,4.2,0.6,9.0,10.87,0.0
2018,2,19,7,15,39.5,25.0,4.4,0.75,29.5,42.96,26.71
2018,2,19,7,30,71.0,41.0,4.6,0.9,50.0,74.53,57.95
2018,2,19,7,45,100.0,60.0,4.8,1.1,79.0,110.73,91.34
2018,2,19,8,0,129.0,79.0,5.0,1.3,108.0,149.16,126.61
2018,2,19,8,15,85.5,64.5,5.05,1.5,85.5,113.38,95.97
2018,2,19,8,30,42.0,50.0,5.1,1.7,63.0,76.23,62.96
2018,2,19,8,45,37.0,65.5,5.1,1.9,78.5,86.95,72.36
2018,2,19,9,0,32.0,81.0,5.1,2.1,94.0,101.34,84.75
2018,2,19,9,15,151.5,109.0,5.05,2.35,179.0,223.44,193.43
2018,2,19,9,30,271.0,137.0,5.0,2.6,264.0,341.06,295.55
2018,2,19,9,45,334.0,166.0,4.95,2.8,335.5,425.54,366.27
2018,2,19,10,0,397.0,195.0,4.9,3.0,407.0,520.79,444.05
2018,2,19,10,15,529.5,179.5,4.8,3.25,480.0,611.51,518.76
2018,2,19,10,30,662.0,164.0,4.7,3.5,553.0,709.14,596.91
2018,2,19,10,45,744.0,146.5,4.6,3.75,601.0,763.28,637.84
2018,2,19,11,0,826.0,129.0,4.5,4.0,649.0,813.0,673.84
2018,2,19,11,15,729.0,161.0,4.45,4.15,629.0,777.29,644.62
2018,2,19,11,30,632.0,193.0,4.4,4.3,609.0,733.51,608.26
2018,2,19,11,45,754.5,158.0,4.35,4.5,661.5,793.14,654.85
2018,2,19,12,0,877.0,123.0,4.3,4.7,714.0,846.03,693.52
2018,2,19,12,15,805.0,148.5,4.35,4.8,691.5,809.73,665.63
2018,2,19,12,30,733.0,174.0,4.4,4.9,669.0,768.92,634.52
2018,2,19,12,45,841.5,135.5,4.4,5.0,698.5,795.66,655.47
2018,2,19,13,0,950.0,97.0,4.4,5.1,728.0,814.98,670.1
2018,2,19,13,15,933.0,99.5,4.45,5.05,708.0,782.42,646.05
2018,2,19,13,30,916.0,102.0,4.5,5.0,688.0,747.46,620.34
2018,2,19,13,45,797.0,132.0,4.5,4.95,629.0,673.73,561.28
2018,2,19,14,0,678.0,162.0,4.5,4.9,570.0,600.86,501.54
2018,2,19,14,15,623.5,164.0,4.5,4.7,525.0,543.73,455.1
2018,2,19,14,30,569.0,166.0,4.5,4.5,480.0,487.15,408.33
2018,2,19,14,45,586.5,153.5,4.5,4.35,459.0,459.55,384.83
2018,2,19,15,0,604.0,141.0,4.5,4.2,438.0,427.38,356.64
2018,2,19,15,15,597.5,128.5,4.5,4.2,401.0,382.16,316.6
2018,2,19,15,30,591.0,116.0,4.5,4.2,364.0,336.41,275.15
2018,2,19,15,45,578.5,103.0,4.3,3.75,323.0,287.86,230.71
2018,2,19,16,0,566.0,90.0,4.1,3.3,282.0,239.75,185.89
2018,2,19,16,15,542.5,78.0,3.7,2.95,239.0,190.85,140.47
2018,2,19,16,30,519.0,66.0,3.3,2.6,196.0,143.97,97.86
2018,2,19,16,45,444.5,57.0,2.95,2.2,151.0,96.85,60.16
2018,2,19,17,0,370.0,48.0,2.6,1.8,106.0,57.97,34.15
2018,2,19,17,15,262.0,35.5,2.4,1.45,69.0,27.28,18.78
2018,2,19,17,30,154.0,23.0,2.2,1.1,32.0,18.11,4.54
2018,2,19,17,45,77.0,11.5,1.95,0.8,16.0,11.3,0.0
2018,2,19,18,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.45,-0.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.35,-1.2,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.25,-1.95,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,-2.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,-2.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.2,-2.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.15,-2.65,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,20,6,45,121.0,9.0,0.95,-1.0,13.0,0.0,0.0
2018,2,20,7,0,242.0,18.0,0.9,-0.5,26.0,79.68,0.0
2018,2,20,7,15,408.0,26.0,1.05,0.25,67.5,165.5,115.57
2018,2,20,7,30,574.0,34.0,1.2,1.0,109.0,256.47,203.5
2018,2,20,7,45,655.0,39.5,1.3,1.75,160.5,324.47,266.87
2018,2,20,8,0,736.0,45.0,1.4,2.5,212.0,398.72,333.36
2018,2,20,8,15,782.5,48.5,1.4,3.05,263.5,459.18,386.21
2018,2,20,8,30,829.0,52.0,1.4,3.6,315.0,518.28,435.77
2018,2,20,8,45,860.0,55.0,1.4,4.15,365.0,572.57,479.39
2018,2,20,9,0,891.0,58.0,1.4,4.7,415.0,626.91,521.34
2018,2,20,9,15,911.5,60.5,1.4,5.05,460.0,673.38,555.96
2018,2,20,9,30,932.0,63.0,1.4,5.4,505.0,718.37,586.98
2018,2,20,9,45,945.0,65.0,1.4,5.75,544.5,755.58,611.69
2018,2,20,10,0,958.0,67.0,1.4,6.1,584.0,790.28,634.29
2018,2,20,10,15,966.5,69.0,1.45,6.4,616.5,818.79,652.96
2018,2,20,10,30,975.0,71.0,1.5,6.7,649.0,844.15,669.39
2018,2,20,10,45,981.0,72.5,1.6,6.95,674.5,863.63,682.43
2018,2,20,11,0,987.0,74.0,1.7,7.2,700.0,879.59,693.13
2018,2,20,11,15,990.5,75.0,1.75,7.35,717.5,889.32,699.24
2018,2,20,11,30,994.0,76.0,1.8,7.5,735.0,895.31,702.93
2018,2,20,11,45,994.0,77.5,1.9,7.7,744.0,895.23,703.0
2018,2,20,12,0,994.0,79.0,2.0,7.9,753.0,891.33,700.57
2018,2,20,12,15,993.5,78.5,2.1,7.95,753.5,881.07,694.14
2018,2,20,12,30,993.0,78.0,2.2,8.0,754.0,867.1,685.2
2018,2,20,12,45,989.0,78.5,2.25,8.05,746.0,847.87,672.11
2018,2,20,13,0,985.0,79.0,2.3,8.1,738.0,825.19,656.61
2018,2,20,13,15,980.5,78.5,2.35,8.05,722.5,797.76,637.9
2018,2,20,13,30,976.0,78.0,2.4,8.0,707.0,767.18,616.83
2018,2,20,13,45,968.5,77.0,2.5,7.95,683.0,731.08,591.83
2018,2,20,14,0,961.0,76.0,2.6,7.9,659.0,692.36,563.15
2018,2,20,14,15,943.0,76.5,2.6,7.7,625.5,646.48,527.37
2018,2,20,14,30,925.0,77.0,2.6,7.5,592.0,599.2,489.62
2018,2,20,14,45,913.0,74.5,2.65,7.35,555.0,550.86,450.15
2018,2,20,15,0,901.0,72.0,2.7,7.2,518.0,501.22,408.37
2018,2,20,15,15,883.5,68.5,2.7,7.2,475.0,447.2,361.42
2018,2,20,15,30,866.0,65.0,2.7,7.2,432.0,392.94,312.89
2018,2,20,15,45,835.5,62.5,2.7,6.5,384.0,334.51,260.56
2018,2,20,16,0,805.0,60.0,2.7,5.8,336.0,278.52,209.12
2018,2,20,16,15,722.5,60.0,2.45,5.05,279.5,215.64,153.4
2018,2,20,16,30,640.0,60.0,2.2,4.3,223.0,159.25,104.96
2018,2,20,16,45,402.0,59.0,1.9,3.5,153.5,95.23,60.19
2018,2,20,17,0,164.0,58.0,1.6,2.7,84.0,58.31,40.35
2018,2,20,17,15,106.0,40.0,1.6,2.3,54.5,32.82,23.77
2018,2,20,17,30,48.0,22.0,1.6,1.9,25.0,19.55,6.78
2018,2,20,17,45,24.0,11.0,1.55,1.45,12.5,10.81,0.0
2018,2,20,18,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,-1.1,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,-1.25,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.75,-1.05,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.65,-0.9,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,-0.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.6,-0.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.55,-0.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,-0.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,-0.55,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,-0.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,-0.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,-0.2,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,-0.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,0.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.25,0.15,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,0.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,0.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,0.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,0.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,0.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,0.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,0.2,0.0,0.0,0.0
2018,2,21,6,45,71.0,9.0,0.2,0.2,11.5,0.0,0.0
2018,2,21,7,0,142.0,18.0,0.2,0.2,23.0,54.51,0.0
2018,2,21,7,15,215.5,30.5,0.3,0.45,52.5,117.27,84.21
2018,2,21,7,30,289.0,43.0,0.4,0.7,82.0,167.71,134.21
2018,2,21,7,45,357.0,55.5,0.55,0.95,124.0,223.34,185.31
2018,2,21,8,0,425.0,68.0,0.7,1.2,166.0,285.15,240.72
2018,2,21,8,15,561.0,68.5,0.8,1.7,229.5,375.9,318.45
2018,2,21,8,30,697.0,69.0,0.9,2.2,293.0,474.67,400.28
2018,2,21,8,45,767.0,66.5,1.0,2.65,348.0,538.33,451.94
2018,2,21,9,0,837.0,64.0,1.1,3.1,403.0,607.53,506.67
2018,2,21,9,15,864.5,65.5,1.0,3.6,449.0,651.67,538.38
2018,2,21,9,30,892.0,67.0,0.9,4.1,495.0,698.89,569.55
2018,2,21,9,45,895.0,72.5,0.8,4.55,530.5,731.9,589.38
2018,2,21,10,0,898.0,78.0,0.7,5.0,566.0,761.96,606.71
2018,2,21,10,15,804.5,112.5,0.65,5.45,569.0,752.34,596.29
2018,2,21,10,30,711.0,147.0,0.6,5.9,572.0,733.97,580.43
2018,2,21,10,45,712.5,153.5,0.6,6.35,594.0,751.3,591.14
2018,2,21,11,0,714.0,160.0,0.6,6.8,616.0,765.83,599.37
2018,2,21,11,15,703.5,169.0,0.7,7.05,628.5,770.44,602.82
2018,2,21,11,30,693.0,178.0,0.8,7.3,641.0,772.05,604.33
2018,2,21,11,45,713.0,170.0,0.9,7.6,652.0,777.58,608.73
2018,2,21,12,0,733.0,162.0,1.0,7.9,663.0,780.15,611.01
2018,2,21,12,15,694.0,168.5,1.2,8.05,643.5,747.81,590.12
2018,2,21,12,30,655.0,175.0,1.4,8.2,624.0,713.5,566.76
2018,2,21,12,45,598.0,201.5,1.55,8.35,608.0,684.34,545.09
2018,2,21,13,0,541.0,228.0,1.7,8.5,592.0,652.69,521.19
2018,2,21,13,15,416.0,249.0,1.85,8.5,525.5,568.25,456.6
2018,2,21,13,30,291.0,270.0,2.0,8.5,459.0,483.73,390.68
2018,2,21,13,45,395.5,223.5,2.15,8.5,470.5,500.18,406.87
2018,2,21,14,0,500.0,177.0,2.3,8.5,482.0,504.44,412.46
2018,2,21,14,15,606.5,148.0,2.35,8.35,500.5,521.2,426.52
2018,2,21,14,30,713.0,119.0,2.4,8.2,519.0,526.11,430.43
2018,2,21,14,45,661.0,128.5,2.45,8.1,480.5,476.88,389.78
2018,2,21,15,0,609.0,138.0,2.5,8.0,442.0,430.18,350.78
2018,2,21,15,15,667.0,115.0,2.5,8.0,422.0,401.94,325.44
2018,2,21,15,30,725.0,92.0,2.5,8.0,402.0,366.89,292.79
2018,2,21,15,45,719.0,83.0,2.3,7.45,361.5,317.52,248.01
2018,2,21,16,0,713.0,74.0,2.1,6.9,321.0,267.64,201.77
2018,2,21,16,15,660.5,68.5,1.85,6.2,270.5,210.5,150.7
2018,2,21,16,30,608.0,63.0,1.6,5.5,220.0,158.32,105.06
2018,2,21,16,45,562.5,55.0,1.35,4.8,176.0,109.86,65.35
2018,2,21,17,0,517.0,47.0,1.1,4.1,132.0,66.24,35.75
2018,2,21,17,15,396.0,37.5,1.1,3.8,89.0,29.43,20.71
2018,2,21,17,30,275.0,28.0,1.1,3.5,46.0,23.61,10.63
2018,2,21,17,45,145.5,15.5,1.1,3.2,24.0,15.24,0.0
2018,2,21,18,0,16.0,3.0,1.1,2.9,2.0,0.0,0.0
2018,2,21,18,15,8.0,1.5,1.1,2.8,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
