Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,15,0.0,0.0,1.05,-0.15,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.05,-0.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.15,-0.45,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,22,6,45,69.0,8.5,1.75,0.95,11.5,8.36,0.0
2018,2,22,7,0,138.0,17.0,1.9,1.5,23.0,52.93,0.0
2018,2,22,7,15,248.5,28.5,2.15,1.8,56.5,126.4,92.26
2018,2,22,7,30,359.0,40.0,2.4,2.1,90.0,191.95,154.49
2018,2,22,7,45,355.5,43.5,2.6,2.45,110.0,212.01,176.93
2018,2,22,8,0,352.0,47.0,2.8,2.8,130.0,230.75,196.63
2018,2,22,8,15,176.0,45.5,2.95,3.05,87.0,149.79,127.96
2018,2,22,8,30,0.0,44.0,3.1,3.3,44.0,42.49,32.07
2018,2,22,8,45,1.5,66.0,3.25,3.6,66.5,64.68,51.56
2018,2,22,9,0,3.0,88.0,3.4,3.9,89.0,87.61,71.36
2018,2,22,9,15,11.0,116.0,3.55,4.25,121.0,121.55,100.58
2018,2,22,9,30,19.0,144.0,3.7,4.6,153.0,156.16,129.94
2018,2,22,9,45,14.0,129.5,3.8,5.0,136.5,137.42,113.32
2018,2,22,10,0,9.0,115.0,3.9,5.4,120.0,118.94,97.06
2018,2,22,10,15,165.5,164.5,4.0,5.7,264.0,310.8,262.52
2018,2,22,10,30,322.0,214.0,4.1,6.0,408.0,491.06,411.08
2018,2,22,10,45,387.5,224.5,4.2,6.3,467.5,567.39,471.2
2018,2,22,11,0,453.0,235.0,4.3,6.6,527.0,634.48,523.74
2018,2,22,11,15,612.5,193.5,4.45,6.75,599.0,724.6,596.94
2018,2,22,11,30,772.0,152.0,4.6,6.9,671.0,811.28,664.24
2018,2,22,11,45,870.5,119.5,4.7,7.05,712.0,851.75,694.08
2018,2,22,12,0,969.0,87.0,4.8,7.2,753.0,886.84,720.1
2018,2,22,12,15,968.0,87.5,4.95,7.2,754.0,877.35,713.65
2018,2,22,12,30,967.0,88.0,5.1,7.2,755.0,864.23,704.83
2018,2,22,12,45,823.5,137.0,5.25,7.2,701.0,791.85,650.86
2018,2,22,13,0,680.0,186.0,5.4,7.2,647.0,718.51,593.55
2018,2,22,13,15,534.0,220.0,5.5,7.1,577.0,626.21,518.95
2018,2,22,13,30,388.0,254.0,5.6,7.0,507.0,536.49,445.16
2018,2,22,13,45,412.5,230.5,5.7,6.9,491.5,519.88,433.04
2018,2,22,14,0,437.0,207.0,5.8,6.8,476.0,495.84,414.46
2018,2,22,14,15,372.0,201.0,5.8,6.6,422.0,432.35,361.92
2018,2,22,14,30,307.0,195.0,5.8,6.4,368.0,369.78,309.72
2018,2,22,14,45,174.5,192.5,5.8,6.2,289.5,281.41,234.94
2018,2,22,15,0,42.0,190.0,5.8,6.0,211.0,204.91,169.97
2018,2,22,15,15,41.5,173.5,5.8,6.0,193.0,185.88,154.16
2018,2,22,15,30,41.0,157.0,5.8,6.0,175.0,166.94,138.2
2018,2,22,15,45,42.5,131.5,5.7,5.55,148.0,140.3,115.61
2018,2,22,16,0,44.0,106.0,5.6,5.1,121.0,113.75,92.72
2018,2,22,16,15,22.5,78.5,5.3,4.7,86.0,80.26,64.23
2018,2,22,16,30,1.0,51.0,5.0,4.3,51.0,49.44,38.07
2018,2,22,16,45,0.5,39.5,4.7,3.95,39.5,38.2,28.11
2018,2,22,17,0,0.0,28.0,4.4,3.6,28.0,27.02,18.07
2018,2,22,17,15,1.0,19.0,4.3,3.35,19.0,18.33,10.83
2018,2,22,17,30,2.0,10.0,4.2,3.1,10.0,9.64,1.41
2018,2,22,17,45,2.0,5.0,4.05,2.8,5.0,4.91,0.0
2018,2,22,18,0,2.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,22,18,15,1.0,0.0,3.9,2.4,0.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,2.3,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.95,2.2,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.0,2.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.05,2.1,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.1,2.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.15,2.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.1,1.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.05,1.85,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.0,1.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.85,1.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.55,1.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.1,0.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.0,0.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.9,0.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.75,0.45,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.45,0.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.15,-0.35,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.85,-0.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.7,-1.3,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.65,-1.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.55,-2.2,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.55,-2.75,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.65,-3.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.7,-3.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.7,-3.15,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.85,-2.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.0,-2.1,0.0,0.0,0.0
2018,2,23,6,45,123.0,10.5,2.15,-1.5,16.0,36.95,0.0
2018,2,23,7,0,246.0,21.0,2.3,-0.9,32.0,95.23,0.0
2018,2,23,7,15,410.0,29.5,2.6,-0.35,76.5,179.54,134.4
2018,2,23,7,30,574.0,38.0,2.9,0.2,121.0,266.67,216.37
2018,2,23,7,45,654.5,43.5,3.15,0.8,173.0,335.62,281.46
2018,2,23,8,0,735.0,49.0,3.4,1.4,225.0,410.69,349.97
2018,2,23,8,15,783.5,52.5,3.55,1.85,278.0,472.8,405.7
2018,2,23,8,30,832.0,56.0,3.7,2.3,331.0,537.16,461.3
2018,2,23,8,45,865.0,58.5,3.85,2.75,382.0,589.11,505.1
2018,2,23,9,0,898.0,61.0,4.0,3.2,433.0,644.7,550.59
2018,2,23,9,15,921.0,63.5,4.1,3.5,480.0,693.35,588.63
2018,2,23,9,30,944.0,66.0,4.2,3.8,527.0,740.63,623.81
2018,2,23,9,45,961.0,67.0,4.3,4.15,568.0,780.06,652.35
2018,2,23,10,0,978.0,68.0,4.4,4.5,609.0,817.13,678.88
2018,2,23,10,15,989.0,69.0,4.4,4.75,643.0,846.92,699.27
2018,2,23,10,30,1000.0,70.0,4.4,5.0,677.0,873.58,717.24
2018,2,23,10,45,1007.5,71.0,4.45,5.3,703.5,894.08,730.86
2018,2,23,11,0,1015.0,72.0,4.5,5.6,730.0,910.98,741.91
2018,2,23,11,15,1019.5,72.5,4.5,5.8,748.0,921.13,747.95
2018,2,23,11,30,1024.0,73.0,4.5,6.0,766.0,927.43,751.33
2018,2,23,11,45,1025.5,74.0,4.55,6.15,776.0,927.91,751.16
2018,2,23,12,0,1027.0,75.0,4.6,6.3,786.0,924.45,748.27
2018,2,23,12,15,1024.0,76.5,4.6,6.45,786.5,913.96,739.99
2018,2,23,12,30,1021.0,78.0,4.6,6.6,787.0,899.67,729.08
2018,2,23,12,45,1016.5,78.5,4.6,6.75,778.5,879.41,713.9
2018,2,23,13,0,1012.0,79.0,4.6,6.9,770.0,855.6,696.19
2018,2,23,13,15,1007.0,79.0,4.55,6.9,754.0,827.49,675.38
2018,2,23,13,30,1002.0,79.0,4.5,6.9,738.0,796.15,652.16
2018,2,23,13,45,995.0,77.5,4.5,6.95,713.0,758.81,624.53
2018,2,23,14,0,988.0,76.0,4.5,7.0,688.0,718.74,593.91
2018,2,23,14,15,978.0,75.0,4.45,6.95,656.5,674.84,558.35
2018,2,23,14,30,968.0,74.0,4.4,6.9,625.0,628.84,520.37
2018,2,23,14,45,953.5,72.0,4.3,6.8,586.0,577.61,477.24
2018,2,23,15,0,939.0,70.0,4.2,6.7,547.0,525.19,432.07
2018,2,23,15,15,919.5,68.0,4.2,6.7,502.5,469.7,383.3
2018,2,23,15,30,900.0,66.0,4.2,6.7,458.0,414.05,333.03
2018,2,23,15,45,870.5,63.5,3.85,6.25,408.5,353.72,277.83
2018,2,23,16,0,841.0,61.0,3.5,5.8,359.0,295.73,223.83
2018,2,23,16,15,797.5,57.0,3.05,4.9,306.0,235.02,168.07
2018,2,23,16,30,754.0,53.0,2.6,4.0,253.0,178.11,116.74
2018,2,23,16,45,686.0,47.5,2.1,3.15,200.5,121.14,69.96
2018,2,23,17,0,618.0,42.0,1.6,2.3,148.0,71.54,36.47
2018,2,23,17,15,495.0,35.0,1.55,1.85,101.5,26.53,18.41
2018,2,23,17,30,372.0,28.0,1.5,1.4,55.0,23.03,12.16
2018,2,23,17,45,199.5,16.0,1.5,0.9,29.0,15.73,0.0
2018,2,23,18,0,27.0,4.0,1.5,0.4,3.0,0.0,0.0
2018,2,23,18,15,13.5,2.0,1.45,0.2,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.15,-1.75,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,-1.85,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.85,-1.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,-0.7,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,2,24,6,45,126.5,11.0,0.65,0.25,17.5,38.55,0.0
2018,2,24,7,0,253.0,22.0,0.6,0.7,35.0,99.76,9.88
2018,2,24,7,15,400.5,32.0,0.7,1.4,79.0,180.41,135.31
2018,2,24,7,30,548.0,42.0,0.8,2.1,123.0,267.0,214.09
2018,2,24,7,45,625.0,47.5,0.85,2.85,174.0,329.77,271.53
2018,2,24,8,0,702.0,53.0,0.9,3.6,225.0,402.3,334.89
2018,2,24,8,15,749.5,58.0,1.0,4.3,277.5,464.44,387.8
2018,2,24,8,30,797.0,63.0,1.1,5.0,330.0,528.8,440.41
2018,2,24,8,45,827.5,66.0,1.2,5.75,379.0,582.44,482.71
2018,2,24,9,0,858.0,69.0,1.3,6.5,428.0,636.03,523.6
2018,2,24,9,15,880.0,71.5,1.45,6.95,473.5,682.89,558.91
2018,2,24,9,30,902.0,74.0,1.6,7.4,519.0,724.02,587.92
2018,2,24,9,45,916.0,76.5,1.75,7.85,558.5,761.83,614.21
2018,2,24,10,0,930.0,79.0,1.9,8.3,598.0,797.26,638.55
2018,2,24,10,15,939.5,80.5,2.15,8.6,630.0,825.39,658.75
2018,2,24,10,30,949.0,82.0,2.4,8.9,662.0,850.5,676.76
2018,2,24,10,45,954.5,83.5,2.6,9.25,687.0,869.16,689.62
2018,2,24,11,0,960.0,85.0,2.8,9.6,712.0,884.36,700.1
2018,2,24,11,15,963.0,86.0,3.0,9.75,728.5,893.38,706.75
2018,2,24,11,30,966.0,87.0,3.2,9.9,745.0,898.74,710.93
2018,2,24,11,45,966.0,88.0,3.45,10.05,753.5,897.91,711.11
2018,2,24,12,0,966.0,89.0,3.7,10.2,762.0,893.37,708.7
2018,2,24,12,15,964.5,89.0,3.85,10.2,762.0,882.85,701.83
2018,2,24,12,30,963.0,89.0,4.0,10.2,762.0,868.73,692.46
2018,2,24,12,45,960.0,88.5,4.2,10.15,754.0,849.36,679.86
2018,2,24,13,0,957.0,88.0,4.4,10.1,746.0,826.62,665.08
2018,2,24,13,15,951.0,87.5,4.5,9.9,729.5,798.39,645.79
2018,2,24,13,30,945.0,87.0,4.6,9.7,713.0,767.19,624.13
2018,2,24,13,45,936.5,86.5,4.7,9.5,689.0,731.47,598.82
2018,2,24,14,0,928.0,86.0,4.8,9.3,665.0,693.28,570.24
2018,2,24,14,15,918.0,84.0,4.8,8.95,634.0,650.37,536.39
2018,2,24,14,30,908.0,82.0,4.8,8.6,603.0,605.56,500.19
2018,2,24,14,45,893.5,80.0,4.8,8.25,565.5,556.69,459.74
2018,2,24,15,0,879.0,78.0,4.8,7.9,528.0,506.78,417.3
2018,2,24,15,15,828.5,81.5,4.8,7.9,477.5,445.42,363.97
2018,2,24,15,30,778.0,85.0,4.8,7.9,427.0,387.18,312.25
2018,2,24,15,45,629.0,96.0,4.65,7.2,353.0,305.35,242.63
2018,2,24,16,0,480.0,107.0,4.5,6.5,279.0,237.69,185.57
2018,2,24,16,15,410.5,98.5,4.1,6.05,230.5,185.74,140.37
2018,2,24,16,30,341.0,90.0,3.7,5.6,182.0,140.92,102.45
2018,2,24,16,45,279.5,75.0,3.35,5.15,140.0,98.61,68.15
2018,2,24,17,0,218.0,60.0,3.0,4.7,98.0,64.99,43.64
2018,2,24,17,15,177.0,44.0,2.85,4.5,68.0,33.95,24.89
2018,2,24,17,30,136.0,28.0,2.7,4.3,38.0,21.89,11.67
2018,2,24,17,45,77.0,16.0,2.55,4.05,20.5,15.73,0.0
2018,2,24,18,0,18.0,4.0,2.4,3.8,3.0,0.0,0.0
2018,2,24,18,15,9.0,2.0,2.35,3.7,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.4,3.05,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.4,2.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.35,2.65,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,25,6,45,123.5,11.5,1.3,0.6,18.0,38.74,0.0
2018,2,25,7,0,247.0,23.0,1.3,1.3,36.0,100.87,28.02
2018,2,25,7,15,404.5,31.5,1.4,1.95,81.0,182.64,138.51
2018,2,25,7,30,562.0,40.0,1.5,2.6,126.0,268.48,216.58
2018,2,25,7,45,639.5,45.5,1.6,3.25,178.0,336.21,278.76
2018,2,25,8,0,717.0,51.0,1.7,3.9,230.0,409.81,343.85
2018,2,25,8,15,764.5,55.5,1.95,4.75,283.0,472.16,397.79
2018,2,25,8,30,812.0,60.0,2.2,5.6,336.0,536.74,451.57
2018,2,25,8,45,843.0,63.0,2.5,6.45,386.0,591.36,495.88
2018,2,25,9,0,874.0,66.0,2.8,7.3,436.0,641.94,535.86
2018,2,25,9,15,896.5,68.0,2.85,7.85,482.0,688.99,570.51
2018,2,25,9,30,919.0,70.0,2.9,8.4,528.0,734.71,602.46
2018,2,25,9,45,935.0,71.5,2.95,8.95,568.0,773.39,628.62
2018,2,25,10,0,951.0,73.0,3.0,9.5,608.0,809.73,652.77
2018,2,25,10,15,962.0,74.0,3.05,9.85,641.5,838.98,671.99
2018,2,25,10,30,973.0,75.0,3.1,10.2,675.0,865.17,688.99
2018,2,25,10,45,980.0,76.5,3.1,10.55,701.0,885.44,701.38
2018,2,25,11,0,987.0,78.0,3.1,10.9,727.0,902.18,711.34
2018,2,25,11,15,992.0,79.0,3.15,11.15,745.5,913.06,717.86
2018,2,25,11,30,997.0,80.0,3.2,11.4,764.0,920.17,721.89
2018,2,25,11,45,999.0,80.5,3.25,11.6,773.5,920.42,721.38
2018,2,25,12,0,1001.0,81.0,3.3,11.8,783.0,916.83,718.36
2018,2,25,12,15,1000.5,81.5,3.35,11.9,784.0,907.35,711.61
2018,2,25,12,30,1000.0,82.0,3.4,12.0,785.0,894.11,702.36
2018,2,25,12,45,996.5,82.0,3.4,12.1,777.0,874.27,688.21
2018,2,25,13,0,993.0,82.0,3.4,12.2,769.0,850.93,671.67
2018,2,25,13,15,988.0,82.0,3.4,12.15,753.0,823.09,652.3
2018,2,25,13,30,983.0,82.0,3.4,12.1,737.0,792.08,630.62
2018,2,25,13,45,975.5,81.0,3.4,12.1,712.5,755.31,604.51
2018,2,25,14,0,968.0,80.0,3.4,12.1,688.0,715.9,575.74
2018,2,25,14,15,957.5,78.5,3.35,11.95,656.0,671.68,541.47
2018,2,25,14,30,947.0,77.0,3.3,11.8,624.0,625.47,504.9
2018,2,25,14,45,931.5,75.5,3.3,11.65,585.0,574.86,464.1
2018,2,25,15,0,916.0,74.0,3.3,11.5,546.0,523.21,421.3
2018,2,25,15,15,896.0,71.5,3.3,11.5,502.0,467.8,374.07
2018,2,25,15,30,876.0,69.0,3.3,11.5,458.0,412.36,325.44
2018,2,25,15,45,847.0,66.5,3.0,10.75,409.0,353.11,273.05
2018,2,25,16,0,818.0,64.0,2.7,10.0,360.0,296.22,221.49
2018,2,25,16,15,776.0,60.0,2.35,8.95,308.0,236.75,168.0
2018,2,25,16,30,734.0,56.0,2.0,7.9,256.0,180.98,118.49
2018,2,25,16,45,666.5,50.0,1.7,6.85,203.5,124.3,72.38
2018,2,25,17,0,599.0,44.0,1.4,5.8,151.0,74.97,38.72
2018,2,25,17,15,479.5,36.5,1.4,5.2,104.5,29.19,20.63
2018,2,25,17,30,360.0,29.0,1.4,4.6,58.0,23.54,13.47
2018,2,25,17,45,193.5,16.5,1.4,4.05,30.5,16.22,0.0
2018,2,25,18,0,27.0,4.0,1.4,3.5,3.0,0.0,0.0
2018,2,25,18,15,13.5,2.0,1.4,3.2,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,1.85,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.65,1.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,5.0,1.7,3.0,5.0,4.91,0.0
2018,2,26,7,0,0.0,10.0,1.9,3.2,10.0,9.64,0.0
2018,2,26,7,15,0.0,24.5,2.0,3.35,24.5,23.65,14.45
2018,2,26,7,30,0.0,39.0,2.1,3.5,39.0,38.04,27.65
2018,2,26,7,45,0.0,47.5,2.2,3.65,47.5,46.1,35.12
2018,2,26,8,0,0.0,56.0,2.3,3.8,56.0,54.3,42.51
2018,2,26,8,15,0.0,49.0,2.4,3.85,49.0,47.33,36.36
2018,2,26,8,30,0.0,42.0,2.5,3.9,42.0,40.56,30.31
2018,2,26,8,45,1.5,67.0,2.55,4.0,67.5,65.67,52.28
2018,2,26,9,0,3.0,92.0,2.6,4.1,93.0,91.58,74.64
2018,2,26,9,15,2.5,100.5,2.65,4.15,101.5,99.73,81.37
2018,2,26,9,30,2.0,109.0,2.7,4.2,110.0,107.85,88.05
2018,2,26,9,45,1.0,115.5,2.75,4.2,116.0,113.53,92.62
2018,2,26,10,0,0.0,122.0,2.8,4.2,122.0,119.18,97.14
2018,2,26,10,15,0.5,135.0,2.85,4.25,135.5,132.55,108.25
2018,2,26,10,30,1.0,148.0,2.9,4.3,149.0,145.94,119.31
2018,2,26,10,45,0.5,122.0,2.95,4.35,122.5,119.22,96.53
2018,2,26,11,0,0.0,96.0,3.0,4.4,96.0,92.97,74.16
2018,2,26,11,15,0.5,106.0,3.1,4.45,106.5,103.26,82.84
2018,2,26,11,30,1.0,116.0,3.2,4.5,117.0,113.54,91.45
2018,2,26,11,45,3.5,148.5,3.3,4.6,151.0,147.87,120.3
2018,2,26,12,0,6.0,181.0,3.4,4.7,185.0,182.31,148.96
2018,2,26,12,15,5.0,161.0,3.45,4.75,164.5,161.3,131.34
2018,2,26,12,30,4.0,141.0,3.5,4.8,144.0,140.49,113.94
2018,2,26,12,45,3.5,129.5,3.6,4.85,132.0,128.62,104.02
2018,2,26,13,0,3.0,118.0,3.7,4.9,120.0,116.82,94.12
2018,2,26,13,15,2.0,114.0,3.8,5.0,115.5,112.05,90.11
2018,2,26,13,30,1.0,110.0,3.9,5.1,111.0,107.34,86.16
2018,2,26,13,45,0.5,97.0,3.95,5.15,97.5,94.26,75.16
2018,2,26,14,0,0.0,84.0,4.0,5.2,84.0,81.29,64.22
2018,2,26,14,15,5.0,114.5,4.05,5.1,117.5,114.0,92.36
2018,2,26,14,30,10.0,145.0,4.1,5.0,151.0,146.3,120.02
2018,2,26,14,45,23.0,148.0,4.15,4.9,160.5,156.67,129.22
2018,2,26,15,0,36.0,151.0,4.2,4.8,170.0,164.44,136.15
2018,2,26,15,15,38.0,141.5,4.2,4.8,160.0,153.9,127.31
2018,2,26,15,30,40.0,132.0,4.2,4.8,150.0,143.12,118.18
2018,2,26,15,45,237.0,119.5,4.0,4.45,208.0,195.92,160.14
2018,2,26,16,0,434.0,107.0,3.8,4.1,266.0,226.69,179.31
2018,2,26,16,15,448.5,95.0,3.45,3.7,238.5,193.25,146.77
2018,2,26,16,30,463.0,83.0,3.1,3.3,211.0,157.75,112.68
2018,2,26,16,45,432.0,69.5,2.75,2.95,170.0,113.37,74.63
2018,2,26,17,0,401.0,56.0,2.4,2.6,129.0,72.99,44.21
2018,2,26,17,15,303.0,44.0,2.2,2.35,89.0,35.54,26.69
2018,2,26,17,30,205.0,32.0,2.0,2.1,49.0,25.1,15.32
2018,2,26,17,45,109.5,18.0,1.85,1.8,26.5,17.69,0.0
2018,2,26,18,0,14.0,4.0,1.7,1.5,4.0,0.0,0.0
2018,2,26,18,15,7.0,2.0,1.65,1.4,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.55,1.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.05,-0.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.05,-0.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,27,6,45,0.0,2.0,1.65,0.1,2.0,1.97,0.0
2018,2,27,7,0,0.0,4.0,1.8,0.5,4.0,3.85,0.0
2018,2,27,7,15,0.0,7.5,1.95,0.8,7.5,7.23,0.58
2018,2,27,7,30,0.0,11.0,2.1,1.1,11.0,10.6,3.75
2018,2,27,7,45,6.5,31.0,2.25,1.4,32.5,32.74,23.61
2018,2,27,8,0,13.0,51.0,2.4,1.7,54.0,57.22,45.58
2018,2,27,8,15,52.5,93.5,2.45,2.15,111.0,125.2,105.88
2018,2,27,8,30,92.0,136.0,2.5,2.6,168.0,204.24,174.44
2018,2,27,8,45,197.5,154.0,2.5,3.05,235.5,291.22,249.42
2018,2,27,9,0,303.0,172.0,2.5,3.5,303.0,393.76,335.21
2018,2,27,9,15,446.5,160.5,2.5,3.95,376.0,496.31,419.6
2018,2,27,9,30,590.0,149.0,2.5,4.4,449.0,602.37,504.24
2018,2,27,9,45,712.0,129.5,2.55,4.9,518.5,688.03,570.75
2018,2,27,10,0,834.0,110.0,2.6,5.4,588.0,773.73,633.21
2018,2,27,10,15,902.0,97.0,2.65,5.8,639.5,829.82,672.19
2018,2,27,10,30,970.0,84.0,2.7,6.2,691.0,880.18,706.66
2018,2,27,10,45,979.0,84.5,2.7,6.65,717.5,900.85,718.84
2018,2,27,11,0,988.0,85.0,2.7,7.1,744.0,918.05,728.85
2018,2,27,11,15,994.0,85.5,2.8,7.35,763.0,929.12,735.99
2018,2,27,11,30,1000.0,86.0,2.9,7.6,782.0,936.44,740.64
2018,2,27,11,45,1004.0,86.0,2.95,7.85,792.5,937.69,740.75
2018,2,27,12,0,1008.0,86.0,3.0,8.1,803.0,935.06,738.32
2018,2,27,12,15,1009.0,86.5,3.05,8.25,805.0,926.61,732.19
2018,2,27,12,30,1010.0,87.0,3.1,8.4,807.0,914.32,723.52
2018,2,27,12,45,1007.5,87.5,3.15,8.55,799.5,895.46,710.27
2018,2,27,13,0,1005.0,88.0,3.2,8.7,792.0,873.02,694.54
2018,2,27,13,15,1000.5,87.5,3.2,8.7,775.5,844.53,674.53
2018,2,27,13,30,996.0,87.0,3.2,8.7,759.0,812.82,652.17
2018,2,27,13,45,989.0,86.0,3.15,8.75,734.5,775.79,625.42
2018,2,27,14,0,982.0,85.0,3.1,8.8,710.0,736.03,596.22
2018,2,27,14,15,971.5,83.5,3.05,8.7,677.5,691.06,561.21
2018,2,27,14,30,961.0,82.0,3.0,8.6,645.0,644.07,523.86
2018,2,27,14,45,947.0,80.0,2.95,8.5,606.0,592.91,482.32
2018,2,27,15,0,933.0,78.0,2.9,8.4,567.0,540.53,438.67
2018,2,27,15,15,914.0,75.5,2.9,8.4,522.0,484.5,390.82
2018,2,27,15,30,895.0,73.0,2.9,8.4,477.0,427.5,340.77
2018,2,27,15,45,868.5,68.5,2.65,7.9,426.0,366.66,286.51
2018,2,27,16,0,842.0,64.0,2.4,7.4,375.0,307.12,232.16
2018,2,27,16,15,797.0,59.5,2.1,6.55,320.5,244.84,175.81
2018,2,27,16,30,752.0,55.0,1.8,5.7,266.0,186.57,123.64
2018,2,27,16,45,694.0,49.5,1.5,4.85,214.0,130.1,76.57
2018,2,27,17,0,636.0,44.0,1.2,4.0,162.0,79.88,41.16
2018,2,27,17,15,516.0,37.0,1.2,3.55,113.0,31.87,23.32
2018,2,27,17,30,396.0,30.0,1.2,3.1,64.0,24.06,14.73
2018,2,27,17,45,224.0,18.0,1.2,2.7,34.5,17.69,0.0
2018,2,27,18,0,52.0,6.0,1.2,2.3,5.0,0.0,0.0
2018,2,27,18,15,26.0,3.0,1.2,2.15,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.85,-0.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,-0.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,-0.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,2,28,6,15,11.0,1.5,0.85,0.15,1.0,0.0,0.0
2018,2,28,6,30,22.0,3.0,0.9,0.6,2.0,0.0,0.0
2018,2,28,6,45,182.0,14.0,0.95,1.05,25.0,55.88,0.0
2018,2,28,7,0,342.0,25.0,1.0,1.5,48.0,135.59,77.55
2018,2,28,7,15,466.0,33.0,1.15,2.25,93.5,209.14,161.88
2018,2,28,7,30,590.0,41.0,1.3,3.0,139.0,286.89,232.86
2018,2,28,7,45,658.5,46.0,1.4,3.7,190.5,352.27,292.53
2018,2,28,8,0,727.0,51.0,1.5,4.4,242.0,422.69,354.22
2018,2,28,8,15,768.0,55.0,1.5,5.05,294.0,482.01,404.32
2018,2,28,8,30,809.0,59.0,1.5,5.7,346.0,542.98,453.6
2018,2,28,8,45,810.0,67.0,1.45,6.3,388.0,585.27,485.88
2018,2,28,9,0,811.0,75.0,1.4,6.9,430.0,625.24,515.1
2018,2,28,9,15,718.0,108.0,1.45,7.35,445.5,629.22,515.42
2018,2,28,9,30,625.0,141.0,1.5,7.8,461.0,621.19,506.56
2018,2,28,9,45,542.5,178.5,1.55,8.25,471.5,614.66,498.64
2018,2,28,10,0,460.0,216.0,1.6,8.7,482.0,604.88,487.94
2018,2,28,10,15,436.0,237.0,1.7,9.05,500.0,617.44,495.87
2018,2,28,10,30,412.0,258.0,1.8,9.4,518.0,619.07,495.58
2018,2,28,10,45,462.0,252.0,1.9,9.7,554.0,666.36,531.09
2018,2,28,11,0,512.0,246.0,2.0,10.0,590.0,704.86,559.58
2018,2,28,11,15,556.0,237.5,2.1,10.2,619.5,734.37,581.57
2018,2,28,11,30,600.0,229.0,2.2,10.4,649.0,762.03,602.19
2018,2,28,11,45,568.0,243.0,2.25,10.55,645.0,747.53,590.15
2018,2,28,12,0,536.0,257.0,2.3,10.7,641.0,730.74,576.85
2018,2,28,12,15,528.0,260.5,2.4,10.75,639.0,720.87,569.86
2018,2,28,12,30,520.0,264.0,2.5,10.8,637.0,709.03,561.33
2018,2,28,12,45,658.0,206.5,2.55,10.85,673.5,750.8,595.72
2018,2,28,13,0,796.0,149.0,2.6,10.9,710.0,781.01,619.64
2018,2,28,13,15,849.0,125.0,2.65,10.8,712.0,775.69,616.51
2018,2,28,13,30,902.0,101.0,2.7,10.7,714.0,762.32,607.9
2018,2,28,13,45,865.5,110.0,2.7,10.65,682.0,719.74,577.42
2018,2,28,14,0,829.0,119.0,2.7,10.6,650.0,674.25,542.7
2018,2,28,14,15,776.5,127.0,2.7,10.45,606.0,617.86,499.12
2018,2,28,14,30,724.0,135.0,2.7,10.3,562.0,562.63,455.68
2018,2,28,14,45,702.0,131.0,2.7,10.15,524.0,514.09,416.93
2018,2,28,15,0,680.0,127.0,2.7,10.0,486.0,465.71,377.3
2018,2,28,15,15,574.0,140.5,2.7,10.0,426.5,397.27,320.7
2018,2,28,15,30,468.0,154.0,2.7,10.0,367.0,336.26,269.86
2018,2,28,15,45,400.0,146.5,2.55,9.4,315.0,279.25,222.32
2018,2,28,16,0,332.0,139.0,2.4,8.8,263.0,228.81,180.07
2018,2,28,16,15,290.0,123.0,2.15,8.2,220.0,183.85,141.82
2018,2,28,16,30,248.0,107.0,1.9,7.6,177.0,143.29,107.67
2018,2,28,16,45,185.5,89.5,1.65,7.05,136.0,103.43,75.89
2018,2,28,17,0,123.0,72.0,1.4,6.5,95.0,72.31,52.68
2018,2,28,17,15,83.0,52.0,1.3,6.15,65.5,45.45,32.81
2018,2,28,17,30,43.0,32.0,1.2,5.8,36.0,27.91,18.05
2018,2,28,17,45,35.5,18.0,1.1,5.5,20.0,17.69,0.0
2018,2,28,18,0,28.0,4.0,1.0,5.2,4.0,0.0,0.0
2018,2,28,18,15,14.0,2.0,1.0,5.15,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,6.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,6.35,2.0,1.97,0.0
2018,3,1,7,0,0.0,4.0,4.1,6.5,4.0,3.85,0.0
2018,3,1,7,15,0.0,7.5,4.3,6.65,7.5,7.23,0.49
2018,3,1,7,30,0.0,11.0,4.5,6.8,11.0,10.6,3.57
2018,3,1,7,45,0.0,14.0,4.7,7.0,14.0,13.5,6.19
2018,3,1,8,0,0.0,17.0,4.9,7.2,17.0,16.39,8.76
2018,3,1,8,15,0.0,28.5,5.15,7.35,28.5,27.5,18.48
2018,3,1,8,30,0.0,40.0,5.4,7.5,40.0,38.62,28.12
2018,3,1,8,45,0.0,55.5,5.65,7.65,55.5,53.63,41.01
2018,3,1,9,0,0.0,71.0,5.9,7.8,71.0,68.64,53.78
2018,3,1,9,15,5.0,101.5,6.0,7.9,104.0,102.39,82.62
2018,3,1,9,30,10.0,132.0,6.1,8.0,137.0,137.08,111.92
2018,3,1,9,45,11.5,132.5,6.25,8.05,139.0,138.63,112.95
2018,3,1,10,0,13.0,133.0,6.4,8.1,141.0,140.31,114.16
2018,3,1,10,15,57.5,205.5,6.45,8.15,242.0,257.3,212.94
2018,3,1,10,30,102.0,278.0,6.5,8.2,343.0,372.95,308.25
2018,3,1,10,45,99.5,292.5,6.6,8.25,358.0,386.74,318.6
2018,3,1,11,0,97.0,307.0,6.7,8.3,373.0,400.06,328.75
2018,3,1,11,15,146.5,320.5,6.7,8.3,422.5,464.08,381.38
2018,3,1,11,30,196.0,334.0,6.7,8.3,472.0,519.21,426.33
2018,3,1,11,45,187.5,330.5,6.7,8.3,464.0,506.16,415.35
2018,3,1,12,0,179.0,327.0,6.7,8.3,456.0,492.52,404.11
2018,3,1,12,15,106.0,293.5,6.65,8.35,370.0,393.1,322.23
2018,3,1,12,30,33.0,260.0,6.6,8.4,284.0,289.1,235.6
2018,3,1,12,45,18.5,209.0,6.55,8.4,222.5,219.48,178.39
2018,3,1,13,0,4.0,158.0,6.5,8.4,161.0,156.99,126.38
2018,3,1,13,15,34.5,203.5,6.4,8.45,227.0,228.3,186.5
2018,3,1,13,30,65.0,249.0,6.3,8.5,293.0,294.95,241.89
2018,3,1,13,45,59.0,224.0,6.2,8.5,263.0,262.8,215.51
2018,3,1,14,0,53.0,199.0,6.1,8.5,233.0,231.18,189.58
2018,3,1,14,15,34.5,163.5,6.0,8.5,185.5,181.94,148.57
2018,3,1,14,30,16.0,128.0,5.9,8.5,138.0,134.45,108.71
2018,3,1,14,45,8.5,113.0,5.85,8.5,118.5,113.97,91.55
2018,3,1,15,0,1.0,98.0,5.8,8.5,99.0,95.29,75.86
2018,3,1,15,15,4.5,89.5,5.8,8.5,92.0,88.58,70.39
2018,3,1,15,30,8.0,81.0,5.8,8.5,85.0,81.54,64.55
2018,3,1,15,45,20.0,91.0,5.55,8.35,99.0,94.85,75.96
2018,3,1,16,0,32.0,101.0,5.3,8.2,113.0,106.32,85.59
2018,3,1,16,15,28.0,87.0,5.15,8.1,96.5,89.94,71.56
2018,3,1,16,30,24.0,73.0,5.0,8.0,80.0,74.06,57.92
2018,3,1,16,45,13.5,53.0,4.85,7.9,57.0,52.46,39.54
2018,3,1,17,0,3.0,33.0,4.7,7.8,34.0,32.07,22.13
2018,3,1,17,15,1.5,23.5,4.6,7.75,24.0,22.69,13.79
2018,3,1,17,30,0.0,14.0,4.5,7.7,14.0,13.5,5.84
2018,3,1,17,45,0.0,7.5,4.35,7.7,7.5,7.23,0.0
2018,3,1,18,0,0.0,1.0,4.2,7.7,1.0,0.98,0.0
2018,3,1,18,15,0.0,0.5,4.1,7.6,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.95,7.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.75,7.15,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,2,6,45,0.0,3.0,1.45,4.15,3.0,2.95,0.0
2018,3,2,7,0,0.0,6.0,1.6,4.4,6.0,5.78,0.0
2018,3,2,7,15,0.0,11.0,1.8,4.55,11.0,10.6,3.48
2018,3,2,7,30,0.0,16.0,2.0,4.7,16.0,15.43,7.91
2018,3,2,7,45,0.0,25.0,2.2,4.85,25.0,24.12,15.7
2018,3,2,8,0,0.0,34.0,2.4,5.0,34.0,32.82,23.43
2018,3,2,8,15,0.0,57.0,2.55,5.15,57.0,55.08,42.96
2018,3,2,8,30,0.0,80.0,2.7,5.3,80.0,77.92,62.72
2018,3,2,8,45,0.0,92.5,2.9,5.5,92.5,90.37,73.23
2018,3,2,9,0,0.0,105.0,3.1,5.7,105.0,102.82,83.62
2018,3,2,9,15,7.0,138.5,3.25,5.9,142.0,141.96,116.84
2018,3,2,9,30,14.0,172.0,3.4,6.1,179.0,181.75,150.1
2018,3,2,9,45,21.0,193.5,3.6,6.25,205.0,209.27,172.77
2018,3,2,10,0,28.0,215.0,3.8,6.4,231.0,244.67,201.77
2018,3,2,10,15,52.0,251.5,3.9,6.55,284.0,303.45,250.09
2018,3,2,10,30,76.0,288.0,4.0,6.7,337.0,362.94,298.21
2018,3,2,10,45,176.0,294.5,4.15,6.85,413.0,461.3,379.46
2018,3,2,11,0,276.0,301.0,4.3,7.0,489.0,561.37,460.19
2018,3,2,11,15,325.0,298.5,4.35,7.05,525.5,600.04,490.82
2018,3,2,11,30,374.0,296.0,4.4,7.1,562.0,637.88,520.88
2018,3,2,11,45,212.0,284.0,4.5,7.2,435.0,485.32,397.59
2018,3,2,12,0,50.0,272.0,4.6,7.3,308.0,318.41,259.52
2018,3,2,12,15,41.5,272.5,4.65,7.3,302.5,310.48,253.16
2018,3,2,12,30,33.0,273.0,4.7,7.3,297.0,302.6,246.48
2018,3,2,12,45,31.5,268.5,4.7,7.3,291.0,295.28,240.58
2018,3,2,13,0,30.0,264.0,4.7,7.3,285.0,287.97,234.71
2018,3,2,13,15,83.0,295.5,4.75,7.3,353.0,358.81,293.76
2018,3,2,13,30,136.0,327.0,4.8,7.3,421.0,430.87,352.65
2018,3,2,13,45,142.0,313.5,4.8,7.25,408.5,415.25,340.42
2018,3,2,14,0,148.0,300.0,4.8,7.2,396.0,398.93,327.82
2018,3,2,14,15,121.5,279.0,4.75,7.1,355.5,353.99,291.36
2018,3,2,14,30,95.0,258.0,4.7,7.0,315.0,308.64,254.4
2018,3,2,14,45,119.5,243.5,4.65,6.85,310.5,304.42,251.64
2018,3,2,15,0,144.0,229.0,4.6,6.7,306.0,295.48,244.59
2018,3,2,15,15,96.0,192.5,4.6,6.7,242.0,229.3,189.52
2018,3,2,15,30,48.0,156.0,4.6,6.7,178.0,169.47,139.5
2018,3,2,15,45,27.5,136.0,4.35,6.3,148.5,140.05,115.03
2018,3,2,16,0,7.0,116.0,4.1,5.9,119.0,113.27,92.82
2018,3,2,16,15,116.5,110.5,3.75,5.65,145.0,132.45,105.88
2018,3,2,16,30,226.0,105.0,3.4,5.4,171.0,138.5,105.78
2018,3,2,16,45,184.5,88.5,3.1,5.1,135.5,103.3,76.52
2018,3,2,17,0,143.0,72.0,2.8,4.8,100.0,72.8,52.65
2018,3,2,17,15,100.0,53.0,2.7,4.65,69.5,47.15,34.15
2018,3,2,17,30,57.0,34.0,2.6,4.5,39.0,29.61,20.04
2018,3,2,17,45,29.0,18.5,2.5,4.35,21.0,16.43,0.0
2018,3,2,18,0,1.0,3.0,2.4,4.2,3.0,2.95,0.0
2018,3,2,18,15,0.5,1.5,2.45,4.15,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,4.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.95,4.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,3,6,15,8.0,1.5,1.1,1.6,1.5,0.0,0.0
2018,3,3,6,30,16.0,3.0,1.2,2.0,3.0,0.0,0.0
2018,3,3,6,45,146.0,18.0,1.25,2.35,29.0,52.94,0.0
2018,3,3,7,0,276.0,33.0,1.3,2.7,55.0,130.31,89.37
2018,3,3,7,15,401.5,42.5,1.4,2.9,101.0,201.81,159.28
2018,3,3,7,30,527.0,52.0,1.5,3.1,147.0,283.66,232.92
2018,3,3,7,45,603.0,57.5,1.55,3.35,199.5,350.49,293.36
2018,3,3,8,0,679.0,63.0,1.6,3.6,252.0,423.27,356.87
2018,3,3,8,15,718.0,68.5,1.6,3.8,302.5,478.93,404.33
2018,3,3,8,30,757.0,74.0,1.6,4.0,353.0,538.92,453.46
2018,3,3,8,45,475.5,100.5,1.55,4.25,284.0,425.84,360.11
2018,3,3,9,0,194.0,127.0,1.5,4.5,215.0,273.25,231.17
2018,3,3,9,15,198.0,174.0,1.55,4.75,271.5,335.43,282.02
2018,3,3,9,30,202.0,221.0,1.6,5.0,328.0,388.22,323.12
2018,3,3,9,45,324.5,217.5,1.6,5.25,403.5,489.75,405.06
2018,3,3,10,0,447.0,214.0,1.6,5.5,479.0,597.42,488.63
2018,3,3,10,15,290.5,209.0,1.7,5.7,384.5,465.17,382.58
2018,3,3,10,30,134.0,204.0,1.8,5.9,290.0,326.69,269.32
2018,3,3,10,45,153.5,217.5,1.9,6.15,320.0,358.54,295.58
2018,3,3,11,0,173.0,231.0,2.0,6.4,350.0,390.16,320.55
2018,3,3,11,15,476.0,197.0,2.1,6.45,535.0,628.14,512.6
2018,3,3,11,30,779.0,163.0,2.2,6.5,720.0,853.44,680.22
2018,3,3,11,45,651.5,180.5,2.3,6.6,650.0,761.02,610.81
2018,3,3,12,0,524.0,198.0,2.4,6.7,580.0,666.48,539.29
2018,3,3,12,15,280.0,192.0,2.5,6.7,396.0,446.09,366.2
2018,3,3,12,30,36.0,186.0,2.6,6.7,212.0,215.45,175.06
2018,3,3,12,45,57.5,222.5,2.7,6.7,264.0,268.93,219.9
2018,3,3,13,0,79.0,259.0,2.8,6.7,316.0,321.3,262.51
2018,3,3,13,15,128.0,293.5,2.85,6.6,383.5,396.23,323.38
2018,3,3,13,30,177.0,328.0,2.9,6.5,451.0,462.2,376.1
2018,3,3,13,45,133.0,290.0,2.95,6.4,380.5,385.42,314.86
2018,3,3,14,0,89.0,252.0,3.0,6.3,310.0,308.26,252.84
2018,3,3,14,15,72.5,221.5,3.0,6.15,267.5,263.35,216.64
2018,3,3,14,30,56.0,191.0,3.0,6.0,225.0,219.91,181.09
2018,3,3,14,45,98.0,192.5,3.0,5.8,247.5,243.13,201.27
2018,3,3,15,0,140.0,194.0,3.0,5.6,270.0,260.01,215.56
2018,3,3,15,15,344.0,164.5,3.0,5.6,330.5,318.47,263.53
2018,3,3,15,30,548.0,135.0,3.0,5.6,391.0,353.75,288.91
2018,3,3,15,45,470.5,133.0,2.95,5.15,336.5,294.07,237.56
2018,3,3,16,0,393.0,131.0,2.9,4.7,282.0,241.65,192.58
2018,3,3,16,15,276.0,110.0,2.6,4.35,209.0,170.48,133.28
2018,3,3,16,30,159.0,89.0,2.3,4.0,136.0,112.02,86.08
2018,3,3,16,45,80.5,64.0,2.05,3.65,87.5,70.18,52.73
2018,3,3,17,0,2.0,39.0,1.8,3.3,39.0,37.81,27.74
2018,3,3,17,15,1.0,27.5,1.65,3.0,27.5,26.56,17.59
2018,3,3,17,30,0.0,16.0,1.5,2.7,16.0,15.43,7.95
2018,3,3,17,45,5.0,9.5,1.4,2.4,9.5,9.23,0.0
2018,3,3,18,0,10.0,3.0,1.3,2.1,3.0,2.95,0.0
2018,3,3,18,15,5.0,1.5,1.25,1.95,1.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.15,-0.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.05,-0.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,0.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,4,6,15,26.5,3.5,0.7,0.7,3.0,0.0,0.0
2018,3,4,6,30,53.0,7.0,0.7,1.0,6.0,0.0,0.0
2018,3,4,6,45,223.5,18.5,0.75,1.3,35.0,72.93,0.0
2018,3,4,7,0,394.0,30.0,0.8,1.6,64.0,165.83,117.21
2018,3,4,7,15,515.0,37.0,0.85,2.0,113.0,237.48,187.54
2018,3,4,7,30,636.0,44.0,0.9,2.4,162.0,317.75,259.96
2018,3,4,7,45,655.0,51.0,1.0,2.75,205.5,366.26,305.54
2018,3,4,8,0,674.0,58.0,1.1,3.1,249.0,415.14,349.41
2018,3,4,8,15,707.5,66.0,1.2,3.55,300.0,473.21,398.56
2018,3,4,8,30,741.0,74.0,1.3,4.0,351.0,532.4,446.72
