Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,16,15,333.0,133.5,2.2,7.6,258.5,213.09,166.25
2018,3,14,16,30,360.0,105.0,2.0,7.2,225.0,170.74,127.42
2018,3,14,16,45,362.0,89.5,1.75,6.85,192.5,134.14,94.56
2018,3,14,17,0,364.0,74.0,1.5,6.5,160.0,97.2,63.54
2018,3,14,17,15,267.5,60.0,1.4,5.9,114.5,57.61,37.94
2018,3,14,17,30,171.0,46.0,1.3,5.3,69.0,37.53,28.22
2018,3,14,17,45,148.5,31.0,1.2,4.75,44.5,24.21,14.49
2018,3,14,18,0,126.0,16.0,1.1,4.2,20.0,15.73,0.0
2018,3,14,18,15,63.0,8.0,1.1,4.0,10.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,2.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,1.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,15,6,15,104.0,9.5,1.2,1.45,13.5,0.0,0.0
2018,3,15,6,30,208.0,19.0,1.4,2.2,27.0,66.96,0.0
2018,3,15,6,45,371.0,28.0,1.6,2.95,69.5,152.08,107.33
2018,3,15,7,0,534.0,37.0,1.8,3.7,112.0,234.57,184.18
2018,3,15,7,15,509.5,47.5,1.9,4.25,143.5,268.38,219.96
2018,3,15,7,30,485.0,58.0,2.0,4.8,175.0,295.76,247.89
2018,3,15,7,45,464.5,80.5,2.1,5.35,214.0,335.01,283.29
2018,3,15,8,0,444.0,103.0,2.2,5.9,253.0,368.69,312.18
2018,3,15,8,15,652.5,83.5,2.25,6.35,343.0,492.78,415.49
2018,3,15,8,30,861.0,64.0,2.3,6.8,433.0,623.93,520.66
2018,3,15,8,45,883.0,66.5,2.35,7.25,482.5,675.59,558.57
2018,3,15,9,0,905.0,69.0,2.4,7.7,532.0,726.37,594.25
2018,3,15,9,15,920.5,71.0,2.5,8.0,577.0,770.51,625.0
2018,3,15,9,30,936.0,73.0,2.6,8.3,622.0,812.66,653.99
2018,3,15,9,45,946.5,75.0,2.7,8.6,660.5,848.54,678.16
2018,3,15,10,0,957.0,77.0,2.8,8.9,699.0,881.64,700.25
2018,3,15,10,15,965.0,78.5,2.9,9.1,731.5,909.06,718.48
2018,3,15,10,30,973.0,80.0,3.0,9.3,764.0,933.2,734.46
2018,3,15,10,45,977.5,81.0,3.1,9.45,788.0,950.28,745.67
2018,3,15,11,0,982.0,82.0,3.2,9.6,812.0,963.72,754.49
2018,3,15,11,15,947.5,98.5,3.35,9.7,815.0,955.63,748.81
2018,3,15,11,30,913.0,115.0,3.5,9.8,818.0,943.22,740.35
2018,3,15,11,45,555.0,246.0,3.65,9.9,674.5,765.23,609.05
2018,3,15,12,0,197.0,377.0,3.8,10.0,531.0,566.42,450.16
2018,3,15,12,15,175.0,378.0,3.95,9.95,515.0,544.23,433.88
2018,3,15,12,30,153.0,379.0,4.1,9.9,499.0,521.85,416.55
2018,3,15,12,45,146.5,377.5,4.2,9.9,491.5,510.0,407.64
2018,3,15,13,0,140.0,376.0,4.3,9.9,484.0,497.83,398.44
2018,3,15,13,15,94.5,336.5,4.4,9.75,408.5,410.85,330.37
2018,3,15,13,30,49.0,297.0,4.5,9.6,333.0,332.07,267.61
2018,3,15,13,45,32.0,260.5,4.55,9.45,284.0,280.46,226.48
2018,3,15,14,0,15.0,224.0,4.6,9.3,235.0,228.19,184.22
2018,3,15,14,15,13.0,207.0,4.65,9.1,216.0,209.39,169.34
2018,3,15,14,30,11.0,190.0,4.7,8.9,197.0,190.8,154.49
2018,3,15,14,45,36.5,204.0,4.7,8.7,225.5,219.15,178.76
2018,3,15,15,0,62.0,218.0,4.7,8.5,254.0,243.55,199.47
2018,3,15,15,15,97.0,218.0,4.7,8.5,269.5,256.25,210.24
2018,3,15,15,30,132.0,218.0,4.7,8.5,285.0,265.07,217.32
2018,3,15,15,45,113.0,192.5,4.5,7.95,246.0,225.26,184.47
2018,3,15,16,0,94.0,167.0,4.3,7.4,207.0,188.29,153.79
2018,3,15,16,15,188.5,145.5,4.05,7.1,213.0,186.53,149.29
2018,3,15,16,30,283.0,124.0,3.8,6.8,219.0,173.34,133.3
2018,3,15,16,45,332.0,98.0,3.55,6.5,191.0,137.65,99.29
2018,3,15,17,0,381.0,72.0,3.3,6.2,163.0,97.78,63.4
2018,3,15,17,15,404.0,57.0,3.05,6.0,132.0,61.4,37.5
2018,3,15,17,30,427.0,42.0,2.8,5.8,101.0,32.15,23.36
2018,3,15,17,45,298.0,30.5,2.55,5.55,63.0,24.51,14.95
2018,3,15,18,0,169.0,19.0,2.3,5.3,25.0,18.68,0.0
2018,3,15,18,15,84.5,9.5,2.25,5.2,12.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.25,5.1,1.5,1.47,0.0
2018,3,16,6,30,0.0,3.0,2.4,5.3,3.0,2.95,0.0
2018,3,16,6,45,0.0,6.5,2.55,5.5,6.5,6.26,0.0
2018,3,16,7,0,0.0,10.0,2.7,5.7,10.0,9.64,2.69
2018,3,16,7,15,0.0,17.5,2.85,5.85,17.5,16.88,9.17
2018,3,16,7,30,0.0,25.0,3.0,6.0,25.0,24.12,15.64
2018,3,16,7,45,0.5,37.5,3.15,6.15,37.5,36.45,26.5
2018,3,16,8,0,1.0,50.0,3.3,6.3,50.0,48.85,37.28
2018,3,16,8,15,0.5,66.0,3.4,6.4,66.0,64.09,50.38
2018,3,16,8,30,0.0,82.0,3.5,6.5,82.0,79.42,63.39
2018,3,16,8,45,0.0,84.0,3.6,6.65,84.0,81.27,64.7
2018,3,16,9,0,0.0,86.0,3.7,6.8,86.0,83.19,66.08
2018,3,16,9,15,0.5,101.5,3.75,6.85,102.0,98.94,79.26
2018,3,16,9,30,1.0,117.0,3.8,6.9,118.0,114.78,92.41
2018,3,16,9,45,1.5,118.5,3.9,7.0,119.5,116.6,93.67
2018,3,16,10,0,2.0,120.0,4.0,7.1,121.0,118.47,95.02
2018,3,16,10,15,10.0,168.5,4.1,7.05,175.5,173.94,141.42
2018,3,16,10,30,18.0,217.0,4.2,7.0,230.0,230.13,187.69
2018,3,16,10,45,23.5,249.0,4.3,7.0,266.5,274.99,224.06
2018,3,16,11,0,29.0,281.0,4.4,7.0,303.0,313.25,254.8
2018,3,16,11,15,21.5,254.0,4.5,7.05,270.5,270.31,219.61
2018,3,16,11,30,14.0,227.0,4.6,7.1,238.0,235.88,191.3
2018,3,16,11,45,10.0,197.0,4.7,7.1,205.0,201.91,163.39
2018,3,16,12,0,6.0,167.0,4.8,7.1,172.0,168.29,135.6
2018,3,16,12,15,7.0,172.0,4.85,7.1,177.5,173.95,140.35
2018,3,16,12,30,8.0,177.0,4.9,7.1,183.0,179.54,145.01
2018,3,16,12,45,6.5,161.0,4.95,7.1,166.0,162.23,130.71
2018,3,16,13,0,5.0,145.0,5.0,7.1,149.0,145.04,116.5
2018,3,16,13,15,7.0,159.5,5.0,7.05,165.0,160.65,129.64
2018,3,16,13,30,9.0,174.0,5.0,7.0,181.0,176.08,142.6
2018,3,16,13,45,36.0,228.0,5.0,6.95,253.5,251.08,205.36
2018,3,16,14,0,63.0,282.0,5.0,6.9,326.0,321.45,263.39
2018,3,16,14,15,183.0,254.0,4.95,6.85,375.0,372.7,308.14
2018,3,16,14,30,303.0,226.0,4.9,6.8,424.0,413.0,342.9
2018,3,16,14,45,312.5,202.5,4.85,6.7,396.0,380.56,316.42
2018,3,16,15,0,322.0,179.0,4.8,6.6,368.0,348.09,289.55
2018,3,16,15,15,202.0,168.5,4.8,6.6,284.0,261.23,216.45
2018,3,16,15,30,82.0,158.0,4.8,6.6,200.0,187.45,154.3
2018,3,16,15,45,362.0,128.0,4.5,6.3,287.0,259.96,212.35
2018,3,16,16,0,642.0,98.0,4.2,6.0,374.0,302.64,239.63
2018,3,16,16,15,622.0,90.5,3.85,5.7,330.5,252.7,192.99
2018,3,16,16,30,602.0,83.0,3.5,5.4,287.0,204.34,148.04
2018,3,16,16,45,591.5,71.0,3.1,5.1,243.5,155.07,103.19
2018,3,16,17,0,581.0,59.0,2.7,4.8,200.0,106.74,62.75
2018,3,16,17,15,541.5,49.0,2.35,4.2,155.0,60.13,32.65
2018,3,16,17,30,502.0,39.0,2.0,3.6,110.0,29.11,20.88
2018,3,16,17,45,343.0,29.0,1.6,3.0,68.0,22.78,13.91
2018,3,16,18,0,184.0,19.0,1.2,2.4,26.0,18.68,0.0
2018,3,16,18,15,92.0,9.5,1.2,2.2,13.0,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.75,2.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,2.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,17,6,15,13.5,3.0,1.1,2.85,3.5,5.48,0.0
2018,3,17,6,30,27.0,6.0,1.3,3.1,7.0,15.82,0.0
2018,3,17,6,45,27.0,8.0,1.55,3.35,10.5,18.32,9.05
2018,3,17,7,0,27.0,10.0,1.8,3.6,14.0,21.63,12.86
2018,3,17,7,15,16.5,20.5,1.9,3.75,23.5,26.58,17.81
2018,3,17,7,30,6.0,31.0,2.0,3.9,33.0,32.64,23.4
2018,3,17,7,45,6.5,45.5,2.05,4.1,47.5,47.22,36.33
2018,3,17,8,0,7.0,60.0,2.1,4.3,62.0,61.85,49.1
2018,3,17,8,15,18.0,80.0,2.1,4.45,87.5,91.08,74.65
2018,3,17,8,30,29.0,100.0,2.1,4.6,113.0,119.69,99.31
2018,3,17,8,45,179.0,151.0,2.1,4.8,243.5,292.16,247.82
2018,3,17,9,0,329.0,202.0,2.1,5.0,374.0,463.15,387.62
2018,3,17,9,15,299.5,234.0,2.05,5.15,400.5,486.96,403.11
2018,3,17,9,30,270.0,266.0,2.0,5.3,427.0,507.6,416.72
2018,3,17,9,45,237.0,288.0,2.0,5.45,436.0,502.43,410.59
2018,3,17,10,0,204.0,310.0,2.0,5.6,445.0,503.34,409.17
2018,3,17,10,15,145.5,314.5,1.95,5.8,413.0,460.73,373.32
2018,3,17,10,30,87.0,319.0,1.9,6.0,381.0,406.54,328.56
2018,3,17,10,45,110.0,341.0,1.85,6.15,422.0,450.45,362.84
2018,3,17,11,0,133.0,363.0,1.8,6.3,463.0,503.04,402.49
2018,3,17,11,15,161.0,365.0,1.8,6.4,488.5,529.17,422.37
2018,3,17,11,30,189.0,367.0,1.8,6.5,514.0,554.85,441.96
2018,3,17,11,45,202.5,370.0,1.8,6.6,529.0,567.79,451.44
2018,3,17,12,0,216.0,373.0,1.8,6.7,544.0,579.75,460.29
2018,3,17,12,15,203.0,364.5,1.85,6.7,525.0,555.22,441.74
2018,3,17,12,30,190.0,356.0,1.9,6.7,506.0,530.32,423.1
2018,3,17,12,45,134.0,314.5,1.95,6.75,420.0,434.76,349.28
2018,3,17,13,0,78.0,273.0,2.0,6.8,334.0,336.4,271.75
2018,3,17,13,15,74.5,264.5,2.1,6.7,321.5,322.18,261.23
2018,3,17,13,30,71.0,256.0,2.2,6.6,309.0,307.96,250.25
2018,3,17,13,45,159.0,280.0,2.25,6.55,394.0,397.49,323.87
2018,3,17,14,0,247.0,304.0,2.3,6.5,479.0,479.12,389.04
2018,3,17,14,15,385.5,262.5,2.35,6.35,522.0,518.85,422.73
2018,3,17,14,30,524.0,221.0,2.4,6.2,565.0,549.38,448.42
2018,3,17,14,45,482.5,215.5,2.4,6.1,518.0,494.52,404.48
2018,3,17,15,0,441.0,210.0,2.4,6.0,471.0,442.21,362.38
2018,3,17,15,15,338.5,213.0,2.4,6.0,404.5,370.44,303.67
2018,3,17,15,30,236.0,216.0,2.4,6.0,338.0,309.06,253.19
2018,3,17,15,45,228.5,191.5,2.3,5.75,300.5,268.66,219.5
2018,3,17,16,0,221.0,167.0,2.2,5.5,263.0,229.0,185.71
2018,3,17,16,15,264.5,139.0,2.0,5.25,239.5,201.03,159.69
2018,3,17,16,30,308.0,111.0,1.8,5.0,216.0,166.69,127.16
2018,3,17,16,45,204.0,79.0,1.55,4.75,144.0,103.73,76.17
2018,3,17,17,0,100.0,47.0,1.3,4.5,72.0,51.84,35.77
2018,3,17,17,15,104.0,37.0,1.25,4.05,57.5,36.22,23.44
2018,3,17,17,30,108.0,27.0,1.2,3.6,43.0,19.73,12.4
2018,3,17,17,45,109.0,20.0,1.1,3.15,30.5,15.04,7.4
2018,3,17,18,0,110.0,13.0,1.0,2.7,18.0,12.78,0.0
2018,3,17,18,15,55.0,6.5,1.0,2.55,9.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,0.7,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.75,0.75,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,0.8,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,0.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.7,0.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.75,0.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.75,0.75,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,18,6,15,86.0,11.5,0.75,1.15,16.0,27.72,0.0
2018,3,18,6,30,172.0,23.0,0.8,1.5,32.0,74.6,15.19
2018,3,18,6,45,229.0,38.0,0.9,1.85,64.5,124.64,93.34
2018,3,18,7,0,286.0,53.0,1.0,2.2,97.0,173.2,139.37
2018,3,18,7,15,441.5,59.5,1.05,2.7,158.0,259.77,215.26
2018,3,18,7,30,597.0,66.0,1.1,3.2,219.0,361.58,302.81
2018,3,18,7,45,569.5,84.0,1.2,3.65,256.0,397.52,334.68
2018,3,18,8,0,542.0,102.0,1.3,4.1,293.0,429.35,361.77
2018,3,18,8,15,543.0,118.0,1.3,4.55,334.0,469.55,394.0
2018,3,18,8,30,544.0,134.0,1.3,5.0,375.0,511.01,425.84
2018,3,18,8,45,595.0,137.0,1.35,5.5,427.5,574.0,474.33
2018,3,18,9,0,646.0,140.0,1.4,6.0,480.0,636.22,520.84
2018,3,18,9,15,588.5,169.5,1.35,6.45,499.0,643.12,522.09
2018,3,18,9,30,531.0,199.0,1.3,6.9,518.0,648.0,522.01
2018,3,18,9,45,463.5,237.5,1.25,7.35,528.5,648.86,518.35
2018,3,18,10,0,396.0,276.0,1.2,7.8,539.0,635.83,504.66
2018,3,18,10,15,341.0,306.5,1.2,8.05,540.5,628.84,496.6
2018,3,18,10,30,286.0,337.0,1.2,8.3,542.0,618.21,485.82
2018,3,18,10,45,212.5,355.0,1.15,8.55,510.0,565.6,443.89
2018,3,18,11,0,139.0,373.0,1.1,8.8,478.0,519.42,406.61
2018,3,18,11,15,212.5,376.0,1.05,8.8,540.5,587.66,458.68
2018,3,18,11,30,286.0,379.0,1.0,8.8,603.0,663.7,513.77
2018,3,18,11,45,326.0,371.0,0.95,8.8,628.5,688.13,530.61
2018,3,18,12,0,366.0,363.0,0.9,8.8,654.0,710.95,546.74
2018,3,18,12,15,348.0,369.5,0.85,8.75,646.5,695.71,534.5
2018,3,18,12,30,330.0,376.0,0.8,8.7,639.0,679.39,522.03
2018,3,18,12,45,244.5,380.5,0.8,8.6,574.0,596.89,461.59
2018,3,18,13,0,159.0,385.0,0.8,8.5,509.0,523.18,406.79
2018,3,18,13,15,101.5,354.5,0.85,8.45,433.0,434.98,341.41
2018,3,18,13,30,44.0,324.0,0.9,8.4,357.0,355.31,280.6
2018,3,18,13,45,36.5,303.0,0.9,8.35,330.0,326.05,258.81
2018,3,18,14,0,29.0,282.0,0.9,8.3,303.0,297.45,236.95
2018,3,18,14,15,21.0,250.5,0.95,8.2,265.5,257.06,205.72
2018,3,18,14,30,13.0,219.0,1.0,8.1,228.0,220.14,176.82
2018,3,18,14,45,9.0,192.5,1.0,8.05,198.5,191.26,153.98
2018,3,18,15,0,5.0,166.0,1.0,8.0,169.0,162.89,131.25
2018,3,18,15,15,4.0,161.0,1.0,8.0,163.5,157.05,126.88
2018,3,18,15,30,3.0,156.0,1.0,8.0,158.0,151.25,122.48
2018,3,18,15,45,2.0,142.0,0.75,7.6,143.0,137.02,111.09
2018,3,18,16,0,1.0,128.0,0.5,7.2,128.0,122.93,99.74
2018,3,18,16,15,3.0,106.5,0.55,6.95,107.5,102.86,83.21
2018,3,18,16,30,5.0,85.0,0.6,6.7,87.0,82.69,66.24
2018,3,18,16,45,4.5,77.5,0.6,6.45,79.0,74.87,59.72
2018,3,18,17,0,4.0,70.0,0.6,6.2,71.0,66.95,52.92
2018,3,18,17,15,9.5,55.5,0.65,5.95,57.0,53.06,40.54
2018,3,18,17,30,15.0,41.0,0.7,5.7,43.0,38.03,28.86
2018,3,18,17,45,20.0,28.0,0.8,5.45,29.5,26.18,17.04
2018,3,18,18,0,25.0,15.0,0.9,5.2,16.0,13.61,0.0
2018,3,18,18,15,12.5,7.5,0.9,5.1,8.0,7.37,0.0
2018,3,18,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.65,4.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.55,3.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.5,3.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.5,3.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,2.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.65,1.85,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,1.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,0.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,19,6,15,146.5,11.5,1.25,1.1,20.0,39.75,0.0
2018,3,19,6,30,293.0,23.0,1.4,2.0,40.0,105.37,39.15
2018,3,19,6,45,434.0,32.0,1.55,2.9,86.5,180.85,135.4
2018,3,19,7,0,575.0,41.0,1.7,3.8,133.0,261.97,209.06
2018,3,19,7,15,648.5,47.0,1.85,4.55,187.0,330.16,271.78
2018,3,19,7,30,722.0,53.0,2.0,5.3,241.0,404.67,337.79
2018,3,19,7,45,679.5,69.0,2.15,6.0,277.0,439.26,368.97
2018,3,19,8,0,637.0,85.0,2.3,6.7,313.0,466.02,391.88
2018,3,19,8,15,722.5,84.0,2.5,7.5,379.0,545.31,456.35
2018,3,19,8,30,808.0,83.0,2.7,8.3,445.0,628.01,521.35
2018,3,19,8,45,860.0,79.0,2.9,9.05,502.5,691.25,568.79
2018,3,19,9,0,912.0,75.0,3.1,9.8,560.0,751.44,611.4
2018,3,19,9,15,929.5,75.5,3.1,10.35,605.0,795.61,640.74
2018,3,19,9,30,947.0,76.0,3.1,10.9,650.0,837.89,668.33
2018,3,19,9,45,956.0,78.0,3.15,11.45,688.0,872.74,690.52
2018,3,19,10,0,965.0,80.0,3.2,12.0,726.0,904.69,710.5
2018,3,19,10,15,979.0,79.5,3.25,12.35,760.5,935.02,729.78
2018,3,19,10,30,993.0,79.0,3.3,12.7,795.0,962.25,746.85
2018,3,19,10,45,992.5,82.0,3.35,13.05,817.5,977.15,755.37
2018,3,19,11,0,992.0,85.0,3.4,13.4,840.0,988.21,761.43
2018,3,19,11,15,997.5,84.5,3.45,13.55,857.0,996.97,766.65
2018,3,19,11,30,1003.0,84.0,3.5,13.7,874.0,1001.91,769.39
2018,3,19,11,45,888.0,140.5,3.6,13.9,845.0,960.09,740.18
2018,3,19,12,0,773.0,197.0,3.7,14.1,816.0,912.48,707.08
2018,3,19,12,15,651.5,253.0,3.65,14.05,774.5,852.4,663.04
2018,3,19,12,30,530.0,309.0,3.6,14.0,733.0,790.86,615.49
2018,3,19,12,45,534.5,303.0,3.55,13.9,726.5,776.42,605.7
2018,3,19,13,0,539.0,297.0,3.5,13.8,720.0,759.82,593.99
2018,3,19,13,15,514.0,296.5,3.35,13.75,693.0,722.82,566.22
2018,3,19,13,30,489.0,296.0,3.2,13.7,666.0,685.31,538.06
2018,3,19,13,45,642.5,226.0,3.0,13.65,696.0,713.14,561.86
2018,3,19,14,0,796.0,156.0,2.8,13.6,726.0,727.66,574.64
2018,3,19,14,15,737.0,166.5,2.65,13.6,676.5,666.07,527.09
2018,3,19,14,30,678.0,177.0,2.5,13.6,627.0,606.79,481.2
2018,3,19,14,45,590.5,186.0,2.35,13.6,561.5,532.27,423.07
2018,3,19,15,0,503.0,195.0,2.2,13.6,496.0,462.85,368.2
2018,3,19,15,15,492.0,185.0,2.2,13.6,461.5,421.13,334.87
2018,3,19,15,30,481.0,175.0,2.2,13.6,427.0,379.55,300.68
2018,3,19,15,45,606.5,131.5,1.85,13.2,418.5,360.72,282.11
2018,3,19,16,0,732.0,88.0,1.5,12.8,410.0,326.61,248.62
2018,3,19,16,15,675.5,86.0,1.3,12.15,355.0,266.57,196.75
2018,3,19,16,30,619.0,84.0,1.1,11.5,300.0,212.09,149.68
2018,3,19,16,45,492.0,82.5,0.9,10.9,236.5,152.54,102.69
2018,3,19,17,0,365.0,81.0,0.7,10.3,173.0,106.57,70.01
2018,3,19,17,15,309.5,66.0,0.75,9.85,131.0,67.03,43.19
2018,3,19,17,30,254.0,51.0,0.8,9.4,89.0,38.64,28.97
2018,3,19,17,45,179.0,34.5,0.8,8.95,56.0,26.7,17.35
2018,3,19,18,0,104.0,18.0,0.8,8.5,23.0,14.13,0.0
2018,3,19,18,15,52.0,9.0,0.75,8.35,11.5,8.85,0.0
2018,3,19,18,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.85,6.0,2.0,1.97,0.0
2018,3,20,6,30,0.0,4.0,3.0,6.0,4.0,3.85,0.0
2018,3,20,6,45,0.0,5.5,3.15,6.05,5.5,5.3,0.0
2018,3,20,7,0,0.0,7.0,3.3,6.1,7.0,6.74,0.22
2018,3,20,7,15,0.0,8.5,3.1,6.1,8.5,8.19,1.56
2018,3,20,7,30,0.0,10.0,2.9,6.1,10.0,9.64,2.87
2018,3,20,7,45,0.0,12.5,2.75,6.1,12.5,12.05,5.0
2018,3,20,8,0,0.0,15.0,2.6,6.1,15.0,14.47,7.1
2018,3,20,8,15,0.0,18.0,2.75,6.2,18.0,17.37,9.6
2018,3,20,8,30,0.0,21.0,2.9,6.3,21.0,20.27,12.08
2018,3,20,8,45,0.0,25.0,3.05,6.4,25.0,24.14,15.37
2018,3,20,9,0,0.0,29.0,3.2,6.5,29.0,28.01,18.64
2018,3,20,9,15,0.0,38.0,3.35,6.65,38.0,36.72,26.06
2018,3,20,9,30,0.0,47.0,3.5,6.8,47.0,45.44,33.42
2018,3,20,9,45,0.0,48.5,3.65,6.9,48.5,46.9,34.55
2018,3,20,10,0,0.0,50.0,3.8,7.0,50.0,48.36,35.69
2018,3,20,10,15,0.0,62.0,3.9,7.1,62.0,59.99,45.46
2018,3,20,10,30,0.0,74.0,4.0,7.2,74.0,71.63,55.18
2018,3,20,10,45,0.0,75.5,4.1,7.35,75.5,73.1,56.29
2018,3,20,11,0,0.0,77.0,4.2,7.5,77.0,74.56,57.42
2018,3,20,11,15,0.0,76.5,4.3,7.65,76.5,74.08,56.93
2018,3,20,11,30,0.0,76.0,4.4,7.8,76.0,73.61,56.45
2018,3,20,11,45,0.0,70.5,4.55,7.9,70.5,68.28,51.94
2018,3,20,12,0,0.0,65.0,4.7,8.0,65.0,62.95,47.44
2018,3,20,12,15,0.0,65.5,4.7,8.1,65.5,63.43,47.83
2018,3,20,12,30,0.0,66.0,4.7,8.2,66.0,63.92,48.22
2018,3,20,12,45,0.0,66.5,4.75,8.3,66.5,64.4,48.62
2018,3,20,13,0,0.0,67.0,4.8,8.4,67.0,64.88,49.03
2018,3,20,13,15,0.0,67.0,4.7,8.45,67.0,64.87,49.06
2018,3,20,13,30,0.0,67.0,4.6,8.5,67.0,64.86,49.09
2018,3,20,13,45,0.0,66.0,4.5,8.5,66.0,63.89,48.34
2018,3,20,14,0,0.0,65.0,4.4,8.5,65.0,62.91,47.59
2018,3,20,14,15,0.0,65.0,4.25,8.5,65.0,62.9,47.67
2018,3,20,14,30,0.0,65.0,4.1,8.5,65.0,62.89,47.77
2018,3,20,14,45,0.0,66.5,4.0,8.45,66.5,64.33,49.11
2018,3,20,15,0,0.0,68.0,3.9,8.4,68.0,65.77,50.48
2018,3,20,15,15,0.0,70.0,3.9,8.4,70.0,67.7,52.27
2018,3,20,15,30,0.0,72.0,3.9,8.4,72.0,69.63,54.09
2018,3,20,15,45,0.0,88.5,3.75,8.25,88.5,85.55,67.91
2018,3,20,16,0,0.0,105.0,3.6,8.1,105.0,101.04,81.41
2018,3,20,16,15,0.0,103.0,3.55,8.0,103.0,98.81,79.8
2018,3,20,16,30,0.0,101.0,3.5,7.9,101.0,96.37,78.0
2018,3,20,16,45,0.0,74.0,3.45,7.8,74.0,71.0,56.3
2018,3,20,17,0,0.0,47.0,3.4,7.7,47.0,45.4,34.08
2018,3,20,17,15,0.0,34.5,3.3,7.6,34.5,33.31,23.42
2018,3,20,17,30,0.0,22.0,3.2,7.5,22.0,21.22,13.54
2018,3,20,17,45,5.0,14.5,3.1,7.4,15.0,14.1,6.61
2018,3,20,18,0,10.0,7.0,3.0,7.3,8.0,6.7,0.0
2018,3,20,18,15,5.0,3.5,2.95,7.3,4.0,3.44,0.0
2018,3,20,18,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,21,5,45,4.5,0.5,1.95,9.1,0.5,0.0,0.0
2018,3,21,6,0,9.0,1.0,1.9,9.1,1.0,0.0,0.0
2018,3,21,6,15,9.0,7.0,2.05,9.2,7.5,8.69,0.0
2018,3,21,6,30,9.0,13.0,2.2,9.3,14.0,14.94,3.95
2018,3,21,6,45,4.5,24.0,2.4,9.45,24.5,24.56,14.9
2018,3,21,7,0,0.0,35.0,2.6,9.6,35.0,33.8,23.43
2018,3,21,7,15,0.0,45.5,2.7,9.7,45.5,43.95,32.49
2018,3,21,7,30,0.0,56.0,2.8,9.8,56.0,54.12,41.36
2018,3,21,7,45,0.0,70.0,2.95,9.9,70.0,68.02,53.28
2018,3,21,8,0,0.0,84.0,3.1,10.0,84.0,81.96,65.03
2018,3,21,8,15,1.0,107.5,3.2,10.1,108.0,106.36,85.51
2018,3,21,8,30,2.0,131.0,3.3,10.2,132.0,130.88,105.8
2018,3,21,8,45,23.5,176.5,3.35,10.35,189.0,193.02,157.63
2018,3,21,9,0,45.0,222.0,3.4,10.5,246.0,265.21,216.51
2018,3,21,9,15,48.5,240.0,3.45,10.65,268.0,287.72,233.89
2018,3,21,9,30,52.0,258.0,3.5,10.8,290.0,310.3,251.3
2018,3,21,9,45,43.5,263.5,3.55,10.95,291.5,309.21,249.38
2018,3,21,10,0,35.0,269.0,3.6,11.1,293.0,307.68,247.23
2018,3,21,10,15,42.5,294.0,3.65,11.25,324.5,340.81,273.06
2018,3,21,10,30,50.0,319.0,3.7,11.4,356.0,373.94,298.56
2018,3,21,10,45,38.5,309.0,3.8,11.5,338.0,352.11,280.59
2018,3,21,11,0,27.0,299.0,3.9,11.6,320.0,330.21,262.73
2018,3,21,11,15,35.0,314.5,3.95,11.7,342.0,353.01,280.62
2018,3,21,11,30,43.0,330.0,4.0,11.8,364.0,375.59,298.14
2018,3,21,11,45,65.0,357.5,4.0,11.85,409.5,423.23,335.45
2018,3,21,12,0,87.0,385.0,4.0,11.9,455.0,470.17,371.72
2018,3,21,12,15,105.5,387.0,4.0,11.95,472.0,486.26,384.34
2018,3,21,12,30,124.0,389.0,4.0,12.0,489.0,507.85,401.17
2018,3,21,12,45,110.5,383.5,4.0,12.05,472.0,480.35,379.76
2018,3,21,13,0,97.0,378.0,4.0,12.1,455.0,459.42,363.48
2018,3,21,13,15,71.0,353.5,4.0,12.15,409.0,409.43,324.5
2018,3,21,13,30,45.0,329.0,4.0,12.2,363.0,360.97,286.46
2018,3,21,13,45,37.5,307.5,4.05,12.2,335.5,331.15,263.42
2018,3,21,14,0,30.0,286.0,4.1,12.2,308.0,301.98,240.69
2018,3,21,14,15,42.0,287.0,4.1,12.2,316.0,308.72,246.74
2018,3,21,14,30,54.0,288.0,4.1,12.2,324.0,314.24,251.69
2018,3,21,14,45,38.0,252.5,4.1,12.2,277.0,266.83,214.02
2018,3,21,15,0,22.0,217.0,4.1,12.2,230.0,220.93,177.31
2018,3,21,15,15,13.5,177.0,4.1,12.2,185.0,176.99,141.92
2018,3,21,15,30,5.0,137.0,4.1,12.2,140.0,134.13,106.99
2018,3,21,15,45,25.0,140.0,3.75,12.0,151.5,143.69,115.21
2018,3,21,16,0,45.0,143.0,3.4,11.8,163.0,150.93,121.1
2018,3,21,16,15,26.0,120.0,3.15,11.55,131.0,120.99,96.61
2018,3,21,16,30,7.0,97.0,2.9,11.3,99.0,94.31,74.93
2018,3,21,16,45,7.5,87.5,2.6,11.0,89.5,84.57,66.85
2018,3,21,17,0,8.0,78.0,2.3,10.7,80.0,74.63,58.41
2018,3,21,17,15,4.5,64.5,2.25,10.5,65.5,60.79,46.58
2018,3,21,17,30,1.0,51.0,2.2,10.3,51.0,47.38,36.69
2018,3,21,17,45,6.0,33.0,2.2,10.05,33.5,31.07,21.22
2018,3,21,18,0,11.0,15.0,2.2,9.8,16.0,14.43,0.0
2018,3,21,18,15,5.5,7.5,2.15,9.7,8.0,7.37,0.0
2018,3,21,18,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.4,8.3,3.5,3.44,0.0
2018,3,22,6,30,0.0,7.0,3.5,8.4,7.0,6.74,0.0
2018,3,22,6,45,0.0,11.0,3.6,8.5,11.0,10.6,3.32
2018,3,22,7,0,0.0,15.0,3.7,8.6,15.0,14.46,6.87
2018,3,22,7,15,0.0,15.5,3.75,8.75,15.5,14.95,7.39
2018,3,22,7,30,0.0,16.0,3.8,8.9,16.0,15.43,7.84
2018,3,22,7,45,0.0,20.5,3.9,9.0,20.5,19.78,11.62
2018,3,22,8,0,0.0,25.0,4.0,9.1,25.0,24.13,15.35
2018,3,22,8,15,0.0,41.5,4.15,9.35,41.5,40.08,29.03
2018,3,22,8,30,0.0,58.0,4.3,9.6,58.0,56.05,42.56
2018,3,22,8,45,0.0,64.5,4.45,9.85,64.5,62.36,47.71
2018,3,22,9,0,0.0,71.0,4.6,10.1,71.0,68.66,52.83
2018,3,22,9,15,0.0,84.5,4.65,10.35,84.5,81.76,63.63
2018,3,22,9,30,0.0,98.0,4.7,10.6,98.0,94.96,74.43
2018,3,22,9,45,2.0,113.5,4.75,10.9,115.0,111.98,88.38
2018,3,22,10,0,4.0,129.0,4.8,11.2,132.0,129.12,102.32
2018,3,22,10,15,2.0,112.0,4.75,11.2,113.5,110.52,86.68
2018,3,22,10,30,0.0,95.0,4.7,11.2,95.0,92.02,71.17
2018,3,22,10,45,3.0,129.0,4.65,11.25,131.5,128.27,101.07
2018,3,22,11,0,6.0,163.0,4.6,11.3,168.0,164.75,130.81
2018,3,22,11,15,9.5,191.5,4.55,11.25,199.0,196.32,156.4
2018,3,22,11,30,13.0,220.0,4.5,11.2,230.0,227.9,181.81
2018,3,22,11,45,14.5,233.5,4.4,11.2,245.0,242.52,193.38
2018,3,22,12,0,16.0,247.0,4.3,11.2,260.0,257.03,204.86
2018,3,22,12,15,22.5,260.0,4.25,11.1,278.5,280.76,223.98
2018,3,22,12,30,29.0,273.0,4.2,11.0,297.0,298.64,238.39
2018,3,22,12,45,35.5,266.0,4.1,10.9,294.5,295.75,236.42
2018,3,22,13,0,42.0,259.0,4.0,10.8,292.0,292.54,234.26
2018,3,22,13,15,54.5,282.0,3.95,10.65,324.5,323.91,259.65
2018,3,22,13,30,67.0,305.0,3.9,10.5,357.0,354.15,283.95
2018,3,22,13,45,76.5,308.0,3.8,10.3,365.5,360.93,289.78
2018,3,22,14,0,86.0,311.0,3.7,10.1,374.0,366.71,294.88
2018,3,22,14,15,246.5,249.0,3.7,9.85,417.5,414.64,337.46
2018,3,22,14,30,407.0,187.0,3.7,9.6,461.0,446.35,365.86
2018,3,22,14,45,559.0,153.0,3.7,9.35,506.5,484.59,397.44
2018,3,22,15,0,711.0,119.0,3.7,9.1,552.0,506.58,414.62
2018,3,22,15,15,542.0,144.0,3.7,9.1,460.0,410.23,334.97
2018,3,22,15,30,373.0,169.0,3.7,9.1,368.0,328.01,266.84
2018,3,22,15,45,517.0,135.0,3.75,8.3,383.0,331.09,267.08
2018,3,22,16,0,661.0,101.0,3.8,7.5,398.0,318.51,251.34
2018,3,22,16,15,644.5,91.0,3.8,7.15,352.0,265.85,203.14
2018,3,22,16,30,628.0,81.0,3.8,6.8,306.0,214.41,155.67
2018,3,22,16,45,555.5,76.0,3.8,6.45,251.5,159.54,108.51
2018,3,22,17,0,483.0,71.0,3.8,6.1,197.0,112.82,71.5
2018,3,22,17,15,260.0,61.5,3.7,5.75,127.5,62.37,40.83
2018,3,22,17,30,37.0,52.0,3.6,5.4,58.0,46.96,37.09
2018,3,22,17,45,74.0,36.0,3.45,5.05,42.0,31.44,22.12
2018,3,22,18,0,111.0,20.0,3.3,4.7,26.0,15.63,1.86
2018,3,22,18,15,55.5,10.0,3.2,4.5,13.0,9.83,0.0
2018,3,22,18,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.85,3.7,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.5,2.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.25,2.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.8,1.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.65,0.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,0.6,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.25,-0.7,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.15,-0.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,23,5,45,11.5,2.0,0.95,0.25,1.5,0.0,0.0
2018,3,23,6,0,23.0,4.0,0.9,0.5,3.0,0.0,0.0
2018,3,23,6,15,183.5,16.5,1.15,1.2,29.5,54.41,0.0
2018,3,23,6,30,344.0,29.0,1.4,1.9,56.0,133.31,86.23
2018,3,23,6,45,471.5,37.0,1.65,2.6,104.5,204.68,158.22
2018,3,23,7,0,599.0,45.0,1.9,3.3,153.0,284.26,230.55
2018,3,23,7,15,671.5,50.5,2.05,3.75,209.0,353.82,294.34
2018,3,23,7,30,744.0,56.0,2.2,4.2,265.0,429.54,361.28
2018,3,23,7,45,789.5,59.5,2.35,4.65,321.5,494.49,417.3
2018,3,23,8,0,835.0,63.0,2.5,5.1,378.0,562.01,473.42
2018,3,23,8,15,865.0,65.5,2.5,5.55,432.5,617.24,517.47
2018,3,23,8,30,895.0,68.0,2.5,6.0,487.0,676.19,562.55
2018,3,23,8,45,916.5,70.0,2.5,6.45,538.0,728.58,599.26
2018,3,23,9,0,938.0,72.0,2.5,6.9,589.0,779.9,634.43
2018,3,23,9,15,952.5,73.5,2.4,7.3,634.0,823.82,662.82
2018,3,23,9,30,967.0,75.0,2.3,7.7,679.0,865.55,689.06
2018,3,23,9,45,977.5,76.5,2.2,8.1,718.0,901.49,710.68
2018,3,23,10,0,988.0,78.0,2.1,8.5,757.0,934.52,729.9
2018,3,23,10,15,995.0,79.0,2.05,8.8,789.0,960.79,745.04
2018,3,23,10,30,1002.0,80.0,2.0,9.1,821.0,983.62,757.79
2018,3,23,10,45,1007.5,81.5,2.0,9.4,846.0,1002.06,768.22
2018,3,23,11,0,1013.0,83.0,2.0,9.7,871.0,1016.75,776.24
2018,3,23,11,15,1016.0,83.0,2.05,9.9,887.0,1023.64,780.12
2018,3,23,11,30,1019.0,83.0,2.1,10.1,903.0,1026.62,781.6
2018,3,23,11,45,1019.5,83.5,2.2,10.3,910.0,1023.89,780.08
2018,3,23,12,0,1020.0,84.0,2.3,10.5,917.0,1017.2,776.05
2018,3,23,12,15,1019.0,83.5,2.45,10.6,915.0,1004.18,768.67
2018,3,23,12,30,1018.0,83.0,2.6,10.7,913.0,987.33,758.7
2018,3,23,12,45,1015.5,82.5,2.7,10.8,903.0,965.43,744.75
2018,3,23,13,0,1013.0,82.0,2.8,10.9,893.0,939.94,728.29
2018,3,23,13,15,1009.5,81.5,2.9,10.85,875.5,910.16,709.15
2018,3,23,13,30,1006.0,81.0,3.0,10.8,858.0,877.09,687.54
2018,3,23,13,45,1000.0,80.5,3.05,10.75,832.0,839.01,661.8
2018,3,23,14,0,994.0,80.0,3.1,10.7,806.0,798.15,633.83
2018,3,23,14,15,985.0,78.5,3.15,10.55,772.0,751.66,601.62
2018,3,23,14,30,976.0,77.0,3.2,10.4,738.0,703.06,566.27
2018,3,23,14,45,954.5,78.5,3.2,10.25,694.5,648.14,523.46
2018,3,23,15,0,933.0,80.0,3.2,10.1,651.0,592.71,479.1
2018,3,23,15,15,802.5,104.0,3.2,10.1,570.0,503.64,406.77
2018,3,23,15,30,672.0,128.0,3.2,10.1,489.0,424.57,341.49
2018,3,23,15,45,505.5,148.0,3.25,9.6,405.0,339.5,271.95
2018,3,23,16,0,339.0,168.0,3.3,9.1,321.0,272.18,217.25
2018,3,23,16,15,347.0,147.5,3.15,8.65,288.0,234.79,184.17
2018,3,23,16,30,355.0,127.0,3.0,8.2,255.0,194.7,148.12
2018,3,23,16,45,355.0,106.5,2.9,7.7,217.5,153.45,111.46
2018,3,23,17,0,355.0,86.0,2.8,7.2,180.0,112.23,76.24
2018,3,23,17,15,338.5,68.5,2.55,6.55,141.5,72.84,47.12
2018,3,23,17,30,322.0,51.0,2.3,5.9,103.0,38.24,29.16
2018,3,23,17,45,275.0,37.0,2.05,5.2,70.0,28.45,19.59
2018,3,23,18,0,228.0,23.0,1.8,4.5,37.0,18.76,4.89
2018,3,23,18,15,114.0,11.5,1.8,4.25,18.5,11.3,0.0
2018,3,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,24,5,45,9.0,1.5,1.15,2.5,1.5,0.0,0.0
2018,3,24,6,0,18.0,3.0,1.1,2.7,3.0,0.0,0.0
2018,3,24,6,15,141.0,16.5,1.25,3.2,27.5,46.07,0.0
2018,3,24,6,30,264.0,30.0,1.4,3.7,52.0,115.51,77.51
2018,3,24,6,45,230.5,40.5,1.6,4.15,69.5,131.22,101.81
2018,3,24,7,0,197.0,51.0,1.8,4.6,87.0,142.19,115.61
2018,3,24,7,15,143.5,77.5,1.85,4.95,108.5,153.49,127.83
2018,3,24,7,30,90.0,104.0,1.9,5.3,130.0,158.77,133.12
2018,3,24,7,45,74.0,115.0,1.95,5.6,139.0,159.5,133.81
2018,3,24,8,0,58.0,126.0,2.0,5.9,148.0,164.29,137.47
2018,3,24,8,15,63.0,151.5,2.1,6.15,178.5,196.99,164.76
2018,3,24,8,30,68.0,177.0,2.2,6.4,209.0,229.89,191.66
2018,3,24,8,45,116.5,215.0,2.25,6.6,277.0,315.51,262.31
2018,3,24,9,0,165.0,253.0,2.3,6.8,345.0,397.05,327.74
2018,3,24,9,15,123.5,261.5,2.45,7.05,333.5,378.07,310.28
2018,3,24,9,30,82.0,270.0,2.6,7.3,322.0,347.53,284.01
2018,3,24,9,45,54.5,261.0,2.7,7.55,296.5,315.37,256.84
2018,3,24,10,0,27.0,252.0,2.8,7.8,271.0,282.14,228.65
2018,3,24,10,15,50.5,278.5,3.0,8.05,315.5,330.79,268.04
2018,3,24,10,30,74.0,305.0,3.2,8.3,360.0,379.98,307.11
2018,3,24,10,45,180.0,309.0,3.4,8.6,448.5,488.7,395.13
2018,3,24,11,0,286.0,313.0,3.6,8.9,537.0,598.7,481.59
2018,3,24,11,15,318.5,330.0,3.75,9.0,584.0,646.4,517.4
2018,3,24,11,30,351.0,347.0,3.9,9.1,631.0,692.73,552.24
2018,3,24,11,45,232.5,292.5,4.05,9.2,481.5,523.42,421.63
2018,3,24,12,0,114.0,238.0,4.2,9.3,332.0,348.62,282.68
2018,3,24,12,15,95.0,255.0,4.3,9.3,333.0,346.85,280.91
2018,3,24,12,30,76.0,272.0,4.4,9.3,334.0,339.09,273.96
2018,3,24,12,45,128.0,299.5,4.55,9.3,403.0,415.37,336.09
2018,3,24,13,0,180.0,327.0,4.7,9.3,472.0,482.8,390.27
2018,3,24,13,15,154.5,324.0,4.7,9.2,446.5,452.51,365.78
2018,3,24,13,30,129.0,321.0,4.7,9.1,421.0,423.07,342.22
2018,3,24,13,45,141.0,336.0,4.7,9.0,442.0,440.96,356.83
2018,3,24,14,0,153.0,351.0,4.7,8.9,463.0,457.21,369.96
2018,3,24,14,15,168.0,334.5,4.65,8.7,453.0,443.12,359.68
2018,3,24,14,30,183.0,318.0,4.6,8.5,443.0,427.51,348.11
2018,3,24,14,45,205.0,297.5,4.55,8.3,430.0,410.65,335.46
2018,3,24,15,0,227.0,277.0,4.5,8.1,417.0,391.51,320.58
2018,3,24,15,15,222.0,253.5,4.5,8.1,382.0,353.62,289.79
2018,3,24,15,30,217.0,230.0,4.5,8.1,347.0,316.04,258.8
2018,3,24,15,45,271.0,204.5,4.3,7.6,337.0,299.8,244.62
2018,3,24,16,0,325.0,179.0,4.1,7.1,327.0,277.88,224.38
2018,3,24,16,15,300.0,158.0,3.85,6.75,282.0,231.23,184.02
2018,3,24,16,30,275.0,137.0,3.6,6.4,237.0,187.29,145.93
2018,3,24,16,45,317.0,112.0,3.3,6.05,210.0,154.32,114.64
2018,3,24,17,0,359.0,87.0,3.0,5.7,183.0,114.13,78.11
2018,3,24,17,15,309.5,71.5,2.65,5.1,141.0,74.36,49.46
2018,3,24,17,30,260.0,56.0,2.3,4.5,99.0,42.14,32.92
2018,3,24,17,45,175.0,39.5,1.95,3.9,64.0,30.39,21.51
2018,3,24,18,0,90.0,23.0,1.6,3.3,29.0,19.29,6.48
2018,3,24,18,15,45.0,11.5,1.55,3.05,14.5,11.3,0.0
2018,3,24,18,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
