Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,14,5,15,9.0,1.5,0.95,5.85,1.5,0.0,0.0
2018,4,14,5,30,18.0,3.0,0.9,6.3,3.0,0.0,0.0
2018,4,14,5,45,152.5,16.5,0.85,6.7,28.0,43.03,0.0
2018,4,14,6,0,287.0,30.0,0.8,7.1,53.0,108.36,68.08
2018,4,14,6,15,406.5,39.5,0.95,7.85,99.0,171.3,127.16
2018,4,14,6,30,526.0,49.0,1.1,8.6,145.0,245.94,192.59
2018,4,14,6,45,597.0,55.5,1.3,9.3,198.5,310.61,250.31
2018,4,14,7,0,668.0,62.0,1.5,10.0,252.0,382.12,312.11
2018,4,14,7,15,713.5,66.5,1.6,10.7,307.0,443.24,363.56
2018,4,14,7,30,759.0,71.0,1.7,11.4,362.0,509.45,417.05
2018,4,14,7,45,791.0,75.0,1.8,12.05,417.0,569.78,464.15
2018,4,14,8,0,823.0,79.0,1.9,12.7,472.0,631.24,510.52
2018,4,14,8,15,846.0,81.5,1.95,13.25,524.0,685.54,549.2
2018,4,14,8,30,869.0,84.0,2.0,13.8,576.0,735.43,582.57
2018,4,14,8,45,886.0,86.5,2.05,14.35,624.0,783.82,614.26
2018,4,14,9,0,903.0,89.0,2.1,14.9,672.0,830.77,644.4
2018,4,14,9,15,916.0,91.0,2.15,15.35,715.0,872.08,670.42
2018,4,14,9,30,929.0,93.0,2.2,15.8,758.0,911.13,694.66
2018,4,14,9,45,938.5,93.5,2.2,16.2,794.0,942.92,713.39
2018,4,14,10,0,948.0,94.0,2.2,16.6,830.0,971.85,730.13
2018,4,14,10,15,955.0,95.0,2.15,16.95,859.5,995.93,743.16
2018,4,14,10,30,962.0,96.0,2.1,17.3,889.0,1016.69,753.99
2018,4,14,10,45,966.5,97.0,2.1,17.65,911.0,1031.62,761.67
2018,4,14,11,0,971.0,98.0,2.1,18.0,933.0,1042.94,767.15
2018,4,14,11,15,973.5,98.5,2.0,18.25,947.0,1048.12,767.78
2018,4,14,11,30,976.0,99.0,1.9,18.5,961.0,1049.57,766.15
2018,4,14,11,45,977.0,99.5,1.85,18.75,967.0,1045.82,762.05
2018,4,14,12,0,978.0,100.0,1.8,19.0,973.0,1038.35,755.77
2018,4,14,12,15,977.0,100.0,1.75,19.1,970.0,1024.77,746.2
2018,4,14,12,30,976.0,100.0,1.7,19.2,967.0,1007.61,734.53
2018,4,14,12,45,973.0,100.0,1.65,19.35,956.0,985.13,719.44
2018,4,14,13,0,970.0,100.0,1.6,19.5,945.0,959.31,702.34
2018,4,14,13,15,966.0,99.0,1.6,19.5,925.5,928.44,683.08
2018,4,14,13,30,962.0,98.0,1.6,19.5,906.0,894.57,661.81
2018,4,14,13,45,956.0,96.5,1.6,19.5,879.0,855.78,637.16
2018,4,14,14,0,950.0,95.0,1.6,19.5,852.0,814.48,610.64
2018,4,14,14,15,942.0,93.5,1.65,19.35,818.0,769.42,582.08
2018,4,14,14,30,934.0,92.0,1.7,19.2,784.0,722.41,551.68
2018,4,14,14,45,923.5,89.5,1.8,19.1,743.5,671.13,515.8
2018,4,14,15,0,913.0,87.0,1.9,19.0,703.0,618.59,477.44
2018,4,14,15,15,898.0,85.0,1.9,19.0,657.5,563.12,434.84
2018,4,14,15,30,883.0,83.0,1.9,19.0,612.0,507.35,390.65
2018,4,14,15,45,863.5,80.0,2.0,18.5,561.5,448.66,343.79
2018,4,14,16,0,844.0,77.0,2.1,18.0,511.0,388.33,293.87
2018,4,14,16,15,817.5,74.0,2.05,17.4,458.0,328.92,242.95
2018,4,14,16,30,791.0,71.0,2.0,16.8,405.0,271.62,192.71
2018,4,14,16,45,752.5,67.0,1.95,16.25,350.0,213.3,142.04
2018,4,14,17,0,714.0,63.0,1.9,15.7,295.0,159.02,96.5
2018,4,14,17,15,656.5,57.5,1.8,14.7,240.5,105.97,57.48
2018,4,14,17,30,599.0,52.0,1.7,13.7,186.0,56.65,29.91
2018,4,14,17,45,458.5,45.0,1.6,12.75,131.5,32.56,23.42
2018,4,14,18,0,318.0,38.0,1.5,11.8,77.0,29.38,20.09
2018,4,14,18,15,215.0,26.0,1.45,11.3,46.5,21.04,9.7
2018,4,14,18,30,112.0,14.0,1.4,10.8,16.0,13.76,0.0
2018,4,14,18,45,56.0,7.0,1.4,10.3,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,15,5,15,9.5,2.0,0.8,6.3,2.0,0.0,0.0
2018,4,15,5,30,19.0,4.0,0.8,6.5,4.0,0.0,0.0
2018,4,15,5,45,112.0,17.5,0.75,6.75,26.0,37.24,0.0
2018,4,15,6,0,205.0,31.0,0.7,7.0,48.0,92.43,60.37
2018,4,15,6,15,280.0,44.0,0.9,7.35,85.5,139.78,105.19
2018,4,15,6,30,355.0,57.0,1.1,7.7,123.0,195.42,154.98
2018,4,15,6,45,387.0,72.5,1.3,8.05,166.0,244.82,199.84
2018,4,15,7,0,419.0,88.0,1.5,8.4,209.0,297.18,245.98
2018,4,15,7,15,538.0,90.0,1.6,8.95,278.0,384.1,318.67
2018,4,15,7,30,657.0,92.0,1.7,9.5,347.0,479.99,396.45
2018,4,15,7,45,717.5,91.5,1.8,10.05,406.5,547.72,449.87
2018,4,15,8,0,778.0,91.0,1.9,10.6,466.0,617.44,503.48
2018,4,15,8,15,804.0,94.0,1.95,11.25,518.0,672.5,543.46
2018,4,15,8,30,830.0,97.0,2.0,11.9,570.0,727.51,580.8
2018,4,15,8,45,851.0,99.0,2.05,12.55,618.5,777.15,613.46
2018,4,15,9,0,872.0,101.0,2.1,13.2,667.0,825.68,644.77
2018,4,15,9,15,886.0,103.0,2.2,13.65,710.0,862.11,668.06
2018,4,15,9,30,900.0,105.0,2.3,14.1,753.0,901.07,693.04
2018,4,15,9,45,906.0,109.0,2.45,14.6,788.5,932.69,713.11
2018,4,15,10,0,912.0,113.0,2.6,15.1,824.0,961.35,731.16
2018,4,15,10,15,897.0,126.5,2.8,15.35,847.0,977.43,741.83
2018,4,15,10,30,882.0,140.0,3.0,15.6,870.0,995.45,753.98
2018,4,15,10,45,915.0,127.0,3.15,15.9,901.0,1015.82,767.18
2018,4,15,11,0,948.0,114.0,3.3,16.2,932.0,1039.32,782.5
2018,4,15,11,15,952.0,114.0,3.45,16.3,946.5,1045.19,786.63
2018,4,15,11,30,956.0,114.0,3.6,16.4,961.0,1047.43,788.58
2018,4,15,11,45,958.0,114.0,3.7,16.5,967.5,1044.06,786.51
2018,4,15,12,0,960.0,114.0,3.8,16.6,974.0,1037.03,782.12
2018,4,15,12,15,961.5,113.0,3.95,16.55,972.0,1024.87,775.16
2018,4,15,12,30,963.0,112.0,4.1,16.5,970.0,1009.12,765.81
2018,4,15,12,45,962.5,111.5,4.2,16.45,960.5,988.54,752.86
2018,4,15,13,0,962.0,111.0,4.3,16.4,951.0,964.57,737.51
2018,4,15,13,15,959.0,109.0,4.45,16.2,932.0,933.67,718.56
2018,4,15,13,30,956.0,107.0,4.6,16.0,913.0,899.76,697.23
2018,4,15,13,45,951.0,105.0,4.7,15.75,886.0,861.4,672.18
2018,4,15,14,0,946.0,103.0,4.8,15.5,859.0,820.48,644.96
2018,4,15,14,15,936.5,101.5,4.85,15.15,824.5,774.44,613.55
2018,4,15,14,30,927.0,100.0,4.9,14.8,790.0,726.59,580.33
2018,4,15,14,45,915.0,98.0,4.95,14.4,749.0,675.1,541.5
2018,4,15,15,0,903.0,96.0,5.0,14.0,708.0,622.52,500.62
2018,4,15,15,15,887.5,94.0,5.0,14.0,662.0,567.2,455.51
2018,4,15,15,30,872.0,92.0,5.0,14.0,616.0,509.92,407.66
2018,4,15,15,45,848.5,89.0,4.95,13.1,564.0,449.73,357.35
2018,4,15,16,0,825.0,86.0,4.9,12.2,512.0,390.76,306.4
2018,4,15,16,15,791.0,83.0,4.85,11.7,457.0,329.95,252.37
2018,4,15,16,30,757.0,80.0,4.8,11.2,402.0,272.13,200.11
2018,4,15,16,45,712.0,76.0,4.7,10.7,346.5,211.89,146.52
2018,4,15,17,0,667.0,72.0,4.6,10.2,291.0,158.67,100.79
2018,4,15,17,15,602.5,66.5,4.4,9.7,237.0,107.37,62.02
2018,4,15,17,30,538.0,61.0,4.2,9.2,183.0,63.65,37.36
2018,4,15,17,45,378.5,53.0,3.95,8.7,127.5,39.77,30.33
2018,4,15,18,0,219.0,45.0,3.7,8.2,72.0,34.61,25.06
2018,4,15,18,15,135.5,28.5,3.65,8.0,42.5,22.38,11.42
2018,4,15,18,30,52.0,12.0,3.6,7.8,13.0,11.8,0.0
2018,4,15,18,45,26.0,6.0,3.55,7.6,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.05,2.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,16,5,15,11.0,2.5,1.1,3.6,2.5,0.0,0.0
2018,4,16,5,30,22.0,5.0,1.2,4.0,5.0,0.0,0.0
2018,4,16,5,45,135.5,20.0,1.35,4.4,31.0,44.33,0.0
2018,4,16,6,0,249.0,35.0,1.5,4.8,57.0,108.58,73.61
2018,4,16,6,15,359.5,46.5,1.7,5.05,102.5,167.05,127.49
2018,4,16,6,30,470.0,58.0,1.9,5.3,148.0,239.03,191.76
2018,4,16,6,45,390.0,70.5,2.1,5.55,161.0,244.74,202.4
2018,4,16,7,0,310.0,83.0,2.3,5.8,174.0,242.64,203.93
2018,4,16,7,15,292.0,92.0,2.4,5.9,191.0,259.31,219.62
2018,4,16,7,30,274.0,101.0,2.5,6.0,208.0,273.64,232.34
2018,4,16,7,45,170.5,126.5,2.65,6.15,196.5,244.45,206.51
2018,4,16,8,0,67.0,152.0,2.8,6.3,185.0,199.19,166.11
2018,4,16,8,15,66.5,186.5,2.95,6.45,222.0,238.1,198.01
2018,4,16,8,30,66.0,221.0,3.1,6.6,259.0,276.81,229.01
2018,4,16,8,45,50.0,212.5,3.25,6.8,242.5,256.5,211.18
2018,4,16,9,0,34.0,204.0,3.4,7.0,226.0,235.36,192.81
2018,4,16,9,15,42.5,225.0,3.6,7.15,254.5,265.19,217.0
2018,4,16,9,30,51.0,246.0,3.8,7.3,283.0,295.35,241.13
2018,4,16,9,45,30.0,199.0,3.95,7.4,221.0,227.9,185.3
2018,4,16,10,0,9.0,152.0,4.1,7.5,159.0,156.6,125.82
2018,4,16,10,15,15.5,153.5,4.25,7.5,166.0,168.18,135.63
2018,4,16,10,30,22.0,155.0,4.4,7.5,173.0,175.93,142.17
2018,4,16,10,45,209.5,253.5,4.5,7.55,434.5,471.68,386.71
2018,4,16,11,0,397.0,352.0,4.6,7.6,696.0,764.82,613.23
2018,4,16,11,15,251.5,394.5,4.6,7.6,613.5,660.38,527.81
2018,4,16,11,30,106.0,437.0,4.6,7.6,531.0,546.35,435.59
2018,4,16,11,45,165.0,421.0,4.65,7.65,568.5,591.6,472.98
2018,4,16,12,0,224.0,405.0,4.7,7.7,606.0,634.43,507.55
2018,4,16,12,15,194.0,417.5,4.75,7.75,591.5,607.62,485.86
2018,4,16,12,30,164.0,430.0,4.8,7.8,577.0,587.13,469.16
2018,4,16,12,45,129.0,409.0,4.8,7.8,523.5,528.57,423.38
2018,4,16,13,0,94.0,388.0,4.8,7.8,470.0,467.02,374.98
2018,4,16,13,15,140.5,374.5,4.8,7.75,494.5,493.03,397.43
2018,4,16,13,30,187.0,361.0,4.8,7.7,519.0,511.8,413.83
2018,4,16,13,45,274.5,356.5,4.85,7.6,580.5,570.72,462.32
2018,4,16,14,0,362.0,352.0,4.9,7.5,642.0,619.93,502.5
2018,4,16,14,15,363.5,326.5,4.9,7.4,607.5,579.55,471.66
2018,4,16,14,30,365.0,301.0,4.9,7.3,573.0,538.4,440.12
2018,4,16,14,45,345.0,289.0,4.9,7.15,535.5,495.66,406.31
2018,4,16,15,0,325.0,277.0,4.9,7.0,498.0,454.04,372.93
2018,4,16,15,15,258.0,265.0,4.9,7.0,433.0,388.5,319.25
2018,4,16,15,30,191.0,253.0,4.9,7.0,368.0,330.39,271.35
2018,4,16,15,45,286.5,223.5,4.85,6.65,380.0,331.14,271.66
2018,4,16,16,0,382.0,194.0,4.8,6.3,392.0,322.79,262.56
2018,4,16,16,15,460.0,158.0,4.7,6.05,372.0,290.36,231.73
2018,4,16,16,30,538.0,122.0,4.6,5.8,352.0,250.79,192.94
2018,4,16,16,45,558.0,100.5,4.5,5.55,311.0,202.98,147.87
2018,4,16,17,0,578.0,79.0,4.4,5.3,270.0,152.52,101.35
2018,4,16,17,15,572.0,68.0,4.05,5.0,228.5,106.85,63.82
2018,4,16,17,30,566.0,57.0,3.7,4.7,187.0,61.94,35.37
2018,4,16,17,45,472.0,48.0,3.4,4.35,137.0,34.94,26.48
2018,4,16,18,0,378.0,39.0,3.1,4.0,87.0,29.98,21.41
2018,4,16,18,15,241.0,26.5,2.9,3.8,52.0,21.15,11.17
2018,4,16,18,30,104.0,14.0,2.7,3.6,17.0,13.76,0.0
2018,4,16,18,45,52.0,7.0,2.5,3.45,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,17,5,15,19.0,3.0,1.5,2.7,3.0,0.0,0.0
2018,4,17,5,30,38.0,6.0,1.6,3.0,6.0,5.9,0.0
2018,4,17,5,45,177.5,20.0,1.7,3.3,35.0,57.92,0.0
2018,4,17,6,0,317.0,34.0,1.8,3.6,64.0,123.64,85.09
2018,4,17,6,15,430.0,43.5,1.8,3.95,111.5,186.22,142.79
2018,4,17,6,30,543.0,53.0,1.8,4.3,159.0,261.0,209.94
2018,4,17,6,45,612.0,59.0,1.8,4.65,213.5,325.84,268.83
2018,4,17,7,0,681.0,65.0,1.8,5.0,268.0,397.19,331.42
2018,4,17,7,15,726.5,70.0,1.8,5.45,324.5,459.77,384.77
2018,4,17,7,30,772.0,75.0,1.8,5.9,381.0,527.4,440.09
2018,4,17,7,45,804.5,78.5,1.8,6.4,436.5,588.18,487.91
2018,4,17,8,0,837.0,82.0,1.8,6.9,492.0,650.09,534.88
2018,4,17,8,15,860.0,85.0,1.8,7.4,545.0,705.52,574.24
2018,4,17,8,30,883.0,88.0,1.8,7.9,598.0,756.46,608.4
2018,4,17,8,45,900.5,89.5,1.85,8.4,646.0,804.53,640.29
2018,4,17,9,0,918.0,91.0,1.9,8.9,694.0,851.15,670.65
2018,4,17,9,15,931.5,93.0,1.9,9.35,737.5,893.2,696.95
2018,4,17,9,30,945.0,95.0,1.9,9.8,781.0,932.97,721.34
2018,4,17,9,45,955.5,95.5,1.85,10.2,818.0,965.88,740.27
2018,4,17,10,0,966.0,96.0,1.8,10.6,855.0,995.91,757.09
2018,4,17,10,15,972.0,97.5,1.8,10.9,885.0,1019.72,770.64
2018,4,17,10,30,978.0,99.0,1.8,11.2,915.0,1040.13,782.01
2018,4,17,10,45,981.5,100.5,1.8,11.55,936.5,1054.59,789.41
2018,4,17,11,0,985.0,102.0,1.8,11.9,958.0,1065.38,794.57
2018,4,17,11,15,986.5,103.5,1.8,12.1,972.0,1070.48,796.62
2018,4,17,11,30,988.0,105.0,1.8,12.3,986.0,1071.79,796.43
2018,4,17,11,45,987.5,106.0,1.85,12.5,991.0,1066.86,793.14
2018,4,17,12,0,987.0,107.0,1.9,12.7,996.0,1058.19,787.61
2018,4,17,12,15,986.0,107.0,1.95,12.8,993.0,1044.32,779.11
2018,4,17,12,30,985.0,107.0,2.0,12.9,990.0,1026.85,768.35
2018,4,17,12,45,982.5,106.5,2.05,13.05,978.5,1003.99,753.94
2018,4,17,13,0,980.0,106.0,2.1,13.2,967.0,977.76,737.33
2018,4,17,13,15,929.5,126.0,2.1,13.2,929.0,927.47,704.24
2018,4,17,13,30,879.0,146.0,2.1,13.2,891.0,878.97,672.25
2018,4,17,13,45,837.0,159.5,2.15,13.25,851.5,828.24,638.61
2018,4,17,14,0,795.0,173.0,2.2,13.3,812.0,777.6,604.52
2018,4,17,14,15,865.0,137.5,2.25,13.2,807.0,760.75,594.48
2018,4,17,14,30,935.0,102.0,2.3,13.1,802.0,736.12,578.51
2018,4,17,14,45,922.0,101.0,2.3,13.0,761.0,684.59,540.16
2018,4,17,15,0,909.0,100.0,2.3,12.9,720.0,632.03,500.05
2018,4,17,15,15,893.5,97.5,2.3,12.9,673.5,575.93,455.92
2018,4,17,15,30,878.0,95.0,2.3,12.9,627.0,517.86,408.98
2018,4,17,15,45,854.5,93.0,2.45,12.45,575.5,458.28,360.37
2018,4,17,16,0,831.0,91.0,2.6,12.0,524.0,399.93,310.88
2018,4,17,16,15,797.0,88.0,2.7,11.55,468.5,338.74,257.7
2018,4,17,16,30,763.0,85.0,2.8,11.1,413.0,280.56,205.97
2018,4,17,16,45,719.0,80.5,2.85,10.7,357.0,219.49,152.18
2018,4,17,17,0,675.0,76.0,2.9,10.3,301.0,165.51,105.95
2018,4,17,17,15,613.0,70.0,2.7,9.55,246.5,113.42,66.39
2018,4,17,17,30,551.0,64.0,2.5,8.8,192.0,68.64,40.45
2018,4,17,17,45,454.5,54.5,2.25,8.0,142.0,40.81,31.42
2018,4,17,18,0,358.0,45.0,2.0,7.2,92.0,35.77,26.33
2018,4,17,18,15,223.5,30.0,1.9,6.75,55.0,23.52,13.27
2018,4,17,18,30,89.0,15.0,1.8,6.3,18.0,14.74,0.0
2018,4,17,18,45,44.5,7.5,1.7,5.85,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.85,3.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.65,3.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.55,3.85,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.5,4.1,2.0,1.97,0.0
2018,4,18,5,45,0.0,9.5,0.45,4.4,9.5,9.16,0.0
2018,4,18,6,0,0.0,17.0,0.4,4.7,17.0,16.4,8.05
2018,4,18,6,15,0.0,26.5,0.4,5.1,26.5,25.58,16.66
2018,4,18,6,30,0.0,36.0,0.4,5.5,36.0,34.76,25.01
2018,4,18,6,45,6.0,55.5,0.4,5.95,57.5,56.23,43.9
2018,4,18,7,0,12.0,75.0,0.4,6.4,79.0,78.89,63.54
2018,4,18,7,15,14.5,97.5,0.5,6.85,103.0,103.48,84.42
2018,4,18,7,30,17.0,120.0,0.6,7.3,127.0,128.29,105.07
2018,4,18,7,45,27.0,156.0,0.7,7.8,168.5,177.21,145.45
2018,4,18,8,0,37.0,192.0,0.8,8.3,210.0,223.23,182.43
2018,4,18,8,15,57.5,221.5,0.85,8.5,253.0,270.18,219.84
2018,4,18,8,30,78.0,251.0,0.9,8.7,296.0,318.63,257.74
2018,4,18,8,45,65.5,263.5,0.9,8.95,303.5,323.9,260.2
2018,4,18,9,0,53.0,276.0,0.9,9.2,311.0,328.16,262.13
2018,4,18,9,15,161.5,300.5,0.9,9.45,416.5,455.37,361.91
2018,4,18,9,30,270.0,325.0,0.9,9.7,522.0,588.95,460.99
2018,4,18,9,45,426.0,295.5,0.85,9.95,623.5,711.32,549.45
2018,4,18,10,0,582.0,266.0,0.8,10.2,725.0,831.93,632.89
2018,4,18,10,15,451.5,326.5,0.95,10.5,690.5,782.55,594.27
2018,4,18,10,30,321.0,387.0,1.1,10.8,656.0,719.66,547.77
2018,4,18,10,45,321.5,397.5,1.25,11.1,672.5,732.85,558.04
2018,4,18,11,0,322.0,408.0,1.4,11.4,689.0,744.6,566.38
2018,4,18,11,15,370.0,402.0,1.65,11.65,729.5,783.78,596.41
2018,4,18,11,30,418.0,396.0,1.9,11.9,770.0,827.37,628.83
2018,4,18,11,45,315.0,424.5,2.15,12.15,707.5,747.16,570.69
2018,4,18,12,0,212.0,453.0,2.4,12.4,645.0,666.06,511.18
2018,4,18,12,15,168.0,453.0,2.55,12.45,604.5,619.39,477.24
2018,4,18,12,30,124.0,453.0,2.7,12.5,564.0,573.26,442.87
2018,4,18,12,45,129.5,448.0,2.9,12.55,563.0,568.16,440.3
2018,4,18,13,0,135.0,443.0,3.1,12.6,562.0,562.36,436.92
2018,4,18,13,15,97.0,416.5,3.2,12.55,501.0,493.7,385.32
2018,4,18,13,30,59.0,390.0,3.3,12.5,440.0,431.27,337.83
2018,4,18,13,45,62.0,376.0,3.4,12.45,427.0,416.26,327.31
2018,4,18,14,0,65.0,362.0,3.5,12.4,414.0,400.98,316.31
2018,4,18,14,15,60.5,345.0,3.6,12.2,392.0,377.11,298.56
2018,4,18,14,30,56.0,328.0,3.7,12.0,370.0,353.59,280.95
2018,4,18,14,45,63.5,314.5,3.75,11.85,360.0,341.35,272.22
2018,4,18,15,0,71.0,301.0,3.8,11.7,350.0,328.34,262.71
2018,4,18,15,15,77.5,285.0,3.8,11.7,335.0,311.63,249.94
2018,4,18,15,30,84.0,269.0,3.8,11.7,320.0,294.18,236.38
2018,4,18,15,45,80.5,245.0,3.9,11.05,290.5,264.42,213.26
2018,4,18,16,0,77.0,221.0,4.0,10.4,261.0,235.13,190.15
2018,4,18,16,15,86.0,196.0,3.95,10.0,236.5,209.54,169.23
2018,4,18,16,30,95.0,171.0,3.9,9.6,212.0,183.11,147.08
2018,4,18,16,45,221.5,142.5,3.85,9.15,221.5,172.61,133.4
2018,4,18,17,0,348.0,114.0,3.8,8.7,231.0,149.56,107.71
2018,4,18,17,15,294.0,99.0,3.45,8.0,185.5,112.08,79.1
2018,4,18,17,30,240.0,84.0,3.1,7.3,140.0,77.74,56.02
2018,4,18,17,45,212.0,64.5,2.75,6.65,104.5,51.56,41.37
2018,4,18,18,0,184.0,45.0,2.4,6.0,69.0,34.3,25.19
2018,4,18,18,15,112.5,29.0,2.2,5.5,41.5,24.13,14.19
2018,4,18,18,30,41.0,13.0,2.0,5.0,14.0,12.78,0.0
2018,4,18,18,45,20.5,6.5,1.85,4.45,7.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,2.25,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,19,5,15,45.0,5.0,2.15,2.45,5.0,0.0,0.0
2018,4,19,5,30,90.0,10.0,2.2,2.6,10.0,22.26,0.0
2018,4,19,5,45,256.5,21.0,2.25,2.7,42.5,76.31,11.81
2018,4,19,6,0,423.0,32.0,2.3,2.8,75.0,150.06,105.64
2018,4,19,6,15,526.5,39.0,2.35,3.15,125.0,213.22,164.72
2018,4,19,6,30,630.0,46.0,2.4,3.5,175.0,285.82,231.32
2018,4,19,6,45,690.0,51.0,2.45,3.85,230.0,350.94,291.39
2018,4,19,7,0,750.0,56.0,2.5,4.2,285.0,421.43,354.07
2018,4,19,7,15,787.0,60.0,2.65,4.85,341.0,483.88,407.95
2018,4,19,7,30,824.0,64.0,2.8,5.5,397.0,548.56,461.68
2018,4,19,7,45,850.0,67.0,2.95,6.1,451.5,603.94,506.41
2018,4,19,8,0,876.0,70.0,3.1,6.7,506.0,662.76,552.3
2018,4,19,8,15,894.0,73.0,3.3,7.35,557.5,716.08,590.57
2018,4,19,8,30,912.0,76.0,3.5,8.0,609.0,768.5,627.52
2018,4,19,8,45,924.5,78.5,3.65,8.7,656.0,814.85,659.02
2018,4,19,9,0,937.0,81.0,3.8,9.4,703.0,859.31,688.73
2018,4,19,9,15,945.5,84.0,3.95,9.75,744.5,898.79,715.39
2018,4,19,9,30,954.0,87.0,4.1,10.1,786.0,935.63,740.01
2018,4,19,9,45,958.0,90.5,4.2,10.5,821.0,966.13,759.66
2018,4,19,10,0,962.0,94.0,4.3,10.9,856.0,993.4,777.25
2018,4,19,10,15,948.0,104.0,4.4,11.1,877.0,1007.4,786.14
2018,4,19,10,30,934.0,114.0,4.5,11.3,898.0,1017.28,792.37
2018,4,19,10,45,636.0,246.5,4.6,11.5,786.5,887.95,699.08
2018,4,19,11,0,338.0,379.0,4.7,11.7,675.0,729.82,574.05
2018,4,19,11,15,380.5,348.5,4.75,11.85,686.5,745.48,587.79
2018,4,19,11,30,423.0,318.0,4.8,12.0,698.0,752.85,594.66
2018,4,19,11,45,623.5,247.0,4.8,12.1,810.5,871.44,687.07
2018,4,19,12,0,824.0,176.0,4.8,12.2,923.0,980.06,764.34
2018,4,19,12,15,905.5,138.0,4.85,12.25,956.5,1001.93,779.34
2018,4,19,12,30,987.0,100.0,4.9,12.3,990.0,1023.89,795.08
2018,4,19,12,45,980.5,101.5,4.95,12.35,977.0,999.35,778.2
2018,4,19,13,0,974.0,103.0,5.0,12.4,964.0,971.62,759.35
2018,4,19,13,15,971.0,102.0,5.05,12.4,945.0,941.37,738.81
2018,4,19,13,30,968.0,101.0,5.1,12.4,926.0,908.09,715.98
2018,4,19,13,45,963.5,99.0,5.15,12.35,899.5,869.72,689.46
2018,4,19,14,0,959.0,97.0,5.2,12.3,873.0,828.75,660.81
2018,4,19,14,15,951.0,96.0,5.15,12.2,839.0,783.79,628.55
2018,4,19,14,30,943.0,95.0,5.1,12.1,805.0,736.88,594.57
2018,4,19,14,45,932.5,93.0,5.05,12.0,764.5,685.68,555.04
2018,4,19,15,0,922.0,91.0,5.0,11.9,724.0,633.22,513.03
2018,4,19,15,15,907.5,89.0,5.0,11.9,678.0,577.59,467.43
2018,4,19,15,30,893.0,87.0,5.0,11.9,632.0,521.61,420.27
2018,4,19,15,45,872.5,84.5,4.85,11.55,581.0,462.44,369.51
2018,4,19,16,0,852.0,82.0,4.7,11.2,530.0,401.68,316.16
2018,4,19,16,15,823.0,79.0,4.5,10.9,475.5,341.0,261.66
2018,4,19,16,30,794.0,76.0,4.3,10.6,421.0,282.72,208.44
2018,4,19,16,45,754.0,72.5,4.1,10.3,365.5,224.3,155.73
2018,4,19,17,0,714.0,69.0,3.9,10.0,310.0,170.12,108.47
2018,4,19,17,15,656.0,63.5,3.45,9.35,255.0,113.85,64.74
2018,4,19,17,30,598.0,58.0,3.0,8.7,200.0,66.96,36.86
2018,4,19,17,45,505.5,50.0,2.55,8.05,149.0,36.24,27.32
2018,4,19,18,0,413.0,42.0,2.1,7.4,98.0,32.32,23.33
2018,4,19,18,15,271.0,29.5,1.95,6.95,60.0,23.62,13.95
2018,4,19,18,30,129.0,17.0,1.8,6.5,22.0,16.71,0.0
2018,4,19,18,45,64.5,8.5,1.65,6.0,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,20,5,15,29.5,4.5,1.25,4.8,5.0,0.0,0.0
2018,4,20,5,30,59.0,9.0,1.3,5.2,10.0,17.14,0.0
2018,4,20,5,45,192.5,23.0,1.4,5.55,41.0,67.06,18.97
2018,4,20,6,0,326.0,37.0,1.5,5.9,72.0,131.83,93.41
2018,4,20,6,15,430.5,47.0,1.55,6.4,120.0,193.8,149.1
2018,4,20,6,30,535.0,57.0,1.6,6.9,168.0,267.03,214.08
2018,4,20,6,45,602.0,63.0,1.7,7.35,222.0,331.14,271.37
2018,4,20,7,0,669.0,69.0,1.8,7.8,276.0,401.49,332.18
2018,4,20,7,15,714.5,73.0,1.85,8.45,331.5,464.22,384.63
2018,4,20,7,30,760.0,77.0,1.9,9.1,387.0,528.63,436.54
2018,4,20,7,45,793.5,80.0,2.0,9.75,442.0,588.96,483.63
2018,4,20,8,0,827.0,83.0,2.1,10.4,497.0,650.49,530.14
2018,4,20,8,15,850.0,85.0,2.25,11.15,548.5,704.3,568.19
2018,4,20,8,30,873.0,87.0,2.4,11.9,600.0,753.66,601.63
2018,4,20,8,45,890.5,89.0,2.55,12.7,648.0,801.81,633.55
2018,4,20,9,0,908.0,91.0,2.7,13.5,696.0,848.53,663.97
2018,4,20,9,15,923.0,90.5,2.85,14.05,738.5,888.64,689.97
2018,4,20,9,30,938.0,90.0,3.0,14.6,781.0,926.6,714.31
2018,4,20,9,45,951.0,89.0,3.1,15.15,818.0,959.82,734.83
2018,4,20,10,0,964.0,88.0,3.2,15.7,855.0,990.3,753.41
2018,4,20,10,15,969.0,89.5,3.3,16.05,883.5,1013.0,767.26
2018,4,20,10,30,974.0,91.0,3.4,16.4,912.0,1032.28,778.91
2018,4,20,10,45,978.0,92.0,3.45,16.7,933.5,1046.52,787.01
2018,4,20,11,0,982.0,93.0,3.5,17.0,955.0,1057.13,792.83
2018,4,20,11,15,984.0,93.5,3.55,17.25,968.0,1061.55,794.81
2018,4,20,11,30,986.0,94.0,3.6,17.5,981.0,1062.22,794.49
2018,4,20,11,45,986.5,94.5,3.65,17.75,986.5,1057.68,790.85
2018,4,20,12,0,987.0,95.0,3.7,18.0,992.0,1049.41,784.9
2018,4,20,12,15,986.5,94.5,3.7,18.1,988.5,1035.47,775.37
2018,4,20,12,30,986.0,94.0,3.7,18.2,985.0,1017.92,763.58
2018,4,20,12,45,983.0,94.0,3.75,18.3,973.5,995.09,748.66
2018,4,20,13,0,980.0,94.0,3.8,18.4,962.0,968.92,731.53
2018,4,20,13,15,976.0,93.0,3.85,18.4,942.5,937.69,711.18
2018,4,20,13,30,972.0,92.0,3.9,18.4,923.0,903.46,688.69
2018,4,20,13,45,966.0,91.0,3.95,18.35,896.0,864.81,663.09
2018,4,20,14,0,960.0,90.0,4.0,18.3,869.0,823.63,635.49
2018,4,20,14,15,951.5,89.5,4.0,18.2,835.0,778.81,604.92
2018,4,20,14,30,943.0,89.0,4.0,18.1,801.0,732.07,572.65
2018,4,20,14,45,932.0,87.0,3.95,17.95,760.5,680.6,534.82
2018,4,20,15,0,921.0,85.0,3.9,17.8,720.0,627.93,494.31
2018,4,20,15,15,907.0,83.5,3.9,17.8,674.5,573.16,450.93
2018,4,20,15,30,893.0,82.0,3.9,17.8,629.0,517.98,405.96
2018,4,20,15,45,874.0,79.0,3.8,17.25,578.5,459.07,357.42
2018,4,20,16,0,855.0,76.0,3.7,16.7,528.0,400.82,307.87
2018,4,20,16,15,829.0,73.5,3.5,16.25,475.0,338.98,254.05
2018,4,20,16,30,803.0,71.0,3.3,15.8,422.0,281.67,202.93
2018,4,20,16,45,767.0,67.0,3.15,15.3,367.0,223.14,151.24
2018,4,20,17,0,731.0,63.0,3.0,14.8,312.0,168.34,104.22
2018,4,20,17,15,678.5,58.0,2.6,13.85,257.5,114.97,63.43
2018,4,20,17,30,626.0,53.0,2.2,12.9,203.0,64.8,33.17
2018,4,20,17,45,543.0,45.5,1.85,11.95,152.5,32.1,23.19
2018,4,20,18,0,460.0,38.0,1.5,11.0,102.0,28.33,19.49
2018,4,20,18,15,317.5,27.5,1.45,10.4,63.0,21.44,12.14
2018,4,20,18,30,175.0,17.0,1.4,9.8,24.0,16.71,0.0
2018,4,20,18,45,87.5,8.5,1.35,9.25,12.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,21,5,15,38.5,5.0,0.9,4.75,5.5,0.0,0.0
2018,4,21,5,30,77.0,10.0,0.9,5.4,11.0,20.86,0.0
2018,4,21,5,45,220.5,23.0,0.85,6.0,43.5,73.85,28.3
2018,4,21,6,0,364.0,36.0,0.8,6.6,76.0,141.55,100.43
2018,4,21,6,15,461.5,44.0,0.85,7.25,123.5,201.47,154.19
2018,4,21,6,30,559.0,52.0,0.9,7.9,171.0,271.8,216.25
2018,4,21,6,45,620.5,58.0,0.9,8.55,224.5,334.86,271.55
2018,4,21,7,0,682.0,64.0,0.9,9.2,278.0,402.06,328.24
2018,4,21,7,15,723.5,68.5,0.95,10.05,333.0,464.11,378.7
2018,4,21,7,30,765.0,73.0,1.0,10.9,388.0,528.91,429.25
2018,4,21,7,45,794.5,76.0,1.0,11.75,441.5,586.94,472.32
2018,4,21,8,0,824.0,79.0,1.0,12.6,495.0,645.83,514.33
2018,4,21,8,15,845.5,81.5,1.1,13.5,546.0,698.98,550.02
2018,4,21,8,30,867.0,84.0,1.2,14.4,597.0,747.62,581.42
2018,4,21,8,45,883.0,86.5,1.3,15.3,644.0,794.9,611.32
2018,4,21,9,0,899.0,89.0,1.4,16.2,691.0,840.65,639.67
2018,4,21,9,15,912.5,89.5,1.45,16.8,733.0,880.27,663.55
2018,4,21,9,30,926.0,90.0,1.5,17.4,775.0,917.68,685.76
2018,4,21,9,45,937.0,90.0,1.55,18.05,811.0,949.83,704.17
2018,4,21,10,0,948.0,90.0,1.6,18.7,847.0,979.2,720.7
2018,4,21,10,15,954.0,91.0,1.6,19.1,875.5,1001.96,732.88
2018,4,21,10,30,960.0,92.0,1.6,19.5,904.0,1021.38,742.99
2018,4,21,10,45,964.0,93.0,1.6,19.9,925.0,1035.42,749.75
2018,4,21,11,0,968.0,94.0,1.6,20.3,946.0,1045.87,754.4
2018,4,21,11,15,970.5,94.5,1.55,20.55,959.5,1050.69,755.27
2018,4,21,11,30,973.0,95.0,1.5,20.8,973.0,1051.81,754.01
2018,4,21,11,45,974.0,95.0,1.45,21.1,978.0,1047.24,749.22
2018,4,21,12,0,975.0,95.0,1.4,21.4,983.0,1039.0,742.34
2018,4,21,12,15,974.5,94.5,1.35,21.55,980.0,1025.17,732.58
2018,4,21,12,30,974.0,94.0,1.3,21.7,977.0,1007.8,720.8
2018,4,21,12,45,971.5,93.5,1.25,21.85,965.5,985.12,705.83
2018,4,21,13,0,969.0,93.0,1.2,22.0,954.0,959.15,688.93
2018,4,21,13,15,964.5,93.0,1.15,22.05,935.0,928.78,669.57
2018,4,21,13,30,960.0,93.0,1.1,22.1,916.0,895.47,648.36
2018,4,21,13,45,953.5,92.5,1.1,22.1,889.0,857.3,624.84
2018,4,21,14,0,947.0,92.0,1.1,22.1,862.0,816.68,599.55
2018,4,21,14,15,930.5,94.5,1.15,22.0,826.0,769.5,570.43
2018,4,21,14,30,914.0,97.0,1.2,21.9,790.0,721.06,539.95
2018,4,21,14,45,881.0,104.5,1.25,21.8,744.0,665.91,502.01
2018,4,21,15,0,848.0,112.0,1.3,21.7,698.0,610.57,462.38
2018,4,21,15,15,860.5,98.5,1.3,21.7,660.0,563.21,427.19
2018,4,21,15,30,873.0,85.0,1.3,21.7,622.0,512.06,387.82
2018,4,21,15,45,857.0,81.0,1.55,21.15,573.0,454.57,343.91
2018,4,21,16,0,841.0,77.0,1.8,20.6,524.0,397.48,298.03
2018,4,21,16,15,814.0,74.5,1.8,20.1,471.0,336.08,246.58
2018,4,21,16,30,787.0,72.0,1.8,19.6,418.0,279.35,197.61
2018,4,21,16,45,750.5,68.0,1.8,19.05,363.5,221.62,147.96
2018,4,21,17,0,714.0,64.0,1.8,18.5,309.0,167.68,102.69
2018,4,21,17,15,661.5,59.0,1.65,17.35,255.5,115.27,63.28
2018,4,21,17,30,609.0,54.0,1.5,16.2,202.0,65.99,33.68
2018,4,21,17,45,526.5,46.5,1.4,15.1,152.0,32.81,23.51
2018,4,21,18,0,444.0,39.0,1.3,14.0,102.0,29.08,19.92
2018,4,21,18,15,306.5,28.5,1.25,13.4,63.5,22.24,12.79
2018,4,21,18,30,169.0,18.0,1.2,12.8,25.0,17.69,0.0
2018,4,21,18,45,84.5,9.0,1.2,12.2,12.5,8.85,0.0
2018,4,21,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,22,5,15,47.5,5.0,0.45,10.75,6.0,0.0,0.0
2018,4,22,5,30,95.0,10.0,0.5,11.1,12.0,23.67,0.0
2018,4,22,5,45,252.5,22.0,0.5,11.4,46.5,80.58,35.68
2018,4,22,6,0,410.0,34.0,0.5,11.7,81.0,152.37,106.24
2018,4,22,6,15,506.0,41.5,0.6,12.2,130.0,213.87,160.5
2018,4,22,6,30,602.0,49.0,0.7,12.7,179.0,285.69,222.84
2018,4,22,6,45,661.0,54.0,0.8,13.2,233.0,347.52,276.57
2018,4,22,7,0,720.0,59.0,0.9,13.7,287.0,416.34,334.05
2018,4,22,7,15,759.0,63.0,0.95,14.3,342.5,478.42,383.92
2018,4,22,7,30,798.0,67.0,1.0,14.9,398.0,542.95,433.7
2018,4,22,7,45,826.5,70.0,1.05,15.55,452.5,601.88,477.36
2018,4,22,8,0,855.0,73.0,1.1,16.2,507.0,658.03,517.41
2018,4,22,8,15,875.0,76.0,1.15,16.95,559.0,711.76,552.34
2018,4,22,8,30,895.0,79.0,1.2,17.7,611.0,764.79,585.97
2018,4,22,8,45,910.0,80.5,1.25,18.4,658.0,811.19,614.46
2018,4,22,9,0,925.0,82.0,1.3,19.1,705.0,855.93,641.41
2018,4,22,9,15,937.5,84.0,1.35,19.55,748.0,897.15,666.26
2018,4,22,9,30,950.0,86.0,1.4,20.0,791.0,936.01,689.32
2018,4,22,9,45,960.0,87.0,1.4,20.4,828.0,968.92,707.73
2018,4,22,10,0,970.0,88.0,1.4,20.8,865.0,998.9,724.19
2018,4,22,10,15,976.0,89.0,1.45,21.1,894.0,1021.99,737.34
2018,4,22,10,30,982.0,90.0,1.5,21.4,923.0,1041.68,748.46
2018,4,22,10,45,986.0,91.0,1.5,21.65,944.5,1055.9,755.6
2018,4,22,11,0,990.0,92.0,1.5,21.9,966.0,1066.46,760.61
2018,4,22,11,15,992.0,93.0,1.55,22.1,980.0,1071.33,763.25
2018,4,22,11,30,994.0,94.0,1.6,22.3,994.0,1072.43,763.74
2018,4,22,11,45,994.0,95.0,1.6,22.45,999.0,1067.79,760.19
2018,4,22,12,0,994.0,96.0,1.6,22.6,1004.0,1059.41,754.51
2018,4,22,12,15,992.5,96.5,1.7,22.65,1001.0,1045.39,747.31
2018,4,22,12,30,991.0,97.0,1.8,22.7,998.0,1027.77,737.88
2018,4,22,12,45,987.0,98.0,1.85,22.75,986.0,1004.87,724.41
2018,4,22,13,0,983.0,99.0,1.9,22.8,974.0,978.67,708.84
2018,4,22,13,15,978.0,99.0,1.95,22.7,954.5,947.44,690.38
2018,4,22,13,30,973.0,99.0,2.0,22.6,935.0,913.26,669.86
2018,4,22,13,45,966.0,98.5,2.05,22.55,907.5,874.22,645.79
2018,4,22,14,0,959.0,98.0,2.1,22.5,880.0,832.73,619.8
2018,4,22,14,15,947.0,98.0,2.15,22.3,844.5,785.86,590.13
2018,4,22,14,30,935.0,98.0,2.2,22.1,809.0,737.36,558.86
2018,4,22,14,45,927.5,95.0,2.25,21.95,769.5,687.5,524.23
2018,4,22,15,0,920.0,92.0,2.3,21.8,730.0,636.13,486.83
2018,4,22,15,15,905.5,90.0,2.3,21.8,684.0,580.65,444.67
2018,4,22,15,30,891.0,88.0,2.3,21.8,638.0,524.82,400.96
2018,4,22,15,45,864.0,86.0,2.3,21.15,584.0,463.4,352.63
2018,4,22,16,0,837.0,84.0,2.3,20.5,530.0,401.06,301.99
2018,4,22,16,15,817.5,80.0,2.2,19.95,479.5,343.45,253.02
2018,4,22,16,30,798.0,76.0,2.1,19.4,429.0,287.18,204.01
2018,4,22,16,45,764.5,71.0,2.0,18.9,374.0,228.55,153.29
2018,4,22,17,0,731.0,66.0,1.9,18.4,319.0,173.37,106.7
2018,4,22,17,15,649.5,62.5,1.75,17.3,258.5,115.52,63.88
2018,4,22,17,30,568.0,59.0,1.6,16.2,198.0,69.53,37.34
2018,4,22,17,45,477.5,50.0,1.4,15.1,147.5,35.7,26.08
2018,4,22,18,0,387.0,41.0,1.2,14.0,97.0,30.76,21.42
2018,4,22,18,15,267.0,30.0,1.2,13.4,61.0,23.53,14.02
2018,4,22,18,30,147.0,19.0,1.2,12.8,25.0,15.09,0.0
2018,4,22,18,45,73.5,9.5,1.15,12.15,12.5,9.34,0.0
2018,4,22,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.35,8.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.3,8.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.35,8.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,23,5,15,45.0,6.5,0.65,8.95,7.5,0.0,0.0
2018,4,23,5,30,90.0,13.0,0.7,9.4,15.0,26.13,0.0
2018,4,23,5,45,228.5,27.0,0.7,9.9,49.5,81.7,41.34
2018,4,23,6,0,367.0,41.0,0.7,10.4,84.0,149.23,106.21
2018,4,23,6,15,463.5,49.5,0.85,11.1,132.5,210.38,159.99
2018,4,23,6,30,560.0,58.0,1.0,11.8,181.0,281.63,221.88
2018,4,23,6,45,619.5,65.0,1.15,12.45,235.5,345.39,277.15
2018,4,23,7,0,679.0,72.0,1.3,13.1,290.0,414.58,335.05
2018,4,23,7,15,718.0,77.0,1.35,13.9,344.5,475.73,384.18
2018,4,23,7,30,757.0,82.0,1.4,14.7,399.0,537.74,432.12
2018,4,23,7,45,784.5,87.0,1.5,15.5,453.0,596.44,476.01
2018,4,23,8,0,812.0,92.0,1.6,16.3,507.0,655.81,518.92
2018,4,23,8,15,832.0,96.0,1.7,16.9,558.0,709.05,555.4
2018,4,23,8,30,852.0,100.0,1.8,17.5,609.0,761.65,590.03
2018,4,23,8,45,866.5,102.5,1.9,18.1,655.0,807.3,619.22
2018,4,23,9,0,881.0,105.0,2.0,18.7,701.0,846.66,643.74
2018,4,23,9,15,897.0,105.5,2.0,19.05,744.0,887.71,668.85
2018,4,23,9,30,913.0,106.0,2.0,19.4,787.0,926.74,692.27
2018,4,23,9,45,928.0,105.0,2.0,19.75,824.5,960.96,712.25
2018,4,23,10,0,943.0,104.0,2.0,20.1,862.0,992.61,730.43
2018,4,23,10,15,898.5,132.5,1.95,20.35,875.0,996.48,730.23
2018,4,23,10,30,854.0,161.0,1.9,20.6,888.0,1001.35,731.12
2018,4,23,10,45,905.5,136.0,1.9,20.9,923.5,1026.54,745.61
2018,4,23,11,0,957.0,111.0,1.9,21.2,959.0,1055.54,762.24
2018,4,23,11,15,959.0,112.0,1.85,21.35,972.0,1060.14,763.15
2018,4,23,11,30,961.0,113.0,1.8,21.5,985.0,1061.1,762.17
2018,4,23,11,45,961.5,113.5,1.75,21.6,990.0,1056.42,757.97
2018,4,23,12,0,962.0,114.0,1.7,21.7,995.0,1048.13,751.69
2018,4,23,12,15,960.5,114.0,1.7,21.75,991.5,1033.84,742.71
2018,4,23,12,30,959.0,114.0,1.7,21.8,988.0,1016.1,731.7
2018,4,23,12,45,952.0,116.0,1.65,21.85,975.0,991.94,716.03
2018,4,23,13,0,945.0,118.0,1.6,21.9,962.0,964.73,698.53
2018,4,23,13,15,923.0,127.5,1.65,21.85,937.5,929.04,677.17
2018,4,23,13,30,901.0,137.0,1.7,21.8,913.0,891.38,654.36
2018,4,23,13,45,911.5,125.5,1.75,21.75,890.5,857.89,634.04
2018,4,23,14,0,922.0,114.0,1.8,21.7,868.0,820.97,611.14
2018,4,23,14,15,908.5,114.5,1.9,21.55,832.5,774.83,582.32
2018,4,23,14,30,895.0,115.0,2.0,21.4,797.0,727.28,551.87
2018,4,23,14,45,863.5,119.0,2.05,21.2,749.5,669.91,511.25
2018,4,23,15,0,832.0,123.0,2.1,21.0,702.0,613.45,470.16
2018,4,23,15,15,830.0,112.5,2.1,21.0,658.5,560.42,430.15
2018,4,23,15,30,828.0,102.0,2.1,21.0,615.0,506.08,387.82
2018,4,23,15,45,812.5,96.0,2.25,20.3,566.0,448.91,343.21
2018,4,23,16,0,797.0,90.0,2.4,19.6,517.0,392.23,297.09
2018,4,23,16,15,789.0,84.5,2.45,18.95,471.5,339.25,251.76
2018,4,23,16,30,781.0,79.0,2.5,18.3,426.0,286.39,205.22
2018,4,23,16,45,735.5,74.5,2.55,17.65,368.0,226.54,153.89
2018,4,23,17,0,690.0,70.0,2.6,17.0,310.0,168.9,105.6
2018,4,23,17,15,631.5,65.0,2.45,15.95,256.0,116.88,66.08
2018,4,23,17,30,573.0,60.0,2.3,14.9,202.0,71.62,38.77
2018,4,23,17,45,491.5,52.0,2.15,13.85,153.0,37.32,27.68
2018,4,23,18,0,410.0,44.0,2.0,12.8,104.0,33.45,23.92
2018,4,23,18,15,276.5,31.0,1.9,12.1,64.5,24.34,14.92
2018,4,23,18,30,143.0,18.0,1.8,11.4,25.0,14.18,0.0
2018,4,23,18,45,71.5,9.0,1.75,10.7,12.5,8.85,0.0
2018,4,23,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
