Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,3,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,4,24,5,15,51.5,7.0,0.35,8.1,8.0,0.0,0.0
2018,4,24,5,30,103.0,14.0,0.3,8.6,16.0,29.32,0.0
2018,4,24,5,45,244.5,26.5,0.25,9.1,51.0,85.98,46.98
2018,4,24,6,0,386.0,39.0,0.2,9.6,86.0,153.39,109.51
2018,4,24,6,15,477.0,47.5,0.25,10.05,134.5,213.81,162.56
2018,4,24,6,30,568.0,56.0,0.3,10.5,183.0,283.87,223.09
2018,4,24,6,45,623.5,63.0,0.35,11.0,236.5,346.39,276.62
2018,4,24,7,0,679.0,70.0,0.4,11.5,290.0,413.94,332.23
2018,4,24,7,15,717.0,75.5,0.4,12.1,345.0,475.13,380.36
2018,4,24,7,30,755.0,81.0,0.4,12.7,400.0,537.18,427.18
2018,4,24,7,45,781.0,86.5,0.45,13.3,453.5,595.37,469.76
2018,4,24,8,0,807.0,92.0,0.5,13.9,507.0,654.11,511.26
2018,4,24,8,15,827.0,95.5,0.6,14.45,557.5,706.55,546.7
2018,4,24,8,30,847.0,99.0,0.7,15.0,608.0,758.36,580.52
2018,4,24,8,45,861.5,102.5,0.8,15.55,654.5,804.89,610.2
2018,4,24,9,0,876.0,106.0,0.9,16.1,701.0,845.13,635.34
2018,4,24,9,15,891.0,107.0,0.95,16.5,743.5,885.66,660.05
2018,4,24,9,30,906.0,108.0,1.0,16.9,786.0,924.13,683.14
2018,4,24,9,45,919.5,106.5,1.1,17.35,822.0,956.23,702.7
2018,4,24,10,0,933.0,105.0,1.2,17.8,858.0,985.72,720.59
2018,4,24,10,15,941.5,105.0,1.25,18.2,887.0,1009.25,733.94
2018,4,24,10,30,950.0,105.0,1.3,18.6,916.0,1029.59,745.37
2018,4,24,10,45,957.0,104.5,1.35,19.0,938.0,1044.61,753.54
2018,4,24,11,0,964.0,104.0,1.4,19.4,960.0,1056.14,759.68
2018,4,24,11,15,968.5,103.0,1.4,19.65,973.5,1061.13,761.42
2018,4,24,11,30,973.0,102.0,1.4,19.9,987.0,1062.46,761.11
2018,4,24,11,45,976.0,100.5,1.4,20.15,992.5,1058.12,757.45
2018,4,24,12,0,979.0,99.0,1.4,20.4,998.0,1050.11,751.7
2018,4,24,12,15,978.5,99.0,1.45,20.5,995.0,1036.64,743.99
2018,4,24,12,30,978.0,99.0,1.5,20.6,992.0,1019.61,734.16
2018,4,24,12,45,977.0,97.5,1.5,20.75,980.5,997.13,720.02
2018,4,24,13,0,976.0,96.0,1.5,20.9,969.0,971.3,703.85
2018,4,24,13,15,971.5,96.0,1.6,20.9,950.0,940.69,686.39
2018,4,24,13,30,967.0,96.0,1.7,20.9,931.0,907.15,666.77
2018,4,24,13,45,961.0,95.0,1.75,20.85,904.0,868.63,643.14
2018,4,24,14,0,955.0,94.0,1.8,20.8,877.0,827.64,617.56
2018,4,24,14,15,946.5,93.0,1.9,20.65,843.0,782.53,589.48
2018,4,24,14,30,938.0,92.0,2.0,20.5,809.0,735.55,559.51
2018,4,24,14,45,924.0,92.0,2.05,20.35,768.0,684.34,524.11
2018,4,24,15,0,910.0,92.0,2.1,20.2,727.0,632.22,486.02
2018,4,24,15,15,891.0,90.5,2.1,20.2,679.0,575.28,442.73
2018,4,24,15,30,872.0,89.0,2.1,20.2,631.0,518.48,398.23
2018,4,24,15,45,856.0,85.0,2.2,19.6,582.0,461.09,353.0
2018,4,24,16,0,840.0,81.0,2.3,19.0,533.0,401.58,304.35
2018,4,24,16,15,784.5,81.0,2.35,18.45,470.0,335.55,249.45
2018,4,24,16,30,729.0,81.0,2.4,17.9,407.0,274.88,197.95
2018,4,24,16,45,679.5,80.5,2.4,17.3,354.0,218.17,149.45
2018,4,24,17,0,630.0,80.0,2.4,16.7,301.0,168.98,108.34
2018,4,24,17,15,406.5,85.5,2.3,15.7,219.0,112.36,71.79
2018,4,24,17,30,183.0,91.0,2.2,14.7,137.0,83.41,59.79
2018,4,24,17,45,146.0,71.0,2.05,13.7,102.0,56.31,44.56
2018,4,24,18,0,109.0,51.0,1.9,12.7,67.0,41.34,30.91
2018,4,24,18,15,121.0,35.5,1.85,12.0,46.5,29.28,19.23
2018,4,24,18,30,133.0,20.0,1.8,11.3,26.0,15.81,0.0
2018,4,24,18,45,66.5,10.0,1.8,10.6,13.0,9.83,0.0
2018,4,24,19,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,25,5,15,53.0,7.0,0.9,7.45,8.5,0.0,0.0
2018,4,25,5,30,106.0,14.0,1.0,7.8,17.0,30.05,0.0
2018,4,25,5,45,246.0,26.5,1.05,8.1,52.5,87.71,50.76
2018,4,25,6,0,386.0,39.0,1.1,8.4,88.0,154.45,111.87
2018,4,25,6,15,476.0,47.5,1.15,8.85,136.5,214.71,165.69
2018,4,25,6,30,566.0,56.0,1.2,9.3,185.0,284.51,227.2
2018,4,25,6,45,622.0,62.5,1.25,9.8,238.0,346.66,281.62
2018,4,25,7,0,678.0,69.0,1.3,10.3,291.0,413.87,338.33
2018,4,25,7,15,717.0,73.5,1.3,11.0,345.5,472.92,386.2
2018,4,25,7,30,756.0,78.0,1.3,11.7,400.0,536.11,435.32
2018,4,25,7,45,725.0,84.5,1.3,12.35,425.5,559.5,452.24
2018,4,25,8,0,694.0,91.0,1.3,13.0,451.0,578.32,465.13
2018,4,25,8,15,772.5,92.0,1.3,13.65,529.0,665.12,527.34
2018,4,25,8,30,851.0,93.0,1.3,14.3,607.0,756.24,588.66
2018,4,25,8,45,866.0,95.5,1.25,14.9,653.0,797.84,613.0
2018,4,25,9,0,881.0,98.0,1.2,15.5,699.0,841.97,639.06
2018,4,25,9,15,892.5,100.0,1.25,16.05,740.0,880.73,662.46
2018,4,25,9,30,904.0,102.0,1.3,16.6,781.0,917.21,684.16
2018,4,25,9,45,914.0,103.0,1.3,17.15,816.5,948.75,701.67
2018,4,25,10,0,924.0,104.0,1.3,17.7,852.0,977.53,717.29
2018,4,25,10,15,930.0,105.5,1.35,18.15,880.0,1000.09,729.96
2018,4,25,10,30,936.0,107.0,1.4,18.6,908.0,1019.41,740.68
2018,4,25,10,45,940.0,107.5,1.45,19.05,928.5,1032.38,747.45
2018,4,25,11,0,944.0,108.0,1.5,19.5,949.0,1041.86,752.2
2018,4,25,11,15,938.0,113.5,1.55,19.7,959.0,1043.2,752.69
2018,4,25,11,30,932.0,119.0,1.6,19.9,969.0,1040.9,751.1
2018,4,25,11,45,908.5,134.5,1.65,20.1,967.0,1028.16,743.06
2018,4,25,12,0,885.0,150.0,1.7,20.3,965.0,1012.0,733.04
2018,4,25,12,15,784.5,203.0,1.7,20.4,923.5,962.42,701.23
2018,4,25,12,30,684.0,256.0,1.7,20.5,882.0,910.15,667.63
2018,4,25,12,45,792.5,195.0,1.75,20.55,912.0,930.04,682.04
2018,4,25,13,0,901.0,134.0,1.8,20.6,942.0,942.94,691.07
2018,4,25,13,15,912.0,124.5,1.8,20.55,928.0,918.23,675.41
2018,4,25,13,30,923.0,115.0,1.8,20.5,914.0,889.97,657.79
2018,4,25,13,45,914.5,115.0,1.85,20.45,887.0,851.78,634.01
2018,4,25,14,0,906.0,115.0,1.9,20.4,860.0,811.41,608.55
2018,4,25,14,15,895.5,114.5,2.0,20.2,826.0,767.13,580.77
2018,4,25,14,30,885.0,114.0,2.1,20.0,792.0,721.25,551.3
2018,4,25,14,45,871.0,112.5,2.15,19.85,751.5,670.83,515.37
2018,4,25,15,0,857.0,111.0,2.2,19.7,711.0,618.59,477.11
2018,4,25,15,15,841.0,108.5,2.2,19.7,666.0,564.45,435.78
2018,4,25,15,30,825.0,106.0,2.2,19.7,621.0,510.29,393.21
2018,4,25,15,45,802.5,103.5,2.5,18.9,571.5,453.51,349.18
2018,4,25,16,0,780.0,101.0,2.8,18.1,522.0,397.94,304.09
2018,4,25,16,15,750.0,97.0,2.95,17.35,469.0,337.59,253.47
2018,4,25,16,30,720.0,93.0,3.1,16.6,416.0,281.93,205.36
2018,4,25,16,45,680.5,88.0,3.2,15.9,362.5,226.1,157.04
2018,4,25,17,0,641.0,83.0,3.3,15.2,309.0,174.46,113.23
2018,4,25,17,15,586.5,75.5,3.3,14.25,256.0,123.38,73.75
2018,4,25,17,30,532.0,68.0,3.3,13.3,203.0,78.66,45.45
2018,4,25,17,45,435.5,58.0,3.25,12.3,151.0,42.4,32.42
2018,4,25,18,0,339.0,48.0,3.2,11.3,99.0,36.19,26.56
2018,4,25,18,15,234.5,35.0,3.1,10.65,64.0,27.07,17.57
2018,4,25,18,30,130.0,22.0,3.0,10.0,29.0,17.45,0.0
2018,4,25,18,45,65.0,11.0,2.95,9.3,14.5,10.81,0.0
2018,4,25,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,26,5,15,44.5,7.0,1.4,5.25,8.5,0.0,0.0
2018,4,26,5,30,89.0,14.0,1.5,5.7,17.0,27.67,0.0
2018,4,26,5,45,216.0,28.5,1.6,6.1,52.0,84.63,51.72
2018,4,26,6,0,343.0,43.0,1.7,6.5,87.0,147.92,109.13
2018,4,26,6,15,433.5,52.5,1.7,7.0,135.0,207.43,162.41
2018,4,26,6,30,524.0,62.0,1.7,7.5,183.0,276.49,223.61
2018,4,26,6,45,583.0,68.5,1.7,8.0,235.5,337.89,277.74
2018,4,26,7,0,642.0,75.0,1.7,8.5,288.0,404.67,334.55
2018,4,26,7,15,684.0,80.0,1.65,9.1,342.0,465.65,384.51
2018,4,26,7,30,726.0,85.0,1.6,9.7,396.0,529.5,434.75
2018,4,26,7,45,756.5,89.0,1.6,10.35,449.5,585.82,477.52
2018,4,26,8,0,787.0,93.0,1.6,11.0,503.0,644.82,520.79
2018,4,26,8,15,809.5,95.5,1.6,11.7,553.0,697.04,556.26
2018,4,26,8,30,832.0,98.0,1.6,12.4,603.0,748.88,590.04
2018,4,26,8,45,849.0,101.0,1.55,13.05,650.0,796.19,619.42
2018,4,26,9,0,866.0,104.0,1.5,13.7,697.0,837.49,643.96
2018,4,26,9,15,883.0,103.5,1.55,14.25,739.0,877.72,668.81
2018,4,26,9,30,900.0,103.0,1.6,14.8,781.0,916.05,692.09
2018,4,26,9,45,914.5,102.0,1.7,15.3,818.0,949.39,712.62
2018,4,26,10,0,929.0,101.0,1.8,15.8,855.0,980.18,731.42
2018,4,26,10,15,936.0,101.0,1.9,16.2,883.0,1002.14,744.68
2018,4,26,10,30,943.0,101.0,2.0,16.6,911.0,1020.89,755.97
2018,4,26,10,45,947.5,102.0,2.15,16.95,932.0,1034.93,765.05
2018,4,26,11,0,952.0,103.0,2.3,17.3,953.0,1045.47,771.95
2018,4,26,11,15,954.5,104.0,2.4,17.55,966.5,1050.48,775.05
2018,4,26,11,30,957.0,105.0,2.5,17.8,980.0,1051.88,775.95
2018,4,26,11,45,958.0,105.0,2.65,18.0,985.0,1047.14,773.67
2018,4,26,12,0,959.0,105.0,2.8,18.2,990.0,1038.82,769.11
2018,4,26,12,15,959.5,104.0,2.85,18.3,987.0,1025.45,760.61
2018,4,26,12,30,960.0,103.0,2.9,18.4,984.0,1008.59,749.93
2018,4,26,12,45,959.0,103.0,3.0,18.5,974.0,987.93,737.22
2018,4,26,13,0,958.0,103.0,3.1,18.6,964.0,963.99,722.28
2018,4,26,13,15,954.5,102.0,3.15,18.55,945.0,933.68,703.03
2018,4,26,13,30,951.0,101.0,3.2,18.5,926.0,900.47,681.71
2018,4,26,13,45,946.0,99.5,3.25,18.45,899.5,862.78,657.15
2018,4,26,14,0,941.0,98.0,3.3,18.4,873.0,822.61,630.63
2018,4,26,14,15,933.0,96.5,3.4,18.2,839.5,777.93,601.21
2018,4,26,14,30,925.0,95.0,3.5,18.0,806.0,731.39,570.0
2018,4,26,14,45,915.0,93.5,3.55,17.75,766.5,681.92,534.56
2018,4,26,15,0,905.0,92.0,3.6,17.5,727.0,631.2,496.27
2018,4,26,15,15,891.0,89.5,3.6,17.5,681.5,576.35,453.14
2018,4,26,15,30,877.0,87.0,3.6,17.5,636.0,521.15,408.52
2018,4,26,15,45,859.0,84.5,3.75,16.7,587.0,464.09,362.46
2018,4,26,16,0,841.0,82.0,3.9,15.9,538.0,405.06,313.14
2018,4,26,16,15,815.0,79.5,3.9,15.25,485.5,346.55,262.38
2018,4,26,16,30,789.0,77.0,3.9,14.6,433.0,290.1,212.21
2018,4,26,16,45,753.5,73.0,3.9,14.0,378.5,232.47,161.1
2018,4,26,17,0,718.0,69.0,3.9,13.4,324.0,178.53,114.27
2018,4,26,17,15,666.0,63.5,3.8,12.6,269.5,122.51,69.99
2018,4,26,17,30,614.0,58.0,3.7,11.8,215.0,75.01,39.7
2018,4,26,17,45,533.0,51.0,3.6,11.05,164.5,35.96,26.82
2018,4,26,18,0,452.0,44.0,3.5,10.3,114.0,32.89,23.76
2018,4,26,18,15,321.0,33.5,3.3,9.7,73.5,26.27,17.06
2018,4,26,18,30,190.0,23.0,3.1,9.1,33.0,18.25,1.39
2018,4,26,18,45,95.0,11.5,2.95,8.5,16.5,11.3,0.0
2018,4,26,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,5.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,5.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,27,5,15,32.5,7.5,1.8,4.9,8.5,0.0,0.0
2018,4,27,5,30,65.0,15.0,1.9,5.2,17.0,25.07,0.0
2018,4,27,5,45,225.5,29.5,2.0,5.55,56.5,88.9,56.22
2018,4,27,6,0,386.0,44.0,2.1,5.9,96.0,161.43,119.84
2018,4,27,6,15,483.0,52.0,2.2,6.4,146.0,224.1,176.25
2018,4,27,6,30,580.0,60.0,2.3,6.9,196.0,296.89,241.15
2018,4,27,6,45,642.5,65.0,2.35,7.45,251.0,361.19,298.22
2018,4,27,7,0,705.0,70.0,2.4,8.0,306.0,431.13,358.17
2018,4,27,7,15,746.0,74.0,2.5,8.65,362.0,492.17,409.08
2018,4,27,7,30,787.0,78.0,2.6,9.3,418.0,557.44,461.53
2018,4,27,7,45,759.5,94.0,2.65,9.95,456.0,594.63,489.58
2018,4,27,8,0,732.0,110.0,2.7,10.6,494.0,629.65,514.87
2018,4,27,8,15,780.5,108.0,2.75,11.15,553.0,691.24,560.29
2018,4,27,8,30,829.0,106.0,2.8,11.7,612.0,756.82,605.92
2018,4,27,8,45,872.5,99.5,2.85,12.25,667.5,810.27,641.67
2018,4,27,9,0,916.0,93.0,2.9,12.8,723.0,868.36,680.18
2018,4,27,9,15,893.0,108.5,3.0,13.2,752.5,893.07,695.24
2018,4,27,9,30,870.0,124.0,3.1,13.6,782.0,918.5,711.1
2018,4,27,9,45,876.0,127.5,3.15,14.0,815.5,942.72,725.73
2018,4,27,10,0,882.0,131.0,3.2,14.4,849.0,969.39,742.05
2018,4,27,10,15,852.0,150.5,3.25,14.65,863.5,981.71,748.92
2018,4,27,10,30,822.0,170.0,3.3,14.9,878.0,983.85,749.07
2018,4,27,10,45,837.5,167.0,3.35,15.15,903.0,1002.86,760.95
2018,4,27,11,0,853.0,164.0,3.4,15.4,928.0,1018.89,770.71
2018,4,27,11,15,854.5,164.0,3.45,15.55,938.5,1021.12,771.55
2018,4,27,11,30,856.0,164.0,3.5,15.7,949.0,1020.04,770.4
2018,4,27,11,45,853.0,168.0,3.55,15.85,953.5,1015.38,766.99
2018,4,27,12,0,850.0,172.0,3.6,16.0,958.0,1007.46,761.51
2018,4,27,12,15,913.0,138.5,3.65,16.05,980.5,1016.66,768.06
2018,4,27,12,30,976.0,105.0,3.7,16.1,1003.0,1026.48,775.02
2018,4,27,12,45,971.5,106.0,3.75,16.15,990.5,1003.28,759.69
2018,4,27,13,0,967.0,107.0,3.8,16.2,978.0,976.88,742.45
2018,4,27,13,15,963.0,106.5,3.85,16.15,959.0,946.38,722.64
2018,4,27,13,30,959.0,106.0,3.9,16.1,940.0,912.96,700.71
2018,4,27,13,45,952.5,105.0,3.95,16.05,912.5,874.28,674.94
2018,4,27,14,0,946.0,104.0,4.0,16.0,885.0,833.19,647.25
2018,4,27,14,15,937.5,102.0,4.05,15.8,850.5,787.45,616.28
2018,4,27,14,30,929.0,100.0,4.1,15.6,816.0,739.89,583.56
2018,4,27,14,45,918.0,98.5,4.1,15.45,776.0,689.58,546.5
2018,4,27,15,0,907.0,97.0,4.1,15.3,736.0,638.12,506.81
2018,4,27,15,15,892.5,94.5,4.1,15.3,690.0,582.89,462.9
2018,4,27,15,30,878.0,92.0,4.1,15.3,644.0,527.36,417.53
2018,4,27,15,45,859.0,89.5,4.15,14.75,594.0,467.53,368.4
2018,4,27,16,0,840.0,87.0,4.2,14.2,544.0,410.41,319.77
2018,4,27,16,15,814.0,84.0,4.2,13.75,491.0,351.48,268.17
2018,4,27,16,30,788.0,81.0,4.2,13.3,438.0,294.63,217.25
2018,4,27,16,45,751.0,77.0,4.2,12.9,383.0,236.72,165.59
2018,4,27,17,0,714.0,73.0,4.2,12.5,328.0,179.92,116.11
2018,4,27,17,15,660.5,67.5,3.95,11.9,273.5,126.47,73.69
2018,4,27,17,30,607.0,62.0,3.7,11.3,219.0,79.18,43.18
2018,4,27,17,45,523.0,54.5,3.5,10.7,167.5,38.88,29.5
2018,4,27,18,0,439.0,47.0,3.3,10.1,116.0,35.55,26.19
2018,4,27,18,15,306.5,35.5,3.15,9.55,75.0,28.07,18.72
2018,4,27,18,30,174.0,24.0,3.0,9.0,34.0,19.03,3.42
2018,4,27,18,45,87.0,12.0,2.8,8.5,17.0,11.8,0.0
2018,4,27,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,28,5,15,57.5,9.5,2.35,6.1,11.5,0.0,0.0
2018,4,28,5,30,115.0,19.0,2.5,6.3,23.0,37.23,0.0
2018,4,28,5,45,250.5,31.5,2.6,6.5,60.0,97.5,63.04
2018,4,28,6,0,386.0,44.0,2.7,6.7,97.0,162.44,120.84
2018,4,28,6,15,477.5,52.5,2.85,7.1,147.0,223.98,176.44
2018,4,28,6,30,569.0,61.0,3.0,7.5,197.0,295.08,240.12
2018,4,28,6,45,629.5,66.0,3.15,7.95,251.0,358.02,296.37
2018,4,28,7,0,690.0,71.0,3.3,8.4,305.0,426.4,355.58
2018,4,28,7,15,730.0,76.0,3.35,8.85,360.5,487.25,406.82
2018,4,28,7,30,770.0,81.0,3.4,9.3,416.0,552.27,459.68
2018,4,28,7,45,800.5,83.0,3.45,9.75,469.5,610.09,505.29
2018,4,28,8,0,831.0,85.0,3.5,10.2,523.0,668.78,550.13
2018,4,28,8,15,851.5,87.5,3.5,10.6,574.0,721.32,587.07
2018,4,28,8,30,872.0,90.0,3.5,11.0,625.0,769.18,619.85
2018,4,28,8,45,771.0,129.5,3.5,11.4,628.5,767.53,615.59
2018,4,28,9,0,670.0,169.0,3.5,11.8,632.0,754.87,603.73
2018,4,28,9,15,610.5,200.0,3.45,12.15,640.5,756.74,602.01
2018,4,28,9,30,551.0,231.0,3.4,12.5,649.0,749.66,593.18
2018,4,28,9,45,591.5,229.0,3.4,12.85,696.0,800.34,629.22
2018,4,28,10,0,632.0,227.0,3.4,13.2,743.0,847.71,662.0
2018,4,28,10,15,685.0,215.5,3.45,13.45,792.0,896.08,694.97
2018,4,28,10,30,738.0,204.0,3.5,13.7,841.0,943.29,726.47
2018,4,28,10,45,852.5,154.0,3.55,13.95,906.5,1004.69,767.4
2018,4,28,11,0,967.0,104.0,3.6,14.2,972.0,1063.21,805.69
2018,4,28,11,15,969.5,105.0,3.65,14.35,985.5,1068.17,807.95
2018,4,28,11,30,972.0,106.0,3.7,14.5,999.0,1069.47,808.37
2018,4,28,11,45,972.5,106.0,3.75,14.65,1003.5,1064.11,804.45
2018,4,28,12,0,973.0,106.0,3.8,14.8,1008.0,1055.12,798.27
2018,4,28,12,15,971.5,107.0,3.85,14.85,1005.0,1041.65,789.48
2018,4,28,12,30,970.0,108.0,3.9,14.9,1002.0,1024.69,778.43
2018,4,28,12,45,967.5,107.5,4.0,14.95,990.5,1001.91,763.8
2018,4,28,13,0,965.0,107.0,4.1,15.0,979.0,975.89,746.94
2018,4,28,13,15,962.0,106.0,4.2,14.95,960.0,945.82,727.47
2018,4,28,13,30,959.0,105.0,4.3,14.9,941.0,912.8,705.91
2018,4,28,13,45,955.0,103.0,4.4,14.85,914.5,875.17,681.13
2018,4,28,14,0,951.0,101.0,4.5,14.8,888.0,834.97,654.2
2018,4,28,14,15,939.0,101.0,4.55,14.6,852.5,788.45,622.37
2018,4,28,14,30,927.0,101.0,4.6,14.4,817.0,740.37,588.96
2018,4,28,14,45,923.5,96.0,4.65,14.2,779.0,691.67,553.15
2018,4,28,15,0,920.0,91.0,4.7,14.0,741.0,641.17,514.09
2018,4,28,15,15,906.0,89.5,4.7,14.0,695.5,586.6,470.08
2018,4,28,15,30,892.0,88.0,4.7,14.0,650.0,531.65,424.56
2018,4,28,15,45,874.5,85.0,4.7,13.45,600.0,473.62,376.13
2018,4,28,16,0,857.0,82.0,4.7,12.9,550.0,413.53,324.54
2018,4,28,16,15,833.5,78.5,4.65,12.5,497.0,354.11,271.83
2018,4,28,16,30,810.0,75.0,4.6,12.1,444.0,296.47,219.57
2018,4,28,16,45,777.5,71.0,4.55,11.65,389.5,238.35,167.05
2018,4,28,17,0,745.0,67.0,4.5,11.2,335.0,183.55,118.54
2018,4,28,17,15,695.0,62.0,4.3,10.7,280.0,129.42,74.96
2018,4,28,17,30,645.0,57.0,4.1,10.2,225.0,78.04,40.76
2018,4,28,17,45,562.5,51.0,3.9,9.7,173.0,35.67,26.73
2018,4,28,18,0,480.0,45.0,3.7,9.2,121.0,33.48,24.46
2018,4,28,18,15,349.0,34.5,3.5,8.75,79.0,26.88,17.83
2018,4,28,18,30,218.0,24.0,3.3,8.3,37.0,19.83,5.27
2018,4,28,18,45,109.0,12.0,3.15,7.9,18.5,11.8,0.0
2018,4,28,19,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,29,5,15,5.0,2.0,2.5,5.75,2.0,1.97,0.0
2018,4,29,5,30,10.0,4.0,2.7,6.0,4.0,5.57,0.0
2018,4,29,5,45,5.0,5.5,2.95,6.3,5.5,6.44,0.0
2018,4,29,6,0,0.0,7.0,3.2,6.6,7.0,6.74,0.15
2018,4,29,6,15,0.0,12.0,3.3,6.95,12.0,11.57,4.46
2018,4,29,6,30,0.0,17.0,3.4,7.3,17.0,16.39,8.75
2018,4,29,6,45,0.0,25.5,3.55,7.65,25.5,24.6,15.95
2018,4,29,7,0,0.0,34.0,3.7,8.0,34.0,32.82,23.06
2018,4,29,7,15,0.0,36.0,3.7,8.35,36.0,34.76,24.61
2018,4,29,7,30,0.0,38.0,3.7,8.7,38.0,36.7,26.14
2018,4,29,7,45,0.0,46.0,3.75,9.0,46.0,44.44,32.64
2018,4,29,8,0,0.0,54.0,3.8,9.3,54.0,52.19,39.07
2018,4,29,8,15,0.0,62.0,3.85,9.6,62.0,59.95,45.44
2018,4,29,8,30,0.0,70.0,3.9,9.9,70.0,67.71,51.76
2018,4,29,8,45,0.5,94.5,3.9,10.2,95.0,91.89,71.78
2018,4,29,9,0,1.0,119.0,3.9,10.5,120.0,116.51,91.91
2018,4,29,9,15,3.0,140.5,3.95,10.65,143.0,139.56,110.66
2018,4,29,9,30,5.0,162.0,4.0,10.8,166.0,162.76,129.37
2018,4,29,9,45,5.0,158.5,4.05,10.95,162.5,159.32,126.24
2018,4,29,10,0,5.0,155.0,4.1,11.1,159.0,155.91,123.21
2018,4,29,10,15,6.5,160.5,4.2,11.25,166.0,162.83,128.67
2018,4,29,10,30,8.0,166.0,4.3,11.4,173.0,169.77,134.14
2018,4,29,10,45,10.0,189.0,4.35,11.55,198.0,194.52,153.93
2018,4,29,11,0,12.0,212.0,4.4,11.7,223.0,219.26,173.55
2018,4,29,11,15,9.5,191.5,4.45,11.75,200.0,196.41,155.02
2018,4,29,11,30,7.0,171.0,4.5,11.8,177.0,173.63,136.59
2018,4,29,11,45,8.5,180.5,4.55,11.85,188.0,184.32,145.22
2018,4,29,12,0,10.0,190.0,4.6,11.9,199.0,194.92,153.73
2018,4,29,12,15,11.5,199.5,4.65,11.95,210.0,205.42,162.15
2018,4,29,12,30,13.0,209.0,4.7,12.0,221.0,215.79,170.48
2018,4,29,12,45,16.0,231.0,4.7,12.0,245.5,239.62,189.6
2018,4,29,13,0,19.0,253.0,4.7,12.0,270.0,265.74,210.44
2018,4,29,13,15,41.5,275.5,4.65,12.1,312.0,306.17,243.19
2018,4,29,13,30,64.0,298.0,4.6,12.2,354.0,344.92,274.27
2018,4,29,13,45,189.0,251.5,4.6,12.25,410.0,400.9,322.64
2018,4,29,14,0,314.0,205.0,4.6,12.3,466.0,445.49,361.12
2018,4,29,14,15,497.0,195.5,4.55,12.3,589.5,556.76,450.33
2018,4,29,14,30,680.0,186.0,4.5,12.3,713.0,651.39,523.76
2018,4,29,14,45,763.5,150.0,4.45,12.25,713.5,640.06,515.24
2018,4,29,15,0,847.0,114.0,4.4,12.2,714.0,618.99,498.93
2018,4,29,15,15,857.0,103.5,4.4,12.2,677.5,572.16,460.96
2018,4,29,15,30,867.0,93.0,4.4,12.2,641.0,524.82,421.41
2018,4,29,15,45,847.5,90.5,4.4,11.85,591.5,465.37,371.51
2018,4,29,16,0,828.0,88.0,4.4,11.5,542.0,408.73,322.36
2018,4,29,16,15,795.0,86.0,4.4,11.25,487.5,349.04,269.57
2018,4,29,16,30,762.0,84.0,4.4,11.0,433.0,292.22,218.3
2018,4,29,16,45,731.5,79.0,4.35,10.7,380.5,236.34,167.68
2018,4,29,17,0,701.0,74.0,4.3,10.4,328.0,180.82,118.51
2018,4,29,17,15,650.0,68.5,4.15,10.0,274.0,128.34,76.13
2018,4,29,17,30,599.0,63.0,4.0,9.6,220.0,81.72,45.16
2018,4,29,17,45,521.0,55.5,3.85,9.2,170.0,39.42,30.2
2018,4,29,18,0,443.0,48.0,3.7,8.8,120.0,36.11,26.89
2018,4,29,18,15,318.0,36.5,3.55,8.45,78.5,28.66,19.49
2018,4,29,18,30,193.0,25.0,3.4,8.1,37.0,19.75,6.4
2018,4,29,18,45,96.5,12.5,3.25,7.7,18.5,12.29,0.0
2018,4,29,19,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.4,5.4,1.5,1.47,0.0
2018,4,30,5,30,0.0,3.0,2.4,5.6,3.0,2.89,0.0
2018,4,30,5,45,0.0,6.5,2.4,5.85,6.5,6.26,0.0
2018,4,30,6,0,0.0,10.0,2.4,6.1,10.0,9.64,2.68
2018,4,30,6,15,0.0,16.5,2.4,6.45,16.5,15.91,8.3
2018,4,30,6,30,0.0,23.0,2.4,6.8,23.0,22.19,13.89
2018,4,30,6,45,0.0,39.0,2.35,7.15,39.0,37.65,27.45
2018,4,30,7,0,0.0,55.0,2.3,7.5,55.0,53.14,40.82
2018,4,30,7,15,0.0,48.5,2.2,7.9,48.5,46.85,35.16
2018,4,30,7,30,0.0,42.0,2.1,8.3,42.0,40.57,29.54
2018,4,30,7,45,1.0,72.5,2.05,8.7,73.0,70.74,55.22
2018,4,30,8,0,2.0,103.0,2.0,9.1,104.0,101.42,80.82
2018,4,30,8,15,2.0,101.5,2.0,9.45,102.5,99.91,79.12
2018,4,30,8,30,2.0,100.0,2.0,9.8,101.0,98.46,77.55
2018,4,30,8,45,7.5,145.5,1.95,10.15,150.5,148.17,118.46
2018,4,30,9,0,13.0,191.0,1.9,10.5,200.0,198.63,159.02
2018,4,30,9,15,23.5,248.0,2.0,10.9,265.5,272.61,217.59
2018,4,30,9,30,34.0,305.0,2.1,11.3,331.0,342.21,271.23
2018,4,30,9,45,40.0,328.5,2.15,11.65,360.5,372.5,293.63
2018,4,30,10,0,46.0,352.0,2.2,12.0,390.0,402.82,316.0
2018,4,30,10,15,159.0,332.0,2.4,12.35,469.0,497.82,391.81
2018,4,30,10,30,272.0,312.0,2.6,12.7,548.0,595.28,467.33
2018,4,30,10,45,463.0,275.0,2.75,13.05,688.0,752.98,586.45
2018,4,30,11,0,654.0,238.0,2.9,13.4,828.0,906.28,697.17
2018,4,30,11,15,537.0,272.5,3.15,13.55,761.5,825.83,637.72
2018,4,30,11,30,420.0,307.0,3.4,13.7,695.0,741.71,575.65
2018,4,30,11,45,456.5,304.0,3.65,13.8,727.5,770.0,598.16
2018,4,30,12,0,493.0,301.0,3.9,13.9,760.0,795.94,618.15
2018,4,30,12,15,609.5,256.5,4.1,13.75,822.0,855.09,664.92
2018,4,30,12,30,726.0,212.0,4.3,13.6,884.0,907.78,704.61
2018,4,30,12,45,811.5,177.0,4.45,13.5,920.0,932.64,723.56
2018,4,30,13,0,897.0,142.0,4.6,13.4,956.0,950.81,738.12
2018,4,30,13,15,907.5,134.5,4.7,13.25,943.5,927.84,723.42
2018,4,30,13,30,918.0,127.0,4.8,13.1,931.0,901.38,706.42
2018,4,30,13,45,913.5,125.0,4.9,12.9,905.0,864.63,681.95
2018,4,30,14,0,909.0,123.0,5.0,12.7,879.0,825.48,655.47
2018,4,30,14,15,901.0,121.0,5.0,12.45,845.5,781.52,624.69
2018,4,30,14,30,893.0,119.0,5.0,12.2,812.0,735.79,592.26
2018,4,30,14,45,882.5,116.5,5.05,11.95,772.5,686.42,554.7
2018,4,30,15,0,872.0,114.0,5.1,11.7,733.0,634.89,514.39
2018,4,30,15,15,856.5,111.0,5.1,11.7,687.5,579.94,469.67
2018,4,30,15,30,841.0,108.0,5.1,11.7,642.0,524.91,423.74
2018,4,30,15,45,819.5,105.0,5.05,11.0,592.0,467.38,375.51
2018,4,30,16,0,798.0,102.0,5.0,10.3,542.0,410.94,326.71
2018,4,30,16,15,769.5,98.5,4.9,9.9,489.0,353.01,275.15
2018,4,30,16,30,741.0,95.0,4.8,9.5,436.0,294.81,222.58
2018,4,30,16,45,702.5,90.5,4.7,9.1,382.0,238.45,171.72
2018,4,30,17,0,664.0,86.0,4.6,8.7,328.0,186.13,125.46
2018,4,30,17,15,609.0,79.5,4.5,8.25,274.0,134.39,83.59
2018,4,30,17,30,554.0,73.0,4.4,7.8,220.0,89.05,53.01
2018,4,30,17,45,471.5,64.0,4.25,7.4,169.5,47.98,38.23
2018,4,30,18,0,389.0,55.0,4.1,7.0,119.0,42.74,33.11
2018,4,30,18,15,271.0,41.5,4.0,6.75,78.5,32.08,22.71
2018,4,30,18,30,153.0,28.0,3.9,6.5,38.0,22.23,9.06
2018,4,30,18,45,78.5,14.5,3.8,6.2,19.5,14.25,0.0
2018,4,30,19,0,4.0,1.0,3.7,5.9,1.0,0.0,0.0
2018,4,30,19,15,2.0,0.5,3.6,5.75,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.4,5.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.3,5.25,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.25,5.15,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.15,5.05,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.0,4.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,5,1,5,15,49.5,10.5,2.65,4.9,13.0,16.08,0.0
2018,5,1,5,30,99.0,21.0,2.7,5.1,26.0,42.57,0.0
2018,5,1,5,45,212.0,36.5,2.75,5.3,63.0,96.13,66.04
2018,5,1,6,0,325.0,52.0,2.8,5.5,100.0,156.18,118.9
2018,5,1,6,15,388.0,63.5,2.8,5.8,143.5,207.68,166.13
2018,5,1,6,30,451.0,75.0,2.8,6.1,187.0,265.97,218.84
2018,5,1,6,45,485.0,86.0,2.75,6.35,232.5,319.33,266.62
2018,5,1,7,0,519.0,97.0,2.7,6.6,278.0,374.03,314.07
2018,5,1,7,15,295.0,121.5,2.6,6.95,228.0,295.57,248.89
2018,5,1,7,30,71.0,146.0,2.5,7.3,178.0,191.38,158.96
2018,5,1,7,45,56.5,178.0,2.35,7.65,205.5,218.94,181.1
2018,5,1,8,0,42.0,210.0,2.2,8.0,233.0,245.04,201.11
2018,5,1,8,15,51.0,232.0,2.1,8.45,262.0,275.96,225.29
2018,5,1,8,30,60.0,254.0,2.0,8.9,291.0,307.44,249.49
2018,5,1,8,45,44.5,246.5,1.85,9.35,275.0,287.95,232.2
2018,5,1,9,0,29.0,239.0,1.7,9.8,259.0,267.63,214.53
2018,5,1,9,15,159.5,284.5,1.75,10.4,405.5,437.43,350.33
2018,5,1,9,30,290.0,330.0,1.8,11.0,552.0,615.0,483.7
2018,5,1,9,45,476.0,282.0,1.8,11.55,666.0,749.18,582.62
2018,5,1,10,0,662.0,234.0,1.8,12.1,780.0,885.02,678.81
2018,5,1,10,15,670.5,241.5,1.9,12.45,810.0,911.23,694.56
2018,5,1,10,30,679.0,249.0,2.0,12.8,840.0,935.03,709.84
2018,5,1,10,45,776.0,196.5,2.1,13.15,886.5,976.08,736.75
2018,5,1,11,0,873.0,144.0,2.2,13.5,933.0,1014.65,761.63
2018,5,1,11,15,824.5,169.0,2.3,13.65,922.5,999.51,751.39
2018,5,1,11,30,776.0,194.0,2.4,13.8,912.0,974.55,735.18
2018,5,1,11,45,855.0,157.5,2.5,13.95,952.0,1009.17,759.07
2018,5,1,12,0,934.0,121.0,2.6,14.1,992.0,1034.8,776.32
2018,5,1,12,15,931.5,122.0,2.7,14.2,988.5,1020.71,767.45
2018,5,1,12,30,929.0,123.0,2.8,14.3,985.0,1003.33,756.79
2018,5,1,12,45,912.0,130.5,2.95,14.4,968.0,975.81,739.7
2018,5,1,13,0,895.0,138.0,3.1,14.5,951.0,945.76,720.77
2018,5,1,13,15,840.5,156.5,3.15,14.5,908.0,894.45,686.43
2018,5,1,13,30,786.0,175.0,3.2,14.5,865.0,839.97,649.55
2018,5,1,13,45,735.0,190.5,3.3,14.5,820.5,786.84,613.36
2018,5,1,14,0,684.0,206.0,3.4,14.5,776.0,733.79,575.21
2018,5,1,14,15,784.5,160.5,3.4,14.4,790.0,735.25,578.89
2018,5,1,14,30,885.0,115.0,3.4,14.3,804.0,727.26,574.45
2018,5,1,14,45,873.5,112.5,3.45,14.2,764.0,677.65,537.4
2018,5,1,15,0,862.0,110.0,3.5,14.1,724.0,627.05,498.63
2018,5,1,15,15,847.0,107.5,3.5,14.1,679.5,572.25,455.29
2018,5,1,15,30,832.0,105.0,3.5,14.1,635.0,518.48,411.53
2018,5,1,15,45,810.0,102.0,3.55,13.65,585.0,461.23,364.53
2018,5,1,16,0,788.0,99.0,3.6,13.2,535.0,405.14,316.98
2018,5,1,16,15,744.0,97.5,3.65,12.9,477.5,344.32,264.54
2018,5,1,16,30,700.0,96.0,3.7,12.6,420.0,284.92,212.54
2018,5,1,16,45,679.0,89.0,3.7,12.3,371.5,232.69,165.53
2018,5,1,17,0,658.0,82.0,3.7,12.0,323.0,182.55,121.08
2018,5,1,17,15,611.0,75.0,3.55,11.45,271.0,131.61,79.99
2018,5,1,17,30,564.0,68.0,3.4,10.9,219.0,86.1,49.16
2018,5,1,17,45,483.0,59.5,3.25,10.4,168.5,44.7,34.83
2018,5,1,18,0,402.0,51.0,3.1,9.9,118.0,38.56,29.02
2018,5,1,18,15,286.0,39.5,2.95,9.4,78.5,30.33,21.01
2018,5,1,18,30,170.0,28.0,2.8,8.9,39.0,22.15,9.73
2018,5,1,18,45,87.5,15.0,2.7,8.4,20.5,14.74,0.0
2018,5,1,19,0,5.0,2.0,2.6,7.9,2.0,0.0,0.0
2018,5,1,19,15,2.5,1.0,2.65,7.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,5.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,5,2,5,15,54.5,10.0,2.0,5.15,13.0,16.28,0.0
2018,5,2,5,30,109.0,20.0,2.0,5.3,26.0,43.65,4.78
2018,5,2,5,45,230.0,34.5,1.95,5.45,64.0,98.09,67.5
2018,5,2,6,0,351.0,49.0,1.9,5.6,102.0,161.2,122.51
2018,5,2,6,15,416.5,59.0,1.8,5.9,146.0,214.4,171.02
2018,5,2,6,30,482.0,69.0,1.7,6.2,190.0,274.34,224.73
2018,5,2,6,45,496.0,79.0,1.6,6.5,229.0,317.8,263.86
2018,5,2,7,0,510.0,89.0,1.5,6.8,268.0,361.98,302.01
2018,5,2,7,15,543.5,97.5,1.35,7.4,316.0,415.79,345.85
2018,5,2,7,30,577.0,106.0,1.2,8.0,364.0,471.84,389.53
2018,5,2,7,45,603.0,115.0,1.05,8.65,413.5,525.54,429.33
2018,5,2,8,0,629.0,124.0,0.9,9.3,463.0,580.15,467.99
2018,5,2,8,15,718.5,117.0,0.85,10.05,538.5,664.08,528.18
2018,5,2,8,30,808.0,110.0,0.8,10.8,614.0,751.25,585.6
2018,5,2,8,45,847.0,105.0,0.75,11.5,667.5,806.4,618.7
2018,5,2,9,0,886.0,100.0,0.7,12.2,721.0,857.13,648.21
2018,5,2,9,15,900.0,100.0,0.65,12.9,762.0,895.7,668.93
2018,5,2,9,30,914.0,100.0,0.6,13.6,803.0,932.14,687.95
2018,5,2,9,45,926.0,99.5,0.6,14.25,838.5,963.83,704.78
2018,5,2,10,0,938.0,99.0,0.6,14.9,874.0,992.83,719.81
2018,5,2,10,15,944.0,100.0,0.7,15.35,902.0,1014.8,733.21
2018,5,2,10,30,950.0,101.0,0.8,15.8,930.0,1033.51,744.73
2018,5,2,10,45,954.5,101.5,0.95,16.25,950.5,1046.84,754.09
2018,5,2,11,0,959.0,102.0,1.1,16.7,971.0,1056.68,761.32
2018,5,2,11,15,962.0,102.5,1.3,16.9,984.0,1061.48,767.07
2018,5,2,11,30,965.0,103.0,1.5,17.1,997.0,1062.68,770.44
2018,5,2,11,45,966.5,102.5,1.7,17.3,1002.0,1057.74,769.79
2018,5,2,12,0,968.0,102.0,1.9,17.5,1007.0,1049.22,766.73
2018,5,2,12,15,968.0,101.0,2.05,17.55,1003.5,1035.2,759.73
2018,5,2,12,30,968.0,100.0,2.2,17.6,1000.0,1017.7,750.43
2018,5,2,12,45,967.0,99.0,2.4,17.7,989.0,995.89,738.56
2018,5,2,13,0,966.0,98.0,2.6,17.8,978.0,970.81,724.28
2018,5,2,13,15,962.0,97.5,2.7,17.7,958.5,940.43,705.84
2018,5,2,13,30,958.0,97.0,2.8,17.6,939.0,907.16,685.27
2018,5,2,13,45,952.0,96.5,2.95,17.55,912.5,869.54,661.68
2018,5,2,14,0,946.0,96.0,3.1,17.5,886.0,829.51,636.02
2018,5,2,14,15,938.0,95.0,3.15,17.3,852.5,785.28,606.78
2018,5,2,14,30,930.0,94.0,3.2,17.1,819.0,739.19,575.81
2018,5,2,14,45,919.5,92.5,3.3,16.95,779.5,689.36,540.67
2018,5,2,15,0,909.0,91.0,3.4,16.8,740.0,638.36,502.32
2018,5,2,15,15,895.5,89.0,3.4,16.8,695.0,584.27,459.92
2018,5,2,15,30,882.0,87.0,3.4,16.8,650.0,529.79,416.0
2018,5,2,15,45,864.0,84.0,3.4,16.25,600.5,472.21,369.17
2018,5,2,16,0,846.0,81.0,3.4,15.7,551.0,415.23,321.25
2018,5,2,16,15,821.5,78.5,3.35,15.3,498.5,354.45,268.77
2018,5,2,16,30,797.0,76.0,3.3,14.9,446.0,298.22,218.8
2018,5,2,16,45,764.0,72.0,3.25,14.5,392.0,240.78,167.77
2018,5,2,17,0,731.0,68.0,3.2,14.1,338.0,186.7,120.48
2018,5,2,17,15,683.5,63.0,3.05,13.4,284.0,133.57,77.77
2018,5,2,17,30,636.0,58.0,2.9,12.7,230.0,82.91,43.27
2018,5,2,17,45,563.5,52.0,2.75,12.05,179.5,39.47,29.92
2018,5,2,18,0,491.0,46.0,2.6,11.4,129.0,33.71,24.54
2018,5,2,18,15,373.5,36.5,2.4,10.75,87.0,28.1,19.0
2018,5,2,18,30,256.0,27.0,2.2,10.1,45.0,22.17,10.38
2018,5,2,18,45,135.0,14.5,2.0,9.45,23.5,14.25,0.0
2018,5,2,19,0,14.0,2.0,1.8,8.8,2.0,0.0,0.0
2018,5,2,19,15,7.0,1.0,1.65,8.55,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,3,5,15,95.0,11.5,1.8,6.25,16.5,22.74,0.0
2018,5,3,5,30,190.0,23.0,1.9,6.4,33.0,61.58,15.19
2018,5,3,5,45,318.0,33.5,1.95,6.6,73.0,117.96,80.87
2018,5,3,6,0,446.0,44.0,2.0,6.8,113.0,183.96,138.71
2018,5,3,6,15,525.0,51.5,1.95,7.1,163.0,244.17,193.43
2018,5,3,6,30,604.0,59.0,1.9,7.4,213.0,312.55,254.41
2018,5,3,6,45,656.0,64.5,1.8,7.65,267.0,374.41,308.77
2018,5,3,7,0,708.0,70.0,1.7,7.9,321.0,439.42,363.79
2018,5,3,7,15,744.0,74.5,1.65,8.45,375.5,500.1,413.03
2018,5,3,7,30,780.0,79.0,1.6,9.0,430.0,562.88,461.94
2018,5,3,7,45,806.0,82.0,1.5,9.55,483.0,619.28,503.74
2018,5,3,8,0,832.0,85.0,1.4,10.1,536.0,676.13,543.65
2018,5,3,8,15,852.0,87.5,1.4,10.8,586.0,728.17,577.8
2018,5,3,8,30,872.0,90.0,1.4,11.5,636.0,775.54,607.84
2018,5,3,8,45,887.5,91.5,1.45,12.2,682.0,820.97,636.5
2018,5,3,9,0,903.0,93.0,1.5,12.9,728.0,864.83,663.63
2018,5,3,9,15,913.5,94.5,1.55,13.5,768.5,902.49,686.41
2018,5,3,9,30,924.0,96.0,1.6,14.1,809.0,937.76,707.41
2018,5,3,9,45,932.0,97.5,1.7,14.75,843.5,968.14,725.57
2018,5,3,10,0,940.0,99.0,1.8,15.4,878.0,995.62,741.77
2018,5,3,10,15,945.5,101.0,1.85,15.95,906.0,1018.17,754.34
2018,5,3,10,30,951.0,103.0,1.9,16.5,934.0,1037.43,764.83
2018,5,3,10,45,955.0,103.5,1.95,17.0,954.5,1050.23,771.38
2018,5,3,11,0,959.0,104.0,2.0,17.5,975.0,1059.54,775.85
2018,5,3,11,15,962.0,104.0,2.05,17.85,987.5,1063.78,777.64
2018,5,3,11,30,965.0,104.0,2.1,18.2,1000.0,1064.42,777.31
2018,5,3,11,45,966.0,104.0,2.15,18.6,1005.0,1059.49,773.41
2018,5,3,12,0,967.0,104.0,2.2,19.0,1010.0,1050.98,767.39
2018,5,3,12,15,968.0,103.0,2.25,19.2,1007.0,1037.91,759.14
2018,5,3,12,30,969.0,102.0,2.3,19.4,1004.0,1021.35,748.75
2018,5,3,12,45,969.5,100.0,2.35,19.65,993.5,999.9,735.1
2018,5,3,13,0,970.0,98.0,2.4,19.9,983.0,975.11,719.32
2018,5,3,13,15,966.5,97.0,2.45,19.95,963.5,944.58,700.27
2018,5,3,13,30,963.0,96.0,2.5,20.0,944.0,911.13,679.19
2018,5,3,13,45,958.5,94.0,2.55,20.1,917.5,873.12,654.74
2018,5,3,14,0,954.0,92.0,2.6,20.2,891.0,832.59,628.35
2018,5,3,14,15,946.5,91.0,2.65,20.1,857.5,788.48,599.66
2018,5,3,14,30,939.0,90.0,2.7,20.0,824.0,742.45,569.22
2018,5,3,14,45,929.5,88.0,2.8,19.95,784.5,692.45,534.81
2018,5,3,15,0,920.0,86.0,2.9,19.9,745.0,641.18,496.92
2018,5,3,15,15,907.0,84.0,2.9,19.9,700.0,586.92,455.17
2018,5,3,15,30,894.0,82.0,2.9,19.9,655.0,532.2,411.85
2018,5,3,15,45,876.5,80.5,2.95,19.5,606.0,475.69,366.5
2018,5,3,16,0,859.0,79.0,3.0,19.1,557.0,419.7,319.98
2018,5,3,16,15,835.5,76.0,3.0,18.75,504.5,358.12,267.67
2018,5,3,16,30,812.0,73.0,3.0,18.4,452.0,300.98,217.66
2018,5,3,16,45,780.0,69.0,3.0,18.0,397.5,242.96,166.8
2018,5,3,17,0,748.0,65.0,3.0,17.6,343.0,188.16,119.41
2018,5,3,17,15,701.0,61.0,2.7,16.75,289.0,135.01,77.1
2018,5,3,17,30,654.0,57.0,2.4,15.9,235.0,87.27,45.4
2018,5,3,17,45,558.0,52.0,2.1,15.05,181.0,40.48,30.45
2018,5,3,18,0,462.0,47.0,1.8,14.2,127.0,34.44,24.92
2018,5,3,18,15,360.5,36.5,1.7,13.4,86.0,27.92,18.66
2018,5,3,18,30,259.0,26.0,1.6,12.6,45.0,20.92,9.88
2018,5,3,18,45,138.0,14.5,1.5,11.85,23.5,14.25,0.0
2018,5,3,19,0,17.0,3.0,1.4,11.1,2.0,0.0,0.0
2018,5,3,19,15,8.5,1.5,1.4,10.75,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
