Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,4,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,5,4,5,15,91.5,11.5,0.6,7.9,17.0,22.49,0.0
2018,5,4,5,30,183.0,23.0,0.6,8.5,34.0,61.05,19.95
2018,5,4,5,45,309.0,35.0,0.65,9.1,74.5,118.03,80.82
2018,5,4,6,0,435.0,47.0,0.7,9.7,115.0,184.81,137.87
2018,5,4,6,15,454.0,58.5,0.7,10.2,153.5,228.38,178.49
2018,5,4,6,30,473.0,70.0,0.7,10.7,192.0,273.67,219.25
2018,5,4,6,45,428.0,94.5,0.75,11.2,224.0,303.56,246.3
2018,5,4,7,0,383.0,119.0,0.8,11.7,256.0,330.09,268.79
2018,5,4,7,15,405.5,136.5,0.8,12.35,302.0,380.9,309.0
2018,5,4,7,30,428.0,154.0,0.8,13.0,348.0,433.13,348.72
2018,5,4,7,45,447.5,170.5,0.75,13.65,394.5,483.52,385.35
2018,5,4,8,0,467.0,187.0,0.7,14.3,441.0,534.6,421.17
2018,5,4,8,15,480.5,201.0,0.7,15.2,483.5,579.03,451.0
2018,5,4,8,30,494.0,215.0,0.7,16.1,526.0,623.18,479.8
2018,5,4,8,45,490.0,235.0,0.7,16.95,562.0,659.09,501.7
2018,5,4,9,0,486.0,255.0,0.7,17.8,598.0,693.09,521.8
2018,5,4,9,15,505.0,268.0,0.75,18.45,642.0,737.78,550.35
2018,5,4,9,30,524.0,281.0,0.8,19.1,686.0,781.74,577.76
2018,5,4,9,45,532.5,296.5,0.85,19.8,723.5,817.65,599.06
2018,5,4,10,0,541.0,312.0,0.9,20.5,761.0,851.84,619.05
2018,5,4,10,15,543.5,326.0,1.05,20.9,789.5,876.84,635.14
2018,5,4,10,30,546.0,340.0,1.2,21.3,818.0,899.67,649.85
2018,5,4,10,45,559.0,344.5,1.3,21.7,843.5,920.75,663.14
2018,5,4,11,0,572.0,349.0,1.4,22.1,869.0,939.72,675.07
2018,5,4,11,15,590.0,344.0,1.4,22.25,887.0,951.62,682.13
2018,5,4,11,30,608.0,339.0,1.4,22.4,905.0,961.15,687.81
2018,5,4,11,45,604.5,338.5,1.45,22.55,903.5,951.56,681.73
2018,5,4,12,0,601.0,338.0,1.5,22.7,902.0,939.61,674.4
2018,5,4,12,15,577.0,350.0,1.55,22.75,890.0,918.19,660.58
2018,5,4,12,30,553.0,362.0,1.6,22.8,878.0,895.05,645.68
2018,5,4,12,45,477.5,386.0,1.65,22.8,827.5,834.62,605.21
2018,5,4,13,0,402.0,410.0,1.7,22.8,777.0,772.95,563.6
2018,5,4,13,15,474.0,370.0,1.75,22.7,794.5,785.44,575.59
2018,5,4,13,30,546.0,330.0,1.8,22.6,812.0,790.31,581.71
2018,5,4,13,45,723.0,225.0,1.85,22.5,843.5,812.15,602.33
2018,5,4,14,0,900.0,120.0,1.9,22.4,875.0,818.59,608.55
2018,5,4,14,15,855.0,137.0,1.95,22.2,832.0,766.46,574.85
2018,5,4,14,30,810.0,154.0,2.0,22.0,789.0,714.69,540.03
2018,5,4,14,45,855.0,123.5,2.1,21.8,764.0,677.88,515.87
2018,5,4,15,0,900.0,93.0,2.2,21.6,739.0,636.66,487.23
2018,5,4,15,15,886.5,91.0,2.2,21.6,694.5,583.07,446.7
2018,5,4,15,30,873.0,89.0,2.2,21.6,650.0,529.12,404.74
2018,5,4,15,45,854.0,86.5,2.4,20.95,600.5,472.07,360.62
2018,5,4,16,0,835.0,84.0,2.6,20.3,551.0,413.08,313.17
2018,5,4,16,15,804.5,81.0,2.7,19.7,496.0,353.05,263.1
2018,5,4,16,30,774.0,78.0,2.8,19.1,441.0,295.6,213.8
2018,5,4,16,45,742.0,73.5,2.95,18.5,387.5,239.24,164.91
2018,5,4,17,0,710.0,69.0,3.1,17.9,334.0,186.15,119.3
2018,5,4,17,15,666.5,65.0,3.0,16.95,283.0,132.82,76.69
2018,5,4,17,30,623.0,61.0,2.9,16.0,232.0,86.88,45.81
2018,5,4,17,45,546.0,54.5,2.8,15.1,181.0,43.56,27.48
2018,5,4,18,0,469.0,48.0,2.7,14.2,130.0,35.2,25.59
2018,5,4,18,15,359.0,38.0,2.6,13.45,88.5,29.19,19.79
2018,5,4,18,30,249.0,28.0,2.5,12.7,47.0,22.8,11.73
2018,5,4,18,45,131.5,15.0,2.35,11.9,24.5,14.74,0.0
2018,5,4,19,0,14.0,2.0,2.2,11.1,2.0,0.0,0.0
2018,5,4,19,15,7.0,1.0,2.15,10.8,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,0.95,8.6,5.5,5.41,0.0
2018,5,5,5,30,0.0,11.0,1.0,8.9,11.0,10.61,0.35
2018,5,5,5,45,0.5,21.0,1.0,9.2,21.0,20.38,11.39
2018,5,5,6,0,1.0,31.0,1.0,9.5,31.0,30.22,20.31
2018,5,5,6,15,0.5,46.5,1.0,9.85,46.5,45.1,33.45
2018,5,5,6,30,0.0,62.0,1.0,10.2,62.0,60.31,46.65
2018,5,5,6,45,33.0,96.0,1.0,10.6,108.0,112.74,91.26
2018,5,5,7,0,66.0,130.0,1.0,11.0,154.0,167.03,136.61
2018,5,5,7,15,126.5,162.0,0.9,11.4,216.5,243.04,198.83
2018,5,5,7,30,187.0,194.0,0.8,11.8,279.0,319.75,259.58
2018,5,5,7,45,235.0,212.5,0.75,12.25,332.5,385.22,309.64
2018,5,5,8,0,283.0,231.0,0.7,12.7,386.0,448.32,356.51
2018,5,5,8,15,301.5,251.0,0.7,13.05,429.5,494.76,389.59
2018,5,5,8,30,320.0,271.0,0.7,13.4,473.0,541.82,422.5
2018,5,5,8,45,374.5,275.0,0.7,13.8,528.0,601.09,464.42
2018,5,5,9,0,429.0,279.0,0.7,14.2,583.0,670.78,512.28
2018,5,5,9,15,412.0,301.5,0.7,14.7,606.5,692.19,523.66
2018,5,5,9,30,395.0,324.0,0.7,15.2,630.0,703.63,528.84
2018,5,5,9,45,449.5,325.5,0.7,15.7,688.5,771.64,573.94
2018,5,5,10,0,504.0,327.0,0.7,16.2,747.0,832.89,612.87
2018,5,5,10,15,509.5,340.0,0.8,17.05,776.0,859.02,627.93
2018,5,5,10,30,515.0,353.0,0.9,17.9,805.0,883.19,642.09
2018,5,5,10,45,500.5,370.5,1.0,18.7,818.0,890.23,644.76
2018,5,5,11,0,486.0,388.0,1.1,19.5,831.0,894.78,646.07
2018,5,5,11,15,481.5,396.5,1.3,20.1,840.5,897.8,648.77
2018,5,5,11,30,477.0,405.0,1.5,20.7,850.0,898.67,649.91
2018,5,5,11,45,402.0,428.5,1.75,21.3,804.5,838.57,609.81
2018,5,5,12,0,327.0,452.0,2.0,21.9,759.0,783.01,571.93
2018,5,5,12,15,369.0,439.0,2.1,22.0,784.5,803.17,587.75
2018,5,5,12,30,411.0,426.0,2.2,22.1,810.0,820.83,601.18
2018,5,5,12,45,391.5,424.0,2.25,22.2,786.5,789.6,579.9
2018,5,5,13,0,372.0,422.0,2.3,22.3,763.0,757.82,558.51
2018,5,5,13,15,391.5,406.0,2.4,22.2,758.0,746.22,552.59
2018,5,5,13,30,411.0,390.0,2.5,22.1,753.0,732.46,544.89
2018,5,5,13,45,355.0,391.5,2.6,22.0,698.5,671.84,502.6
2018,5,5,14,0,299.0,393.0,2.7,21.9,644.0,613.94,461.76
2018,5,5,14,15,262.5,377.0,2.8,21.4,591.0,557.16,422.31
2018,5,5,14,30,226.0,361.0,2.9,20.9,538.0,502.95,383.87
2018,5,5,14,45,328.0,321.5,3.05,20.35,564.5,519.82,399.93
2018,5,5,15,0,430.0,282.0,3.2,19.8,591.0,526.79,407.58
2018,5,5,15,15,363.0,278.0,3.2,19.8,528.0,463.09,358.76
2018,5,5,15,30,296.0,274.0,3.2,19.8,465.0,404.56,313.69
2018,5,5,15,45,338.5,240.5,3.55,18.3,443.0,375.94,293.42
2018,5,5,16,0,381.0,207.0,3.9,16.8,421.0,342.82,267.94
2018,5,5,16,15,286.5,197.5,3.95,16.05,349.5,278.26,216.96
2018,5,5,16,30,192.0,188.0,4.0,15.3,278.0,226.58,176.68
2018,5,5,16,45,162.0,167.0,4.0,14.5,237.0,188.15,145.89
2018,5,5,17,0,132.0,146.0,4.0,13.7,196.0,153.19,118.07
2018,5,5,17,15,99.5,110.5,3.9,13.0,145.0,109.94,83.61
2018,5,5,17,30,67.0,75.0,3.8,12.3,94.0,70.98,52.86
2018,5,5,17,45,61.5,54.0,3.65,11.6,68.5,48.27,35.38
2018,5,5,18,0,56.0,33.0,3.5,10.9,43.0,29.88,21.22
2018,5,5,18,15,42.5,24.5,3.4,10.4,30.5,22.43,14.16
2018,5,5,18,30,29.0,16.0,3.3,9.9,18.0,14.82,6.02
2018,5,5,18,45,15.5,8.5,3.15,9.4,9.5,8.36,0.0
2018,5,5,19,0,2.0,1.0,3.0,8.9,1.0,0.0,0.0
2018,5,5,19,15,1.0,0.5,2.95,8.65,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.2,5.35,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.2,5.4,2.0,0.0,0.0
2018,5,6,5,15,73.0,13.5,2.25,5.6,18.0,22.48,0.0
2018,5,6,5,30,139.0,25.0,2.3,5.8,34.0,56.76,25.63
2018,5,6,5,45,231.0,37.5,2.3,6.05,68.5,102.97,72.93
2018,5,6,6,0,323.0,50.0,2.3,6.3,103.0,155.96,119.68
2018,5,6,6,15,412.5,60.5,2.35,6.7,153.0,217.81,174.67
2018,5,6,6,30,502.0,71.0,2.4,7.1,203.0,288.01,236.52
2018,5,6,6,45,526.0,82.5,2.4,7.5,248.5,338.58,281.41
2018,5,6,7,0,550.0,94.0,2.4,7.9,294.0,390.91,326.23
2018,5,6,7,15,662.5,89.5,2.4,8.55,367.0,476.46,396.49
2018,5,6,7,30,775.0,85.0,2.4,9.2,440.0,569.98,470.74
2018,5,6,7,45,812.0,86.0,2.35,9.85,496.5,631.06,516.81
2018,5,6,8,0,849.0,87.0,2.3,10.5,553.0,693.53,561.76
2018,5,6,8,15,868.0,89.5,2.2,11.3,603.5,741.68,592.68
2018,5,6,8,30,887.0,92.0,2.1,12.1,654.0,792.55,624.76
2018,5,6,8,45,902.0,93.5,2.05,12.85,700.0,837.99,652.61
2018,5,6,9,0,917.0,95.0,2.0,13.6,746.0,881.78,678.71
2018,5,6,9,15,929.5,96.0,2.0,14.3,787.5,920.92,701.77
2018,5,6,9,30,942.0,97.0,2.0,15.0,829.0,957.76,722.96
2018,5,6,9,45,952.0,96.5,2.0,15.65,864.0,988.12,739.73
2018,5,6,10,0,962.0,96.0,2.0,16.3,899.0,1015.64,754.54
2018,5,6,10,15,956.5,103.0,2.1,16.75,923.0,1033.21,764.69
2018,5,6,10,30,951.0,110.0,2.2,17.2,947.0,1047.05,772.58
2018,5,6,10,45,940.0,120.5,2.3,17.65,963.5,1055.4,777.02
2018,5,6,11,0,929.0,131.0,2.4,18.1,980.0,1059.89,779.12
2018,5,6,11,15,883.5,163.0,2.6,18.25,979.0,1054.54,776.94
2018,5,6,11,30,838.0,195.0,2.8,18.4,978.0,1039.34,768.36
2018,5,6,11,45,667.5,298.5,2.95,18.6,924.0,974.0,724.59
2018,5,6,12,0,497.0,402.0,3.1,18.8,870.0,902.76,671.66
2018,5,6,12,15,477.0,410.0,3.2,18.85,858.0,881.94,657.98
2018,5,6,12,30,457.0,418.0,3.3,18.9,846.0,859.71,642.84
2018,5,6,12,45,455.5,407.5,3.35,18.9,830.0,835.51,626.96
2018,5,6,13,0,454.0,397.0,3.4,18.9,814.0,809.86,609.98
2018,5,6,13,15,424.5,395.5,3.35,18.75,779.0,766.95,579.87
2018,5,6,13,30,395.0,394.0,3.3,18.6,744.0,722.95,548.85
2018,5,6,13,45,266.0,378.0,3.3,18.45,610.5,586.51,449.17
2018,5,6,14,0,137.0,362.0,3.3,18.3,477.0,457.6,352.38
2018,5,6,14,15,80.0,316.0,3.25,18.0,382.5,363.59,281.6
2018,5,6,14,30,23.0,270.0,3.2,17.7,288.0,275.51,213.59
2018,5,6,14,45,46.0,284.0,3.1,17.4,318.0,301.53,234.99
2018,5,6,15,0,69.0,298.0,3.0,17.1,348.0,324.91,253.83
2018,5,6,15,15,74.0,282.0,3.0,17.1,332.5,307.91,241.02
2018,5,6,15,30,79.0,266.0,3.0,17.1,317.0,290.35,227.75
2018,5,6,15,45,86.5,244.0,3.0,16.35,296.0,267.98,211.11
2018,5,6,16,0,94.0,222.0,3.0,15.6,275.0,244.88,193.47
2018,5,6,16,15,216.0,194.5,3.0,15.1,301.0,251.27,197.09
2018,5,6,16,30,338.0,167.0,3.0,14.6,327.0,249.09,191.47
2018,5,6,16,45,270.5,136.0,3.05,14.1,254.5,185.04,139.7
2018,5,6,17,0,203.0,105.0,3.1,13.6,182.0,128.94,94.92
2018,5,6,17,15,180.0,89.5,3.0,13.1,150.0,99.56,71.25
2018,5,6,17,30,157.0,74.0,2.9,12.6,118.0,72.96,51.14
2018,5,6,17,45,164.0,62.5,2.8,12.1,100.0,52.72,38.01
2018,5,6,18,0,171.0,51.0,2.7,11.6,82.0,41.37,31.44
2018,5,6,18,15,133.5,38.5,2.5,11.15,58.0,31.74,22.33
2018,5,6,18,30,96.0,26.0,2.3,10.7,34.0,21.77,11.76
2018,5,6,18,45,52.5,14.5,2.1,10.25,18.5,14.25,0.0
2018,5,6,19,0,9.0,3.0,1.9,9.8,3.0,0.0,0.0
2018,5,6,19,15,4.5,1.5,1.8,9.5,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,2.15,6.05,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,2.2,6.1,2.0,0.0,0.0
2018,5,7,5,15,122.5,14.5,2.3,6.55,22.5,29.94,0.0
2018,5,7,5,30,234.0,27.0,2.4,7.0,43.0,76.49,37.61
2018,5,7,5,45,360.0,36.5,2.5,7.4,85.0,133.49,93.72
2018,5,7,6,0,486.0,46.0,2.6,7.8,127.0,201.2,152.92
2018,5,7,6,15,563.5,52.5,2.6,8.4,178.5,262.48,208.46
2018,5,7,6,30,641.0,59.0,2.6,9.0,230.0,331.65,269.79
2018,5,7,6,45,691.0,64.0,2.6,9.6,285.0,392.85,323.31
2018,5,7,7,0,741.0,69.0,2.6,10.2,340.0,459.71,379.51
2018,5,7,7,15,775.0,73.0,2.6,10.95,395.0,520.34,428.57
2018,5,7,7,30,809.0,77.0,2.6,11.7,450.0,582.81,477.21
2018,5,7,7,45,834.5,80.0,2.55,12.45,504.0,640.1,519.92
2018,5,7,8,0,860.0,83.0,2.5,13.2,558.0,697.75,560.31
2018,5,7,8,15,878.0,86.0,2.55,13.95,608.5,746.19,592.32
2018,5,7,8,30,896.0,89.0,2.6,14.7,659.0,797.2,625.62
2018,5,7,8,45,910.0,91.5,2.6,15.5,705.5,843.22,654.23
2018,5,7,9,0,924.0,94.0,2.6,16.3,752.0,887.5,681.1
2018,5,7,9,15,935.0,95.0,2.65,16.8,792.5,925.5,704.43
2018,5,7,9,30,946.0,96.0,2.7,17.3,833.0,961.1,725.95
2018,5,7,9,45,955.5,96.0,2.75,17.85,868.0,991.6,743.76
2018,5,7,10,0,965.0,96.0,2.8,18.4,903.0,1019.22,759.6
2018,5,7,10,15,971.0,96.5,2.85,18.85,931.0,1040.94,771.82
2018,5,7,10,30,977.0,97.0,2.9,19.3,959.0,1059.33,781.94
2018,5,7,10,45,981.0,98.0,2.9,19.75,979.5,1072.82,788.47
2018,5,7,11,0,985.0,99.0,2.9,20.2,1000.0,1082.74,792.79
2018,5,7,11,15,987.0,99.5,2.95,20.45,1012.5,1086.51,794.4
2018,5,7,11,30,989.0,100.0,3.0,20.7,1025.0,1086.61,793.82
2018,5,7,11,45,990.0,99.5,3.05,21.0,1029.5,1081.01,789.58
2018,5,7,12,0,991.0,99.0,3.1,21.3,1034.0,1071.78,783.14
2018,5,7,12,15,988.5,100.0,3.15,21.35,1030.0,1057.1,774.06
2018,5,7,12,30,986.0,101.0,3.2,21.4,1026.0,1038.95,762.82
2018,5,7,12,45,980.5,102.5,3.3,21.5,1013.0,1015.16,748.18
2018,5,7,13,0,975.0,104.0,3.4,21.6,1000.0,988.24,731.45
2018,5,7,13,15,971.0,103.5,3.45,21.6,980.5,957.68,712.15
2018,5,7,13,30,967.0,103.0,3.5,21.6,961.0,924.24,690.81
2018,5,7,13,45,961.5,102.0,3.55,21.55,934.5,886.35,666.43
2018,5,7,14,0,956.0,101.0,3.6,21.5,908.0,846.0,640.15
2018,5,7,14,15,948.0,100.0,3.65,21.4,874.0,801.54,610.83
2018,5,7,14,30,940.0,99.0,3.7,21.3,840.0,755.2,579.82
2018,5,7,14,45,930.0,97.0,3.7,21.15,800.0,704.95,544.62
2018,5,7,15,0,920.0,95.0,3.7,21.0,760.0,653.48,506.24
2018,5,7,15,15,906.5,93.0,3.7,21.0,715.0,599.05,464.32
2018,5,7,15,30,893.0,91.0,3.7,21.0,670.0,544.21,420.91
2018,5,7,15,45,875.5,88.0,3.7,20.5,620.0,486.46,374.76
2018,5,7,16,0,858.0,85.0,3.7,20.0,570.0,426.56,325.47
2018,5,7,16,15,835.0,82.0,3.65,19.55,517.5,368.0,275.64
2018,5,7,16,30,812.0,79.0,3.6,19.1,465.0,311.14,226.03
2018,5,7,16,45,780.5,75.0,3.55,18.65,410.5,253.29,175.39
2018,5,7,17,0,749.0,71.0,3.5,18.2,356.0,198.61,128.02
2018,5,7,17,15,702.5,66.5,3.25,17.3,301.5,144.96,84.95
2018,5,7,17,30,656.0,62.0,3.0,16.4,247.0,93.46,49.14
2018,5,7,17,45,586.0,55.5,2.75,15.5,195.0,48.13,28.56
2018,5,7,18,0,516.0,49.0,2.5,14.6,143.0,35.63,25.99
2018,5,7,18,15,399.0,40.5,2.35,13.7,99.0,31.08,21.55
2018,5,7,18,30,282.0,32.0,2.2,12.8,55.0,26.39,15.6
2018,5,7,18,45,155.0,19.0,2.0,11.95,30.0,18.68,0.0
2018,5,7,19,0,28.0,6.0,1.8,11.1,5.0,0.0,0.0
2018,5,7,19,15,14.0,3.0,1.85,10.85,2.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,1.25,6.4,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,1.3,6.6,2.0,0.0,0.0
2018,5,8,5,15,144.5,14.5,1.6,7.1,24.0,33.03,0.0
2018,5,8,5,30,273.0,27.0,1.9,7.6,46.0,84.63,44.0
2018,5,8,5,45,393.0,36.0,2.2,8.1,89.0,141.54,99.31
2018,5,8,6,0,513.0,45.0,2.5,8.6,132.0,208.95,158.46
2018,5,8,6,15,585.0,51.0,2.6,8.95,183.0,269.27,213.53
2018,5,8,6,30,657.0,57.0,2.7,9.3,234.0,335.55,272.84
2018,5,8,6,45,703.0,61.5,2.85,9.7,288.0,396.7,326.8
2018,5,8,7,0,749.0,66.0,3.0,10.1,342.0,461.57,382.1
2018,5,8,7,15,780.5,70.0,3.1,10.65,396.0,521.16,431.14
2018,5,8,7,30,812.0,74.0,3.2,11.2,450.0,582.35,479.8
2018,5,8,7,45,835.0,76.5,3.25,11.75,502.0,637.54,522.18
2018,5,8,8,0,858.0,79.0,3.3,12.3,554.0,689.46,559.56
2018,5,8,8,15,873.0,81.5,3.25,12.9,602.5,738.48,592.58
2018,5,8,8,30,888.0,84.0,3.2,13.5,651.0,786.4,624.08
2018,5,8,8,45,898.5,87.5,3.2,14.1,695.5,830.37,652.39
2018,5,8,9,0,909.0,91.0,3.2,14.7,740.0,872.38,678.87
2018,5,8,9,15,809.5,139.5,3.1,14.9,741.5,869.29,673.68
2018,5,8,9,30,710.0,188.0,3.0,15.1,743.0,855.79,661.72
2018,5,8,9,45,513.0,288.5,2.9,15.35,698.5,792.46,610.46
2018,5,8,10,0,316.0,389.0,2.8,15.6,654.0,713.6,546.33
2018,5,8,10,15,368.0,388.0,2.8,15.75,706.0,766.47,584.85
2018,5,8,10,30,420.0,387.0,2.8,15.9,758.0,825.96,626.26
2018,5,8,10,45,451.5,389.0,2.75,16.05,796.0,861.38,649.7
2018,5,8,11,0,483.0,391.0,2.7,16.2,834.0,895.33,672.08
2018,5,8,11,15,604.5,320.0,2.7,16.55,881.5,942.36,706.84
2018,5,8,11,30,726.0,249.0,2.7,16.9,929.0,988.57,739.11
2018,5,8,11,45,832.5,182.0,2.7,17.2,965.5,1015.57,755.54
2018,5,8,12,0,939.0,115.0,2.7,17.5,1002.0,1037.78,768.96
2018,5,8,12,15,711.5,233.0,2.7,17.7,904.0,932.14,697.99
2018,5,8,12,30,484.0,351.0,2.7,17.9,806.0,819.52,615.81
2018,5,8,12,45,329.5,403.5,2.75,18.15,711.5,711.93,537.14
2018,5,8,13,0,175.0,456.0,2.8,18.4,617.0,610.22,460.54
2018,5,8,13,15,314.0,416.0,2.9,18.45,698.0,688.27,521.56
2018,5,8,13,30,453.0,376.0,3.0,18.5,779.0,756.62,573.44
2018,5,8,13,45,407.5,376.0,3.1,18.55,730.5,700.17,532.71
2018,5,8,14,0,362.0,376.0,3.2,18.6,682.0,647.21,494.69
2018,5,8,14,15,303.0,373.5,3.35,18.5,623.0,584.18,448.91
2018,5,8,14,30,244.0,371.0,3.5,18.4,564.0,525.03,405.2
2018,5,8,14,45,323.5,327.0,3.7,18.35,569.5,522.66,406.16
2018,5,8,15,0,403.0,283.0,3.9,18.3,575.0,512.27,400.14
2018,5,8,15,15,399.5,270.0,3.9,18.3,544.5,476.23,372.36
2018,5,8,15,30,396.0,257.0,3.9,18.3,514.0,441.31,344.98
2018,5,8,15,45,465.0,212.5,4.15,17.75,492.5,408.38,319.7
2018,5,8,16,0,534.0,168.0,4.4,17.2,471.0,369.5,287.98
2018,5,8,16,15,599.0,135.5,4.35,16.85,445.5,332.2,254.77
2018,5,8,16,30,664.0,103.0,4.3,16.5,420.0,287.39,213.58
2018,5,8,16,45,555.5,104.5,4.2,16.15,348.5,223.72,160.99
2018,5,8,17,0,447.0,106.0,4.1,15.8,277.0,172.21,120.01
2018,5,8,17,15,545.5,82.0,3.8,15.3,259.0,136.47,85.44
2018,5,8,17,30,644.0,58.0,3.5,14.8,241.0,90.37,47.03
2018,5,8,17,45,557.5,53.0,3.15,14.35,188.0,46.62,26.96
2018,5,8,18,0,471.0,48.0,2.8,13.9,135.0,34.53,25.12
2018,5,8,18,15,350.5,38.5,2.5,13.35,92.0,28.96,19.77
2018,5,8,18,30,230.0,29.0,2.2,12.8,49.0,23.03,13.14
2018,5,8,18,45,128.0,16.5,1.85,12.25,26.5,16.22,0.0
2018,5,8,19,0,26.0,4.0,1.5,11.7,4.0,0.0,0.0
2018,5,8,19,15,13.0,2.0,1.45,11.4,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,2.0,7.7,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,2.0,7.7,2.0,0.0,0.0
2018,5,9,5,15,139.0,14.5,2.2,8.0,24.0,32.56,0.0
2018,5,9,5,30,263.0,27.0,2.4,8.3,46.0,83.78,45.51
2018,5,9,5,45,382.0,36.0,2.55,8.6,88.5,139.57,98.26
2018,5,9,6,0,501.0,45.0,2.7,8.9,131.0,206.24,156.71
2018,5,9,6,15,576.5,50.5,2.8,9.3,182.0,266.66,211.61
2018,5,9,6,30,652.0,56.0,2.9,9.7,233.0,333.49,271.21
2018,5,9,6,45,703.0,60.5,2.95,10.15,288.5,396.66,326.52
2018,5,9,7,0,754.0,65.0,3.0,10.6,344.0,464.06,383.49
2018,5,9,7,15,789.0,67.5,3.0,11.2,399.0,524.16,432.5
2018,5,9,7,30,824.0,70.0,3.0,11.8,454.0,586.16,481.26
2018,5,9,7,45,850.5,72.0,3.0,12.45,508.0,640.45,522.46
2018,5,9,8,0,877.0,74.0,3.0,13.1,562.0,698.09,563.02
2018,5,9,8,15,895.0,76.0,3.05,13.75,612.5,749.54,597.77
2018,5,9,8,30,913.0,78.0,3.1,14.4,663.0,800.08,631.21
2018,5,9,8,45,926.5,80.0,3.15,15.05,709.0,845.73,660.56
2018,5,9,9,0,940.0,82.0,3.2,15.7,755.0,889.55,688.21
2018,5,9,9,15,950.0,83.0,3.3,16.2,795.5,927.14,711.89
2018,5,9,9,30,960.0,84.0,3.4,16.7,836.0,962.22,733.72
2018,5,9,9,45,968.0,84.5,3.5,17.15,870.5,992.19,752.08
2018,5,9,10,0,976.0,85.0,3.6,17.6,905.0,1019.18,768.4
2018,5,9,10,15,981.5,85.5,3.7,17.9,932.5,1040.6,781.44
2018,5,9,10,30,987.0,86.0,3.8,18.2,960.0,1058.65,792.32
2018,5,9,10,45,990.0,87.0,3.9,18.5,980.0,1071.28,799.69
2018,5,9,11,0,993.0,88.0,4.0,18.8,1000.0,1080.3,804.79
2018,5,9,11,15,994.5,88.5,4.05,19.0,1012.0,1083.64,806.21
2018,5,9,11,30,996.0,89.0,4.1,19.2,1024.0,1083.29,805.35
2018,5,9,11,45,996.0,89.0,4.2,19.35,1028.0,1077.25,801.38
2018,5,9,12,0,996.0,89.0,4.3,19.5,1032.0,1067.57,795.12
2018,5,9,12,15,993.5,90.5,4.35,19.55,1028.0,1053.41,785.95
2018,5,9,12,30,991.0,92.0,4.4,19.6,1024.0,1035.77,774.48
2018,5,9,12,45,986.5,93.5,4.45,19.65,1012.0,1012.9,759.83
2018,5,9,13,0,982.0,95.0,4.5,19.7,1000.0,986.85,743.04
2018,5,9,13,15,977.5,94.0,4.5,19.65,980.0,955.27,722.3
2018,5,9,13,30,973.0,93.0,4.5,19.6,960.0,920.84,699.54
2018,5,9,13,45,967.5,92.0,4.5,19.55,933.0,882.87,674.21
2018,5,9,14,0,962.0,91.0,4.5,19.5,906.0,842.45,646.98
2018,5,9,14,15,954.5,90.0,4.55,19.35,872.5,798.26,617.38
2018,5,9,14,30,947.0,89.0,4.6,19.2,839.0,752.16,586.03
2018,5,9,14,45,937.5,87.5,4.6,19.0,799.5,702.56,551.11
2018,5,9,15,0,928.0,86.0,4.6,18.8,760.0,651.68,512.47
2018,5,9,15,15,915.5,83.5,4.6,18.8,715.0,597.11,469.63
2018,5,9,15,30,903.0,81.0,4.6,18.8,670.0,542.05,425.22
2018,5,9,15,45,886.0,79.0,4.7,18.1,620.5,485.12,379.33
2018,5,9,16,0,869.0,77.0,4.8,17.4,571.0,428.64,332.1
2018,5,9,16,15,845.5,74.5,4.8,16.85,518.5,370.12,281.5
2018,5,9,16,30,822.0,72.0,4.8,16.3,466.0,310.1,228.58
2018,5,9,16,45,790.5,68.5,4.8,15.75,411.5,252.22,177.01
2018,5,9,17,0,759.0,65.0,4.8,15.2,357.0,197.47,128.69
2018,5,9,17,15,714.5,61.0,4.65,14.45,303.0,143.92,84.59
2018,5,9,17,30,670.0,57.0,4.5,13.7,249.0,95.44,50.29
2018,5,9,17,45,602.0,51.5,4.35,13.0,197.5,47.29,26.32
2018,5,9,18,0,534.0,46.0,4.2,12.3,146.0,32.65,23.61
2018,5,9,18,15,424.0,38.0,4.0,11.65,102.0,28.36,19.41
2018,5,9,18,30,314.0,30.0,3.8,11.0,58.0,23.88,14.15
2018,5,9,18,45,176.5,17.5,3.55,10.35,31.5,17.2,0.0
2018,5,9,19,0,39.0,5.0,3.3,9.7,5.0,4.91,0.0
2018,5,9,19,15,19.5,2.5,3.25,9.35,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,5,10,4,45,5.5,1.0,3.05,6.55,1.0,0.0,0.0
2018,5,10,5,0,11.0,2.0,3.1,6.6,2.0,0.0,0.0
2018,5,10,5,15,118.0,16.0,3.15,6.75,24.5,31.48,0.0
2018,5,10,5,30,225.0,30.0,3.2,6.9,47.0,80.86,46.48
2018,5,10,5,45,345.5,40.5,3.2,7.0,89.5,135.88,97.36
2018,5,10,6,0,466.0,51.0,3.2,7.1,132.0,202.93,156.23
2018,5,10,6,15,542.0,57.5,3.15,7.4,183.0,263.02,210.99
2018,5,10,6,30,618.0,64.0,3.1,7.7,234.0,330.75,271.49
2018,5,10,6,45,668.0,69.5,3.1,7.95,288.5,392.75,326.21
2018,5,10,7,0,718.0,75.0,3.1,8.2,343.0,458.97,382.74
2018,5,10,7,15,746.5,80.5,3.05,8.65,396.0,515.65,429.44
2018,5,10,7,30,775.0,86.0,3.0,9.1,449.0,575.04,476.61
2018,5,10,7,45,804.0,89.0,3.0,9.5,503.0,633.04,521.46
2018,5,10,8,0,833.0,92.0,3.0,9.9,557.0,691.75,564.81
2018,5,10,8,15,852.5,94.5,3.0,10.5,607.0,743.22,599.94
2018,5,10,8,30,872.0,97.0,3.0,11.1,657.0,789.93,630.89
2018,5,10,8,45,887.0,98.5,3.05,11.65,702.5,834.66,660.31
2018,5,10,9,0,902.0,100.0,3.1,12.2,748.0,877.79,688.18
2018,5,10,9,15,907.5,104.0,3.15,12.85,786.5,913.4,710.15
2018,5,10,9,30,913.0,108.0,3.2,13.5,825.0,946.36,730.11
2018,5,10,9,45,915.5,112.5,3.3,14.2,857.5,974.23,746.66
2018,5,10,10,0,918.0,117.0,3.4,14.9,890.0,999.01,761.06
2018,5,10,10,15,922.5,119.0,3.55,15.35,916.5,1019.87,773.9
2018,5,10,10,30,927.0,121.0,3.7,15.8,943.0,1037.52,784.63
2018,5,10,10,45,929.5,123.0,3.85,16.25,962.5,1049.87,791.87
2018,5,10,11,0,932.0,125.0,4.0,16.7,982.0,1058.81,796.92
2018,5,10,11,15,866.0,170.5,4.1,16.95,975.0,1046.71,788.18
2018,5,10,11,30,800.0,216.0,4.2,17.2,968.0,1024.3,772.7
2018,5,10,11,45,750.5,248.5,4.3,17.5,956.5,1006.83,760.54
2018,5,10,12,0,701.0,281.0,4.4,17.8,945.0,981.92,743.22
2018,5,10,12,15,594.0,348.0,4.4,17.95,909.5,933.85,706.03
2018,5,10,12,30,487.0,415.0,4.4,18.1,874.0,885.67,668.71
2018,5,10,12,45,639.5,315.5,4.4,18.3,910.5,916.25,695.41
2018,5,10,13,0,792.0,216.0,4.4,18.5,947.0,939.77,713.98
2018,5,10,13,15,714.0,257.5,4.4,18.55,906.5,888.43,678.04
2018,5,10,13,30,636.0,299.0,4.4,18.6,866.0,838.11,640.65
2018,5,10,13,45,620.0,296.0,4.45,18.65,836.0,798.55,613.02
2018,5,10,14,0,604.0,293.0,4.5,18.7,806.0,758.58,584.62
2018,5,10,14,15,667.0,247.0,4.55,18.45,793.0,735.85,571.1
2018,5,10,14,30,730.0,201.0,4.6,18.2,780.0,706.73,552.22
2018,5,10,14,45,783.5,163.0,4.7,17.95,757.5,673.15,529.16
2018,5,10,15,0,837.0,125.0,4.8,17.7,735.0,632.54,499.82
2018,5,10,15,15,832.5,117.5,4.8,17.7,693.0,581.54,459.64
2018,5,10,15,30,828.0,110.0,4.8,17.7,651.0,529.51,417.59
2018,5,10,15,45,830.5,100.0,4.85,16.7,608.0,477.55,375.88
2018,5,10,16,0,833.0,90.0,4.9,15.7,565.0,424.23,331.31
2018,5,10,16,15,811.5,86.5,4.85,15.15,514.0,367.18,281.68
2018,5,10,16,30,790.0,83.0,4.8,14.6,463.0,311.7,232.22
2018,5,10,16,45,758.5,78.5,4.8,14.05,409.0,254.66,181.33
2018,5,10,17,0,727.0,74.0,4.8,13.5,355.0,200.8,133.68
2018,5,10,17,15,668.5,70.0,4.6,12.8,298.5,144.23,87.39
2018,5,10,17,30,610.0,66.0,4.4,12.1,242.0,96.91,53.89
2018,5,10,17,45,521.5,59.0,4.25,11.4,188.0,53.13,32.05
2018,5,10,18,0,433.0,52.0,4.1,10.7,134.0,37.81,28.43
2018,5,10,18,15,332.0,42.0,3.95,10.15,93.5,31.95,22.76
2018,5,10,18,30,231.0,32.0,3.8,9.6,53.0,24.87,15.24
2018,5,10,18,45,129.0,18.5,3.7,9.0,29.0,18.18,0.0
2018,5,10,19,0,27.0,5.0,3.6,8.4,5.0,4.91,0.0
2018,5,10,19,15,13.5,2.5,3.6,8.2,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.6,7.25,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.65,7.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.7,7.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.65,6.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,11,4,45,3.0,1.0,2.1,6.15,1.0,0.0,0.0
2018,5,11,5,0,6.0,2.0,2.1,6.2,2.0,0.0,0.0
2018,5,11,5,15,75.5,15.5,2.1,6.55,21.0,25.44,0.0
2018,5,11,5,30,145.0,29.0,2.1,6.9,40.0,65.25,38.78
2018,5,11,5,45,212.5,42.5,2.05,7.25,73.0,105.5,76.53
2018,5,11,6,0,280.0,56.0,2.0,7.6,106.0,152.08,117.82
2018,5,11,6,15,326.0,71.5,2.0,8.1,148.0,200.68,161.45
2018,5,11,6,30,372.0,87.0,2.0,8.6,190.0,254.01,208.4
2018,5,11,6,45,421.0,99.5,1.95,9.15,239.0,309.93,256.3
2018,5,11,7,0,470.0,112.0,1.9,9.7,288.0,370.38,306.52
2018,5,11,7,15,470.5,132.0,1.9,10.35,330.5,415.92,342.9
2018,5,11,7,30,471.0,152.0,1.9,11.0,373.0,460.55,377.28
2018,5,11,7,45,505.5,161.5,1.9,11.6,423.5,515.15,418.88
2018,5,11,8,0,540.0,171.0,1.9,12.2,474.0,571.65,460.69
2018,5,11,8,15,593.5,170.0,1.95,12.85,530.0,635.7,507.6
2018,5,11,8,30,647.0,169.0,2.0,13.5,586.0,699.58,553.2
2018,5,11,8,45,595.0,207.0,2.0,14.1,611.0,720.23,563.76
2018,5,11,9,0,543.0,245.0,2.0,14.7,636.0,733.22,568.97
2018,5,11,9,15,569.5,252.0,2.1,15.25,682.0,779.77,600.81
2018,5,11,9,30,596.0,259.0,2.2,15.8,728.0,825.86,631.54
2018,5,11,9,45,646.0,246.5,2.25,16.3,774.5,874.88,664.48
2018,5,11,10,0,696.0,234.0,2.3,16.8,821.0,921.64,694.85
2018,5,11,10,15,643.0,278.0,2.45,17.2,833.5,926.12,695.4
2018,5,11,10,30,590.0,322.0,2.6,17.6,846.0,925.65,692.47
2018,5,11,10,45,564.5,349.0,2.75,18.0,859.5,932.35,695.4
2018,5,11,11,0,539.0,376.0,2.9,18.4,873.0,936.04,696.25
2018,5,11,11,15,625.5,324.5,3.05,18.6,908.5,968.39,721.35
2018,5,11,11,30,712.0,273.0,3.2,18.8,944.0,999.81,745.14
2018,5,11,11,45,833.0,191.0,3.35,19.05,979.5,1026.27,762.74
2018,5,11,12,0,954.0,109.0,3.5,19.3,1015.0,1047.84,777.18
2018,5,11,12,15,955.5,108.5,3.6,19.35,1013.0,1035.94,769.77
2018,5,11,12,30,957.0,108.0,3.7,19.4,1011.0,1020.63,760.42
2018,5,11,12,45,957.0,107.0,3.85,19.45,1001.0,1000.06,747.93
2018,5,11,13,0,957.0,106.0,4.0,19.5,991.0,976.27,733.21
2018,5,11,13,15,956.0,104.5,4.05,19.4,973.5,947.95,715.18
2018,5,11,13,30,955.0,103.0,4.1,19.3,956.0,916.66,695.04
2018,5,11,13,45,952.0,101.5,4.2,19.25,931.5,880.87,671.77
2018,5,11,14,0,949.0,100.0,4.3,19.2,907.0,842.5,646.47
2018,5,11,14,15,944.0,98.0,4.35,19.0,875.0,799.75,617.98
2018,5,11,14,30,939.0,96.0,4.4,18.8,843.0,754.93,587.77
2018,5,11,14,45,931.5,94.0,4.45,18.6,804.5,706.58,553.97
2018,5,11,15,0,924.0,92.0,4.5,18.4,766.0,656.79,516.48
2018,5,11,15,15,911.5,89.5,4.5,18.4,721.0,602.48,473.92
2018,5,11,15,30,899.0,87.0,4.5,18.4,676.0,547.67,429.82
2018,5,11,15,45,883.5,84.5,4.55,17.75,627.5,491.22,384.27
2018,5,11,16,0,868.0,82.0,4.6,17.1,579.0,435.09,337.33
2018,5,11,16,15,847.0,79.0,4.55,16.7,527.0,374.1,284.73
2018,5,11,16,30,826.0,76.0,4.5,16.3,475.0,317.35,234.32
2018,5,11,16,45,796.0,72.0,4.45,15.9,420.5,259.17,182.49
2018,5,11,17,0,766.0,68.0,4.4,15.5,366.0,203.97,133.71
2018,5,11,17,15,722.5,63.5,4.2,14.85,311.5,149.7,88.83
2018,5,11,17,30,679.0,59.0,4.0,14.2,257.0,100.37,53.44
2018,5,11,17,45,614.0,53.5,3.8,13.5,205.0,51.54,28.27
2018,5,11,18,0,549.0,48.0,3.6,12.8,153.0,34.13,24.91
2018,5,11,18,15,441.0,40.0,3.4,12.1,108.0,29.92,20.82
2018,5,11,18,30,333.0,32.0,3.2,11.4,63.0,25.55,15.84
2018,5,11,18,45,188.5,19.0,3.0,10.65,34.5,15.57,0.0
2018,5,11,19,0,44.0,6.0,2.8,9.9,6.0,5.9,0.0
2018,5,11,19,15,22.0,3.0,2.75,9.55,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,2.15,6.55,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,2.3,6.7,4.0,0.0,0.0
2018,5,12,5,15,139.0,17.5,2.45,7.15,28.0,36.22,0.0
2018,5,12,5,30,254.0,31.0,2.6,7.6,52.0,88.49,53.28
2018,5,12,5,45,367.5,40.5,2.8,8.05,94.5,142.43,102.19
2018,5,12,6,0,481.0,50.0,3.0,8.5,137.0,207.83,159.58
2018,5,12,6,15,553.0,57.0,3.0,9.0,188.0,267.94,213.97
2018,5,12,6,30,625.0,64.0,3.0,9.5,239.0,335.28,273.56
2018,5,12,6,45,672.5,69.5,3.0,10.05,293.0,396.52,326.82
2018,5,12,7,0,720.0,75.0,3.0,10.6,347.0,460.39,380.48
2018,5,12,7,15,755.0,79.0,2.9,11.15,401.5,520.54,429.13
2018,5,12,7,30,790.0,83.0,2.8,11.7,456.0,582.62,477.46
2018,5,12,7,45,816.5,85.5,2.7,12.25,509.0,639.03,519.72
2018,5,12,8,0,843.0,88.0,2.6,12.8,562.0,695.91,559.83
2018,5,12,8,15,862.0,90.5,2.5,13.35,612.0,743.63,591.02
2018,5,12,8,30,881.0,93.0,2.4,13.9,662.0,794.05,623.42
2018,5,12,8,45,896.0,94.0,2.35,14.45,707.5,838.5,651.14
2018,5,12,9,0,911.0,95.0,2.3,15.0,753.0,881.33,677.22
2018,5,12,9,15,922.0,96.5,2.35,15.35,793.5,919.3,700.98
2018,5,12,9,30,933.0,98.0,2.4,15.7,834.0,954.91,722.99
2018,5,12,9,45,941.5,99.0,2.45,16.05,868.5,985.08,741.22
2018,5,12,10,0,950.0,100.0,2.5,16.4,903.0,1012.38,757.52
2018,5,12,10,15,955.0,102.0,2.55,16.7,930.5,1034.31,770.42
2018,5,12,10,30,960.0,104.0,2.6,17.0,958.0,1052.94,781.25
2018,5,12,10,45,964.0,104.5,2.65,17.25,978.0,1065.61,788.42
2018,5,12,11,0,968.0,105.0,2.7,17.5,998.0,1074.78,793.47
2018,5,12,11,15,970.0,105.0,2.8,17.65,1010.0,1077.9,795.56
2018,5,12,11,30,972.0,105.0,2.9,17.8,1022.0,1077.45,795.48
2018,5,12,11,45,972.0,105.5,2.95,17.95,1026.0,1071.94,791.74
2018,5,12,12,0,972.0,106.0,3.0,18.1,1030.0,1062.89,785.83
2018,5,12,12,15,969.0,107.0,3.1,18.15,1025.5,1047.96,776.93
2018,5,12,12,30,966.0,108.0,3.2,18.2,1021.0,1029.68,765.88
2018,5,12,12,45,961.0,109.5,3.3,18.3,1009.0,1006.79,751.62
2018,5,12,13,0,956.0,111.0,3.4,18.4,997.0,980.84,735.29
2018,5,12,13,15,950.5,110.5,3.45,18.4,976.5,949.58,715.21
2018,5,12,13,30,945.0,110.0,3.5,18.4,956.0,915.6,693.19
2018,5,12,13,45,938.0,109.5,3.6,18.35,929.0,877.85,668.81
2018,5,12,14,0,931.0,109.0,3.7,18.3,902.0,837.82,642.57
2018,5,12,14,15,922.5,108.0,3.75,18.2,868.5,794.11,613.28
2018,5,12,14,30,914.0,107.0,3.8,18.1,835.0,748.66,582.39
2018,5,12,14,45,902.5,105.0,3.8,17.95,795.0,698.75,546.79
2018,5,12,15,0,891.0,103.0,3.8,17.8,755.0,647.81,508.35
2018,5,12,15,15,877.0,100.5,3.8,17.8,710.0,594.2,466.61
2018,5,12,15,30,863.0,98.0,3.8,17.8,665.0,540.31,423.51
2018,5,12,15,45,843.5,96.0,3.8,17.3,616.0,481.86,376.48
2018,5,12,16,0,824.0,94.0,3.8,16.8,567.0,426.36,330.19
2018,5,12,16,15,798.5,90.5,3.7,16.45,514.5,368.41,280.47
2018,5,12,16,30,773.0,87.0,3.6,16.1,462.0,312.48,231.34
2018,5,12,16,45,738.5,83.5,3.55,15.7,408.5,256.58,182.11
2018,5,12,17,0,704.0,80.0,3.5,15.3,355.0,201.28,133.95
2018,5,12,17,15,657.5,75.0,3.25,14.75,302.0,149.34,91.3
2018,5,12,17,30,611.0,70.0,3.0,14.2,249.0,102.67,57.73
2018,5,12,17,45,543.0,62.5,2.75,13.65,198.0,58.7,34.91
2018,5,12,18,0,475.0,55.0,2.5,13.1,147.0,40.25,30.36
2018,5,12,18,15,369.5,45.0,2.25,12.4,103.5,34.51,24.87
2018,5,12,18,30,264.0,35.0,2.0,11.7,60.0,27.24,17.4
2018,5,12,18,45,150.0,21.0,1.75,11.0,33.5,16.69,0.0
2018,5,12,19,0,36.0,7.0,1.5,10.3,7.0,6.88,0.0
2018,5,12,19,15,18.0,3.5,1.5,10.0,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,13,4,45,4.0,1.5,1.9,7.35,1.5,0.0,0.0
2018,5,13,5,0,8.0,3.0,1.9,7.4,3.0,0.0,0.0
2018,5,13,5,15,99.0,17.5,1.95,7.6,25.5,30.9,0.0
2018,5,13,5,30,190.0,32.0,2.0,7.8,48.0,78.46,48.69
2018,5,13,5,45,313.5,43.0,2.05,8.0,91.0,131.49,95.05
2018,5,13,6,0,437.0,54.0,2.1,8.2,134.0,199.32,153.65
2018,5,13,6,15,477.5,63.5,2.05,8.55,176.5,248.61,199.0
2018,5,13,6,30,518.0,73.0,2.0,8.9,219.0,301.8,246.59
2018,5,13,6,45,526.0,84.5,1.95,9.25,259.0,345.74,285.29
2018,5,13,7,0,534.0,96.0,1.9,9.6,299.0,389.74,322.49
2018,5,13,7,15,574.0,105.5,1.9,10.05,352.5,449.56,370.99
2018,5,13,7,30,614.0,115.0,1.9,10.5,406.0,512.16,420.05
2018,5,13,7,45,635.5,122.5,1.85,11.0,453.5,562.84,458.05
2018,5,13,8,0,657.0,130.0,1.8,11.5,501.0,613.91,495.2
2018,5,13,8,15,692.5,132.0,1.75,12.0,553.5,669.53,534.88
2018,5,13,8,30,728.0,134.0,1.7,12.5,606.0,726.05,572.82
2018,5,13,8,45,800.5,118.5,1.7,13.0,670.5,792.07,616.7
2018,5,13,9,0,873.0,103.0,1.7,13.5,735.0,858.3,659.49
2018,5,13,9,15,889.5,102.0,1.75,14.05,776.0,897.21,683.15
2018,5,13,9,30,906.0,101.0,1.8,14.6,817.0,934.2,705.55
2018,5,13,9,45,921.0,98.5,1.8,15.1,852.5,965.99,723.8
2018,5,13,10,0,936.0,96.0,1.8,15.6,888.0,995.29,740.3
2018,5,13,10,15,942.0,96.5,1.9,16.05,915.0,1016.37,752.87
2018,5,13,10,30,948.0,97.0,2.0,16.5,942.0,1034.25,763.48
2018,5,13,10,45,952.5,98.0,2.05,16.95,962.5,1047.86,770.74
2018,5,13,11,0,957.0,99.0,2.1,17.4,983.0,1058.02,775.91
2018,5,13,11,15,959.5,99.0,2.15,17.65,995.5,1061.66,777.6
2018,5,13,11,30,962.0,99.0,2.2,17.9,1008.0,1061.75,777.21
2018,5,13,11,45,963.0,99.0,2.3,18.15,1012.5,1056.83,774.35
2018,5,13,12,0,964.0,99.0,2.4,18.4,1017.0,1048.39,769.32
2018,5,13,12,15,957.0,103.5,2.5,18.5,1012.0,1033.28,760.47
2018,5,13,12,30,950.0,108.0,2.6,18.6,1007.0,1014.93,749.56
2018,5,13,12,45,939.5,112.5,2.7,18.7,993.0,990.23,734.44
2018,5,13,13,0,929.0,117.0,2.8,18.8,979.0,962.75,717.41
2018,5,13,13,15,924.5,116.5,2.9,18.8,960.0,933.08,699.07
2018,5,13,13,30,920.0,116.0,3.0,18.8,941.0,900.74,678.73
2018,5,13,13,45,914.0,114.5,3.1,18.75,914.5,863.66,655.05
2018,5,13,14,0,908.0,113.0,3.2,18.7,888.0,824.32,629.53
2018,5,13,14,15,899.5,112.0,3.25,18.55,855.0,781.53,601.2
2018,5,13,14,30,891.0,111.0,3.3,18.4,822.0,737.04,571.3
2018,5,13,14,45,879.5,109.5,3.35,18.25,783.0,688.62,536.98
2018,5,13,15,0,868.0,108.0,3.4,18.1,744.0,639.23,500.05
2018,5,13,15,15,854.0,105.5,3.4,18.1,700.0,586.73,459.38
2018,5,13,15,30,840.0,103.0,3.4,18.1,656.0,531.94,415.92
2018,5,13,15,45,820.5,100.0,3.45,17.55,607.5,475.87,371.1
2018,5,13,16,0,801.0,97.0,3.5,17.0,559.0,420.66,325.46
2018,5,13,16,15,775.0,94.0,3.45,16.6,507.5,364.25,277.31
2018,5,13,16,30,749.0,91.0,3.4,16.2,456.0,309.93,229.8
2018,5,13,16,45,715.0,87.0,3.4,15.85,403.5,252.28,179.39
2018,5,13,17,0,681.0,83.0,3.4,15.5,351.0,200.57,134.26
2018,5,13,17,15,635.0,77.5,3.3,14.9,298.5,149.53,92.38
2018,5,13,17,30,589.0,72.0,3.2,14.3,246.0,103.7,59.22
2018,5,13,17,45,522.0,64.5,3.1,13.7,196.0,60.93,36.6
2018,5,13,18,0,455.0,57.0,3.0,13.1,146.0,41.92,31.86
2018,5,13,18,15,353.0,46.0,2.85,12.45,103.0,35.28,25.58
2018,5,13,18,30,251.0,35.0,2.7,11.8,60.0,27.16,17.43
2018,5,13,18,45,143.0,21.5,2.55,11.15,34.0,17.06,0.0
2018,5,13,19,0,35.0,8.0,2.4,10.5,8.0,7.86,0.0
2018,5,13,19,15,17.5,4.0,2.35,10.15,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
