Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,14,4,45,12.5,2.5,1.65,7.1,2.5,0.0,0.0
2018,5,14,5,0,25.0,5.0,1.6,7.1,5.0,4.91,0.0
2018,5,14,5,15,134.5,18.5,1.55,7.35,29.0,37.01,0.0
2018,5,14,5,30,244.0,32.0,1.5,7.6,53.0,89.54,56.04
2018,5,14,5,45,352.0,42.0,1.45,7.8,95.0,141.15,102.01
2018,5,14,6,0,460.0,52.0,1.4,8.0,137.0,204.85,157.65
2018,5,14,6,15,513.0,60.5,1.25,8.35,183.5,258.77,206.36
2018,5,14,6,30,566.0,69.0,1.1,8.7,230.0,317.91,258.11
2018,5,14,6,45,569.0,80.5,1.0,9.1,270.0,362.01,296.2
2018,5,14,7,0,572.0,92.0,0.9,9.5,310.0,405.59,332.04
2018,5,14,7,15,599.5,101.5,0.75,10.05,360.0,460.21,374.3
2018,5,14,7,30,627.0,111.0,0.6,10.6,410.0,516.35,415.51
2018,5,14,7,45,660.5,112.5,0.5,11.2,458.5,568.93,452.77
2018,5,14,8,0,694.0,114.0,0.4,11.8,507.0,622.88,489.47
2018,5,14,8,15,675.5,126.0,0.45,12.5,536.0,650.79,507.27
2018,5,14,8,30,657.0,138.0,0.5,13.2,565.0,675.34,522.22
2018,5,14,8,45,673.5,146.5,0.55,13.95,610.0,721.38,551.82
2018,5,14,9,0,690.0,155.0,0.6,14.7,655.0,766.48,579.93
2018,5,14,9,15,709.0,155.5,0.75,15.25,693.5,803.87,604.49
2018,5,14,9,30,728.0,156.0,0.9,15.8,732.0,836.99,626.11
2018,5,14,9,45,824.5,130.0,1.05,16.4,808.5,915.48,677.35
2018,5,14,10,0,921.0,104.0,1.2,17.0,885.0,990.01,724.41
2018,5,14,10,15,927.0,105.0,1.3,17.45,912.0,1011.31,736.55
2018,5,14,10,30,933.0,106.0,1.4,17.9,939.0,1029.46,747.43
2018,5,14,10,45,937.0,107.0,1.55,18.35,959.0,1042.36,755.89
2018,5,14,11,0,941.0,108.0,1.7,18.8,979.0,1051.87,762.25
2018,5,14,11,15,943.5,108.0,1.8,19.0,991.0,1055.41,764.86
2018,5,14,11,30,946.0,108.0,1.9,19.2,1003.0,1055.48,765.4
2018,5,14,11,45,946.5,108.0,2.05,19.45,1007.0,1050.09,763.1
2018,5,14,12,0,947.0,108.0,2.2,19.7,1011.0,1041.26,758.61
2018,5,14,12,15,945.0,108.5,2.3,19.75,1007.0,1027.13,750.69
2018,5,14,12,30,943.0,109.0,2.4,19.8,1003.0,1009.72,740.69
2018,5,14,12,45,939.0,110.0,2.55,19.9,991.5,987.77,728.04
2018,5,14,13,0,935.0,111.0,2.7,20.0,980.0,962.8,713.28
2018,5,14,13,15,931.0,110.5,2.85,19.9,961.0,933.49,695.98
2018,5,14,13,30,927.0,110.0,3.0,19.8,942.0,901.45,676.58
2018,5,14,13,45,896.5,120.5,3.1,19.75,906.5,855.71,647.04
2018,5,14,14,0,866.0,131.0,3.2,19.7,871.0,809.23,616.62
2018,5,14,14,15,883.5,117.5,3.3,19.45,848.0,775.54,595.22
2018,5,14,14,30,901.0,104.0,3.4,19.2,825.0,738.2,570.83
2018,5,14,14,45,890.5,102.5,3.45,19.0,786.5,690.1,537.17
2018,5,14,15,0,880.0,101.0,3.5,18.8,748.0,640.91,500.54
2018,5,14,15,15,866.5,99.0,3.5,18.8,704.0,588.69,460.1
2018,5,14,15,30,853.0,97.0,3.5,18.8,660.0,536.15,418.32
2018,5,14,15,45,836.0,94.0,3.6,18.1,612.0,478.51,372.71
2018,5,14,16,0,819.0,91.0,3.7,17.4,564.0,423.61,327.52
2018,5,14,16,15,796.5,87.5,3.75,16.9,513.5,367.09,279.34
2018,5,14,16,30,774.0,84.0,3.8,16.4,463.0,312.26,231.33
2018,5,14,16,45,743.0,80.0,3.8,15.9,410.5,256.75,182.38
2018,5,14,17,0,712.0,76.0,3.8,15.4,358.0,204.37,136.39
2018,5,14,17,15,668.5,71.0,3.75,14.7,305.0,149.67,91.15
2018,5,14,17,30,625.0,66.0,3.7,14.0,252.0,102.57,56.72
2018,5,14,17,45,560.0,59.5,3.65,13.3,202.0,58.6,33.37
2018,5,14,18,0,495.0,53.0,3.6,12.6,152.0,38.09,28.52
2018,5,14,18,15,394.0,44.0,3.45,11.95,108.0,33.18,23.8
2018,5,14,18,30,293.0,35.0,3.3,11.3,64.0,28.02,18.31
2018,5,14,18,45,170.5,22.0,3.15,10.65,36.5,17.43,0.13
2018,5,14,19,0,48.0,9.0,3.0,10.0,9.0,8.85,0.0
2018,5,14,19,15,24.0,4.5,2.9,9.65,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,15,4,45,10.5,2.5,1.6,6.8,2.5,0.0,0.0
2018,5,15,5,0,21.0,5.0,1.6,6.9,5.0,4.91,0.0
2018,5,15,5,15,119.5,20.0,1.55,7.15,29.5,36.56,0.0
2018,5,15,5,30,218.0,35.0,1.5,7.4,54.0,88.15,56.56
2018,5,15,5,45,323.0,46.0,1.5,7.7,95.5,137.94,100.53
2018,5,15,6,0,428.0,57.0,1.5,8.0,137.0,200.77,155.26
2018,5,15,6,15,440.5,63.5,1.4,8.35,168.5,236.44,189.35
2018,5,15,6,30,453.0,70.0,1.3,8.7,200.0,272.85,222.84
2018,5,15,6,45,481.5,80.0,1.15,9.05,243.0,321.24,264.46
2018,5,15,7,0,510.0,90.0,1.0,9.4,286.0,371.88,306.17
2018,5,15,7,15,536.0,92.5,0.8,9.85,325.0,414.89,339.94
2018,5,15,7,30,562.0,95.0,0.6,10.3,364.0,459.31,373.18
2018,5,15,7,45,582.0,98.5,0.4,10.8,404.0,502.07,403.28
2018,5,15,8,0,602.0,102.0,0.2,11.3,444.0,545.24,432.19
2018,5,15,8,15,617.0,108.0,0.35,12.05,485.0,587.65,462.5
2018,5,15,8,30,632.0,114.0,0.5,12.8,526.0,629.59,491.28
2018,5,15,8,45,644.0,120.5,0.6,13.5,565.0,668.91,517.31
2018,5,15,9,0,656.0,127.0,0.7,14.2,604.0,705.04,540.81
2018,5,15,9,15,669.5,130.5,0.85,14.8,640.0,739.79,564.03
2018,5,15,9,30,683.0,134.0,1.0,15.4,676.0,773.07,586.06
2018,5,15,9,45,699.5,147.5,1.15,16.05,722.5,818.11,615.77
2018,5,15,10,0,716.0,161.0,1.3,16.7,769.0,861.23,643.71
2018,5,15,10,15,736.5,173.0,1.4,17.15,815.5,904.48,671.29
2018,5,15,10,30,757.0,185.0,1.5,17.6,862.0,945.47,697.12
2018,5,15,10,45,806.5,168.5,1.6,18.05,903.5,983.33,720.76
2018,5,15,11,0,856.0,152.0,1.7,18.5,945.0,1012.68,738.82
2018,5,15,11,15,906.0,127.5,1.8,18.7,976.5,1038.35,755.32
2018,5,15,11,30,956.0,103.0,1.9,18.9,1008.0,1060.67,769.74
2018,5,15,11,45,956.5,103.0,2.0,19.1,1012.0,1055.27,766.65
2018,5,15,12,0,957.0,103.0,2.1,19.3,1016.0,1046.41,761.71
2018,5,15,12,15,955.0,103.5,2.25,19.35,1012.0,1032.2,754.43
2018,5,15,12,30,953.0,104.0,2.4,19.4,1008.0,1014.69,744.95
2018,5,15,12,45,949.5,105.0,2.5,19.4,997.0,993.06,732.32
2018,5,15,13,0,946.0,106.0,2.6,19.4,986.0,968.38,717.61
2018,5,15,13,15,893.0,130.0,2.75,19.3,947.5,919.45,687.22
2018,5,15,13,30,840.0,154.0,2.9,19.2,909.0,872.46,657.72
2018,5,15,13,45,884.5,127.5,3.0,19.05,902.5,853.17,646.57
2018,5,15,14,0,929.0,101.0,3.1,18.9,896.0,830.58,632.83
2018,5,15,14,15,922.0,99.5,3.25,18.65,863.5,787.78,605.26
2018,5,15,14,30,915.0,98.0,3.4,18.4,831.0,743.13,575.97
2018,5,15,14,45,906.0,95.5,3.55,18.1,792.5,694.56,542.89
2018,5,15,15,0,897.0,93.0,3.7,17.8,754.0,644.74,506.17
2018,5,15,15,15,884.0,91.0,3.7,17.8,710.0,592.1,465.16
2018,5,15,15,30,871.0,89.0,3.7,17.8,666.0,539.06,422.73
2018,5,15,15,45,855.5,86.5,3.9,17.0,618.5,484.23,379.19
2018,5,15,16,0,840.0,84.0,4.1,16.2,571.0,429.75,334.19
2018,5,15,16,15,820.0,80.5,4.15,15.7,520.5,370.29,283.3
2018,5,15,16,30,800.0,77.0,4.2,15.2,470.0,315.02,234.43
2018,5,15,16,45,771.5,73.5,4.25,14.65,417.5,259.2,184.69
2018,5,15,17,0,743.0,70.0,4.3,14.1,365.0,206.19,137.59
2018,5,15,17,15,701.5,65.5,4.25,13.5,312.0,153.44,93.35
2018,5,15,17,30,660.0,61.0,4.2,12.9,259.0,102.46,55.27
2018,5,15,17,45,598.0,55.5,4.2,12.3,208.5,57.41,31.11
2018,5,15,18,0,536.0,50.0,4.2,11.7,158.0,35.3,26.13
2018,5,15,18,15,432.5,42.0,4.05,11.15,113.0,31.15,22.1
2018,5,15,18,30,329.0,34.0,3.9,10.6,68.0,26.81,17.43
2018,5,15,18,45,189.5,20.5,3.8,10.05,38.0,16.47,1.35
2018,5,15,19,0,50.0,7.0,3.7,9.5,8.0,6.88,0.0
2018,5,15,19,15,25.0,3.5,3.6,9.3,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,16,4,45,20.5,3.0,1.5,5.8,3.0,0.0,0.0
2018,5,16,5,0,41.0,6.0,1.5,5.9,6.0,9.67,0.0
2018,5,16,5,15,179.0,18.5,1.7,6.3,33.0,47.4,0.0
2018,5,16,5,30,317.0,31.0,1.9,6.7,60.0,103.49,65.74
2018,5,16,5,45,425.5,39.5,2.05,7.15,104.5,158.05,114.49
2018,5,16,6,0,534.0,48.0,2.2,7.6,149.0,224.46,173.24
2018,5,16,6,15,600.5,53.5,2.2,8.0,200.0,283.94,227.36
2018,5,16,6,30,667.0,59.0,2.2,8.4,251.0,348.84,284.98
2018,5,16,6,45,711.0,63.5,2.2,8.85,305.0,409.64,337.74
2018,5,16,7,0,755.0,68.0,2.2,9.3,359.0,473.91,391.45
2018,5,16,7,15,699.0,88.5,2.2,9.7,388.5,503.47,415.35
2018,5,16,7,30,643.0,109.0,2.2,10.1,418.0,525.01,431.73
2018,5,16,7,45,689.0,112.0,2.15,10.55,476.0,588.19,480.18
2018,5,16,8,0,735.0,115.0,2.1,11.0,534.0,653.8,528.66
2018,5,16,8,15,691.5,140.5,2.1,11.45,561.5,679.35,544.7
2018,5,16,8,30,648.0,166.0,2.1,11.9,589.0,699.18,556.33
2018,5,16,8,45,680.0,166.5,2.1,12.3,637.0,748.99,590.89
2018,5,16,9,0,712.0,167.0,2.1,12.7,685.0,798.83,623.79
2018,5,16,9,15,501.5,252.0,2.2,13.05,626.5,720.94,562.52
2018,5,16,9,30,291.0,337.0,2.3,13.4,568.0,624.43,485.86
2018,5,16,9,45,185.5,347.5,2.4,13.75,497.0,534.89,416.94
2018,5,16,10,0,80.0,358.0,2.5,14.1,426.0,440.09,342.29
2018,5,16,10,15,54.0,291.5,2.65,14.4,338.0,346.24,270.69
2018,5,16,10,30,28.0,225.0,2.8,14.7,250.0,252.8,197.7
2018,5,16,10,45,37.5,254.0,2.95,14.95,288.5,291.63,228.16
2018,5,16,11,0,47.0,283.0,3.1,15.2,327.0,330.35,257.84
2018,5,16,11,15,44.5,318.5,3.2,15.3,360.5,363.44,282.47
2018,5,16,11,30,42.0,354.0,3.3,15.4,394.0,396.15,306.64
2018,5,16,11,45,75.5,409.0,3.45,15.55,481.0,483.89,373.16
2018,5,16,12,0,109.0,464.0,3.6,15.7,568.0,570.41,437.23
2018,5,16,12,15,116.5,469.0,3.7,15.75,580.0,584.46,447.33
2018,5,16,12,30,124.0,474.0,3.8,15.8,592.0,592.11,453.25
2018,5,16,12,45,134.0,468.0,3.9,15.8,594.0,590.35,452.67
2018,5,16,13,0,144.0,462.0,4.0,15.8,596.0,587.71,451.53
2018,5,16,13,15,132.0,447.5,4.05,15.7,568.5,556.42,428.76
2018,5,16,13,30,120.0,433.0,4.1,15.6,541.0,525.54,406.27
2018,5,16,13,45,143.0,425.0,4.15,15.55,550.0,530.19,411.04
2018,5,16,14,0,166.0,417.0,4.2,15.5,559.0,532.89,414.23
2018,5,16,14,15,262.5,371.5,4.2,15.35,586.5,553.18,432.8
2018,5,16,14,30,359.0,326.0,4.2,15.2,614.0,565.27,444.64
2018,5,16,14,45,491.5,264.0,4.2,15.05,638.5,577.06,456.51
2018,5,16,15,0,624.0,202.0,4.2,14.9,663.0,576.67,458.18
2018,5,16,15,15,721.5,158.5,4.2,14.9,661.0,560.12,445.55
2018,5,16,15,30,819.0,115.0,4.2,14.9,659.0,535.08,425.05
2018,5,16,15,45,834.5,101.5,4.15,14.45,620.5,486.82,385.19
2018,5,16,16,0,850.0,88.0,4.1,14.0,582.0,435.92,341.77
2018,5,16,16,15,829.5,84.0,4.1,13.65,530.5,378.1,291.55
2018,5,16,16,30,809.0,80.0,4.1,13.3,479.0,321.71,241.3
2018,5,16,16,45,779.5,76.0,4.1,13.0,425.5,264.7,190.11
2018,5,16,17,0,750.0,72.0,4.1,12.7,372.0,210.6,141.74
2018,5,16,17,15,708.5,67.5,4.0,12.2,318.5,157.46,96.84
2018,5,16,17,30,667.0,63.0,3.9,11.7,265.0,105.96,58.0
2018,5,16,17,45,604.5,57.0,3.8,11.25,213.0,60.02,32.75
2018,5,16,18,0,542.0,51.0,3.7,10.8,161.0,36.04,26.91
2018,5,16,18,15,442.0,43.0,3.45,10.25,116.0,31.93,22.92
2018,5,16,18,30,342.0,35.0,3.2,9.7,71.0,27.64,18.31
2018,5,16,18,45,204.5,22.0,3.0,9.2,40.5,17.85,3.32
2018,5,16,19,0,67.0,9.0,2.8,8.7,10.0,8.85,0.0
2018,5,16,19,15,33.5,4.5,2.75,8.45,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,5,17,4,45,17.0,3.0,2.1,5.95,3.0,0.0,0.0
2018,5,17,5,0,34.0,6.0,2.1,6.0,6.0,9.07,0.0
2018,5,17,5,15,166.5,19.5,2.2,6.35,33.5,46.99,0.0
2018,5,17,5,30,299.0,33.0,2.3,6.7,61.0,102.21,65.91
2018,5,17,5,45,406.5,42.0,2.4,7.0,105.0,156.32,113.99
2018,5,17,6,0,514.0,51.0,2.5,7.3,149.0,222.1,172.25
2018,5,17,6,15,580.5,56.5,2.5,7.8,199.5,280.62,225.47
2018,5,17,6,30,647.0,62.0,2.5,8.3,250.0,345.68,283.13
2018,5,17,6,45,691.0,67.0,2.5,8.8,303.5,404.74,334.51
2018,5,17,7,0,735.0,72.0,2.5,9.3,357.0,468.57,387.95
2018,5,17,7,15,766.0,76.0,2.45,9.85,410.5,527.05,435.11
2018,5,17,7,30,797.0,80.0,2.4,10.4,464.0,587.07,481.72
2018,5,17,7,45,820.0,82.5,2.35,10.95,515.5,641.33,522.31
2018,5,17,8,0,843.0,85.0,2.3,11.5,567.0,695.74,560.32
2018,5,17,8,15,860.0,87.5,2.25,12.05,615.5,741.9,590.6
2018,5,17,8,30,877.0,90.0,2.2,12.6,664.0,790.53,622.05
2018,5,17,8,45,889.5,92.5,2.15,13.15,708.5,834.28,649.31
2018,5,17,9,0,902.0,95.0,2.1,13.7,753.0,876.25,674.82
2018,5,17,9,15,912.0,96.0,2.1,14.2,792.0,912.38,696.51
2018,5,17,9,30,922.0,97.0,2.1,14.7,831.0,946.15,716.4
2018,5,17,9,45,929.5,98.5,2.1,15.25,864.5,975.56,733.06
2018,5,17,10,0,937.0,100.0,2.1,15.8,898.0,1002.1,747.73
2018,5,17,10,15,942.5,100.5,2.2,16.25,924.5,1022.63,759.92
2018,5,17,10,30,948.0,101.0,2.3,16.7,951.0,1039.96,770.1
2018,5,17,10,45,951.5,102.0,2.35,17.15,970.5,1052.51,776.67
2018,5,17,11,0,955.0,103.0,2.4,17.6,990.0,1061.64,781.15
2018,5,17,11,15,957.0,103.5,2.55,17.85,1002.0,1065.26,783.94
2018,5,17,11,30,959.0,104.0,2.7,18.1,1014.0,1065.37,784.54
2018,5,17,11,45,959.5,103.5,2.85,18.35,1017.5,1059.47,781.3
2018,5,17,12,0,960.0,103.0,3.0,18.6,1021.0,1050.1,775.86
2018,5,17,12,15,958.5,103.0,3.15,18.7,1017.0,1035.88,767.69
2018,5,17,12,30,957.0,103.0,3.3,18.8,1013.0,1018.35,757.34
2018,5,17,12,45,954.0,103.0,3.45,18.9,1001.5,996.19,743.84
2018,5,17,13,0,951.0,103.0,3.6,19.0,990.0,970.95,728.21
2018,5,17,13,15,946.5,102.5,3.75,18.9,970.5,940.94,709.74
2018,5,17,13,30,942.0,102.0,3.9,18.8,951.0,908.18,689.2
2018,5,17,13,45,936.0,101.0,4.05,18.75,925.0,871.12,665.28
2018,5,17,14,0,930.0,100.0,4.2,18.7,899.0,831.75,639.43
2018,5,17,14,15,922.0,99.0,4.3,18.45,866.0,788.75,610.88
2018,5,17,14,30,914.0,98.0,4.4,18.2,833.0,743.98,580.94
2018,5,17,14,45,903.0,96.5,4.45,18.0,794.0,695.18,546.74
2018,5,17,15,0,892.0,95.0,4.5,17.8,755.0,645.31,509.1
2018,5,17,15,15,879.5,92.5,4.5,17.8,711.0,592.81,467.89
2018,5,17,15,30,867.0,90.0,4.5,17.8,667.0,539.89,425.26
2018,5,17,15,45,849.5,88.0,4.6,17.1,619.5,484.86,381.06
2018,5,17,16,0,832.0,86.0,4.7,16.4,572.0,427.6,333.56
2018,5,17,16,15,809.5,83.0,4.7,15.9,521.0,370.98,284.72
2018,5,17,16,30,787.0,80.0,4.7,15.4,470.0,316.01,236.06
2018,5,17,16,45,757.5,76.5,4.7,14.85,417.5,260.69,186.73
2018,5,17,17,0,728.0,73.0,4.7,14.3,365.0,208.28,140.14
2018,5,17,17,15,686.5,68.5,4.6,13.65,312.5,156.36,96.45
2018,5,17,17,30,645.0,64.0,4.5,13.0,260.0,106.02,58.48
2018,5,17,17,45,584.5,57.5,4.45,12.35,209.5,60.89,33.22
2018,5,17,18,0,524.0,51.0,4.4,11.7,159.0,35.88,26.68
2018,5,17,18,15,428.0,43.0,4.25,11.15,115.0,31.77,22.69
2018,5,17,18,30,332.0,35.0,4.1,10.6,71.0,27.46,18.14
2018,5,17,18,45,199.0,22.5,3.95,10.05,41.0,18.2,4.57
2018,5,17,19,0,66.0,10.0,3.8,9.5,11.0,9.83,0.0
2018,5,17,19,15,33.0,5.0,3.75,9.25,5.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,18,4,45,25.0,4.0,2.6,6.6,4.0,0.0,0.0
2018,5,18,5,0,50.0,8.0,2.6,6.6,8.0,12.58,0.0
2018,5,18,5,15,175.0,20.0,2.6,6.8,34.5,49.13,0.0
2018,5,18,5,30,300.0,32.0,2.6,7.0,61.0,101.85,65.94
2018,5,18,5,45,400.0,41.0,2.6,7.2,104.0,154.09,112.48
2018,5,18,6,0,500.0,50.0,2.6,7.4,147.0,217.24,168.67
2018,5,18,6,15,564.5,56.5,2.65,7.8,197.0,275.36,221.6
2018,5,18,6,30,629.0,63.0,2.7,8.2,247.0,339.87,278.96
2018,5,18,6,45,671.5,68.0,2.7,8.55,299.0,398.44,330.15
2018,5,18,7,0,714.0,73.0,2.7,8.9,351.0,459.33,381.62
2018,5,18,7,15,745.0,77.5,2.65,9.45,404.0,517.31,428.63
2018,5,18,7,30,776.0,82.0,2.6,10.0,457.0,576.87,475.19
2018,5,18,7,45,766.5,93.5,2.6,10.6,498.0,618.51,506.04
2018,5,18,8,0,757.0,105.0,2.6,11.2,539.0,657.47,533.87
2018,5,18,8,15,807.0,99.0,2.6,11.8,597.0,719.12,576.77
2018,5,18,8,30,857.0,93.0,2.6,12.4,655.0,778.55,616.81
2018,5,18,8,45,860.5,99.5,2.55,13.05,696.0,818.5,641.55
2018,5,18,9,0,864.0,106.0,2.5,13.7,737.0,856.1,664.33
2018,5,18,9,15,883.0,104.0,2.5,14.25,779.0,895.76,688.84
2018,5,18,9,30,902.0,102.0,2.5,14.8,821.0,933.68,711.79
2018,5,18,9,45,877.5,120.5,2.55,15.35,843.5,950.77,720.84
2018,5,18,10,0,853.0,139.0,2.6,15.9,866.0,963.4,727.14
2018,5,18,10,15,890.0,124.5,2.65,16.35,904.0,997.29,748.06
2018,5,18,10,30,927.0,110.0,2.7,16.8,942.0,1029.08,767.24
2018,5,18,10,45,931.5,110.5,2.75,17.25,962.0,1041.85,773.84
2018,5,18,11,0,936.0,111.0,2.8,17.7,982.0,1051.29,778.52
2018,5,18,11,15,938.5,111.5,2.85,18.0,994.0,1055.33,780.24
2018,5,18,11,30,941.0,112.0,2.9,18.3,1006.0,1055.92,779.88
2018,5,18,11,45,942.0,112.0,2.95,18.65,1010.5,1051.08,775.95
2018,5,18,12,0,943.0,112.0,3.0,19.0,1015.0,1042.83,769.96
2018,5,18,12,15,942.5,111.5,3.1,19.25,1011.5,1029.26,761.32
2018,5,18,12,30,942.0,111.0,3.2,19.5,1008.0,1012.42,750.6
2018,5,18,12,45,939.5,111.0,3.3,19.7,997.0,991.01,737.01
2018,5,18,13,0,937.0,111.0,3.4,19.9,986.0,966.56,721.38
2018,5,18,13,15,850.0,162.5,3.55,19.9,944.5,917.17,689.62
2018,5,18,13,30,763.0,214.0,3.7,19.9,903.0,867.46,657.26
2018,5,18,13,45,648.0,268.5,3.8,19.9,842.0,798.13,607.72
2018,5,18,14,0,533.0,323.0,3.9,19.9,781.0,734.04,560.03
2018,5,18,14,15,580.5,289.5,3.95,19.7,771.5,714.89,548.71
2018,5,18,14,30,628.0,256.0,4.0,19.5,762.0,690.85,533.16
2018,5,18,14,45,667.0,221.0,4.1,19.35,735.5,654.63,508.15
2018,5,18,15,0,706.0,186.0,4.2,19.2,709.0,613.71,478.85
2018,5,18,15,15,761.0,149.5,4.2,19.2,683.0,575.84,450.33
2018,5,18,15,30,816.0,113.0,4.2,19.2,657.0,533.45,417.03
2018,5,18,15,45,810.5,104.5,4.25,18.6,612.0,480.25,374.59
2018,5,18,16,0,805.0,96.0,4.3,18.0,567.0,426.54,330.28
2018,5,18,16,15,787.5,91.0,4.3,17.5,518.0,371.34,283.18
2018,5,18,16,30,770.0,86.0,4.3,17.0,469.0,317.3,235.82
2018,5,18,16,45,738.5,82.0,4.3,16.5,416.0,261.95,187.08
2018,5,18,17,0,707.0,78.0,4.3,16.0,363.0,206.98,138.98
2018,5,18,17,15,664.0,73.5,4.25,15.3,311.0,155.72,96.26
2018,5,18,17,30,621.0,69.0,4.2,14.6,259.0,109.26,61.61
2018,5,18,17,45,558.0,62.0,4.1,13.9,208.5,64.88,36.48
2018,5,18,18,0,495.0,55.0,4.0,13.2,158.0,39.26,29.53
2018,5,18,18,15,399.5,46.5,3.8,12.55,114.5,34.88,25.34
2018,5,18,18,30,304.0,38.0,3.6,11.9,71.0,30.3,20.56
2018,5,18,18,45,180.5,24.0,3.45,11.2,41.0,18.89,5.85
2018,5,18,19,0,57.0,10.0,3.3,10.5,11.0,9.83,0.0
2018,5,18,19,15,28.5,5.0,3.2,10.25,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,6.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,6.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,19,4,45,16.5,4.0,3.25,6.65,4.0,0.0,0.0
2018,5,19,5,0,33.0,8.0,3.2,6.7,8.0,11.01,0.0
2018,5,19,5,15,139.5,22.5,3.25,6.85,34.5,46.84,2.3
2018,5,19,5,30,246.0,37.0,3.3,7.0,61.0,96.55,64.07
2018,5,19,5,45,348.5,47.5,3.3,7.1,103.5,147.87,109.19
2018,5,19,6,0,451.0,58.0,3.3,7.2,146.0,210.86,164.93
2018,5,19,6,15,520.0,65.5,3.3,7.45,196.0,269.32,217.95
2018,5,19,6,30,589.0,73.0,3.3,7.7,246.0,334.61,275.98
2018,5,19,6,45,635.5,79.0,3.3,8.0,299.0,394.21,328.16
2018,5,19,7,0,682.0,85.0,3.3,8.3,352.0,457.64,381.94
2018,5,19,7,15,717.0,89.5,3.35,8.7,405.5,516.35,430.31
2018,5,19,7,30,752.0,94.0,3.4,9.1,459.0,575.58,477.7
2018,5,19,7,45,777.5,97.5,3.4,9.5,510.5,630.59,520.24
2018,5,19,8,0,803.0,101.0,3.4,9.9,562.0,686.03,561.43
2018,5,19,8,15,823.0,103.0,3.45,10.55,610.5,735.85,595.79
2018,5,19,8,30,843.0,105.0,3.5,11.2,659.0,785.04,629.07
2018,5,19,8,45,858.5,107.5,3.55,11.85,704.5,830.16,658.81
2018,5,19,9,0,874.0,110.0,3.6,12.5,750.0,869.26,683.81
2018,5,19,9,15,884.0,112.5,3.65,13.05,789.5,906.06,707.16
2018,5,19,9,30,894.0,115.0,3.7,13.6,829.0,940.57,728.7
2018,5,19,9,45,901.5,117.5,3.75,14.2,862.5,970.26,746.58
2018,5,19,10,0,909.0,120.0,3.8,14.8,896.0,997.16,762.47
2018,5,19,10,15,915.5,121.5,3.9,15.2,923.5,1019.12,775.86
2018,5,19,10,30,922.0,123.0,4.0,15.6,951.0,1037.98,787.21
2018,5,19,10,45,926.5,123.0,4.05,16.05,970.5,1050.11,793.58
2018,5,19,11,0,931.0,123.0,4.1,16.5,990.0,1058.92,797.85
2018,5,19,11,15,932.5,124.5,4.2,16.7,1002.5,1062.9,800.09
2018,5,19,11,30,934.0,126.0,4.3,16.9,1015.0,1063.44,800.16
2018,5,19,11,45,933.5,127.0,4.35,17.1,1019.0,1058.07,795.99
2018,5,19,12,0,933.0,128.0,4.4,17.3,1023.0,1049.35,789.97
2018,5,19,12,15,930.5,129.5,4.5,17.3,1019.5,1035.88,781.96
2018,5,19,12,30,928.0,131.0,4.6,17.3,1016.0,1019.22,771.82
2018,5,19,12,45,923.0,132.5,4.7,17.3,1004.0,997.13,757.96
2018,5,19,13,0,918.0,134.0,4.8,17.3,992.0,972.15,742.06
2018,5,19,13,15,915.0,132.0,4.9,17.1,973.5,942.8,723.6
2018,5,19,13,30,912.0,130.0,5.0,16.9,955.0,910.75,703.06
2018,5,19,13,45,907.5,128.0,5.05,16.75,929.5,874.9,679.16
2018,5,19,14,0,903.0,126.0,5.1,16.6,904.0,836.72,653.38
2018,5,19,14,15,895.5,123.5,5.15,16.3,871.0,793.67,624.14
2018,5,19,14,30,888.0,121.0,5.2,16.0,838.0,748.88,593.25
2018,5,19,14,45,877.5,119.0,5.2,15.7,799.5,701.03,558.26
2018,5,19,15,0,867.0,117.0,5.2,15.4,761.0,652.13,520.73
2018,5,19,15,15,853.0,114.5,5.2,15.4,717.0,598.3,477.95
2018,5,19,15,30,839.0,112.0,5.2,15.4,673.0,545.51,434.89
2018,5,19,15,45,819.5,109.0,5.15,14.65,624.5,489.69,389.37
2018,5,19,16,0,800.0,106.0,5.1,13.9,576.0,434.74,343.15
2018,5,19,16,15,772.5,104.0,5.0,13.45,524.5,378.9,294.59
2018,5,19,16,30,745.0,102.0,4.9,13.0,473.0,322.48,244.68
2018,5,19,16,45,708.5,98.0,4.85,12.55,419.5,266.89,195.25
2018,5,19,17,0,672.0,94.0,4.8,12.1,366.0,215.02,149.32
2018,5,19,17,15,623.0,88.0,4.65,11.5,312.5,163.46,106.05
2018,5,19,17,30,574.0,82.0,4.5,10.9,259.0,117.45,71.29
2018,5,19,17,45,430.0,66.0,4.4,10.3,184.5,64.57,39.45
2018,5,19,18,0,286.0,50.0,4.3,9.7,110.0,35.96,27.0
2018,5,19,18,15,227.0,41.0,4.15,9.2,80.5,30.27,21.6
2018,5,19,18,30,168.0,32.0,4.0,8.7,51.0,24.28,15.65
2018,5,19,18,45,84.0,17.0,3.85,8.25,26.5,13.02,2.91
2018,5,19,19,0,0.0,2.0,3.7,7.8,2.0,1.97,0.0
2018,5,19,19,15,0.0,1.0,3.65,7.55,1.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.5,5.95,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.45,5.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,5.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.25,5.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,5,20,4,45,8.0,3.5,2.85,5.55,3.5,0.0,0.0
2018,5,20,5,0,16.0,7.0,2.9,5.6,7.0,8.42,0.0
2018,5,20,5,15,86.5,21.5,2.95,5.85,29.5,36.83,3.88
2018,5,20,5,30,157.0,36.0,3.0,6.1,52.0,77.55,52.43
2018,5,20,5,45,170.0,42.0,3.1,6.35,68.0,95.42,70.89
2018,5,20,6,0,183.0,48.0,3.2,6.6,84.0,115.01,90.08
2018,5,20,6,15,212.0,69.5,3.15,7.0,123.0,154.65,125.82
2018,5,20,6,30,241.0,91.0,3.1,7.4,162.0,201.32,167.03
2018,5,20,6,45,163.0,83.0,3.1,7.8,135.0,167.72,139.67
2018,5,20,7,0,85.0,75.0,3.1,8.2,108.0,122.24,100.82
2018,5,20,7,15,62.0,110.5,3.1,8.75,136.5,146.25,120.64
2018,5,20,7,30,39.0,146.0,3.1,9.3,165.0,171.73,140.89
2018,5,20,7,45,77.0,195.0,3.05,9.85,237.5,250.1,205.5
2018,5,20,8,0,115.0,244.0,3.0,10.4,310.0,338.55,276.29
2018,5,20,8,15,421.5,194.5,3.0,10.9,467.0,533.06,435.35
2018,5,20,8,30,728.0,145.0,3.0,11.4,624.0,740.55,594.76
2018,5,20,8,45,753.5,136.5,3.0,11.85,661.5,775.43,616.22
2018,5,20,9,0,779.0,128.0,3.0,12.3,699.0,812.42,640.28
2018,5,20,9,15,673.0,148.0,3.05,12.55,660.0,765.33,604.23
2018,5,20,9,30,567.0,168.0,3.1,12.8,621.0,707.79,561.04
2018,5,20,9,45,443.5,214.0,3.2,13.0,577.5,650.32,515.61
2018,5,20,10,0,320.0,260.0,3.3,13.2,534.0,589.5,466.09
2018,5,20,10,15,540.0,205.0,3.35,13.5,684.0,752.28,591.73
2018,5,20,10,30,760.0,150.0,3.4,13.8,834.0,912.95,704.24
2018,5,20,10,45,736.5,188.5,3.5,14.05,863.0,935.52,717.97
2018,5,20,11,0,713.0,227.0,3.6,14.3,892.0,958.87,733.41
2018,5,20,11,15,613.5,287.5,3.7,14.55,865.0,920.74,704.7
2018,5,20,11,30,514.0,348.0,3.8,14.8,838.0,879.21,671.99
2018,5,20,11,45,445.0,397.0,3.9,15.0,822.5,854.8,652.17
2018,5,20,12,0,376.0,446.0,4.0,15.2,807.0,825.15,628.58
2018,5,20,12,15,381.5,442.5,4.15,15.2,807.5,819.37,625.52
2018,5,20,12,30,387.0,439.0,4.3,15.2,808.0,812.0,621.32
2018,5,20,12,45,371.5,437.0,4.4,15.2,788.0,784.91,602.42
2018,5,20,13,0,356.0,435.0,4.5,15.2,768.0,757.19,583.01
2018,5,20,13,15,296.0,443.0,4.6,15.0,716.5,699.32,540.61
2018,5,20,13,30,236.0,451.0,4.7,14.8,665.0,642.25,498.3
2018,5,20,13,45,180.5,440.0,4.8,14.55,601.0,575.5,448.59
2018,5,20,14,0,125.0,429.0,4.9,14.3,537.0,512.06,400.57
2018,5,20,14,15,145.0,412.0,4.95,13.9,532.5,503.54,396.03
2018,5,20,14,30,165.0,395.0,5.0,13.5,528.0,493.24,389.79
2018,5,20,14,45,142.0,359.5,5.05,13.1,470.5,435.28,345.84
2018,5,20,15,0,119.0,324.0,5.1,12.7,413.0,379.46,302.99
2018,5,20,15,15,80.5,272.5,5.1,12.7,331.0,303.9,243.19
2018,5,20,15,30,42.0,221.0,5.1,12.7,249.0,231.11,184.86
2018,5,20,15,45,45.0,210.5,5.0,11.8,238.5,219.61,176.5
2018,5,20,16,0,48.0,200.0,4.9,10.9,228.0,207.73,167.56
2018,5,20,16,15,75.0,200.0,4.8,10.5,239.5,213.57,172.45
2018,5,20,16,30,102.0,200.0,4.7,10.1,251.0,213.03,171.56
2018,5,20,16,45,58.5,162.0,4.6,9.7,190.5,164.31,132.23
2018,5,20,17,0,15.0,124.0,4.5,9.3,130.0,120.19,96.92
2018,5,20,17,15,128.5,112.0,4.4,9.0,152.5,119.05,91.3
2018,5,20,17,30,242.0,100.0,4.3,8.7,175.0,106.61,76.48
2018,5,20,17,45,258.0,85.5,4.2,8.4,152.0,79.58,56.85
2018,5,20,18,0,274.0,71.0,4.1,8.1,129.0,52.21,41.96
2018,5,20,18,15,211.0,55.5,4.0,7.9,93.0,41.77,32.1
2018,5,20,18,30,148.0,40.0,3.9,7.7,57.0,32.85,23.32
2018,5,20,18,45,84.5,25.0,3.8,7.5,33.5,20.89,8.84
2018,5,20,19,0,21.0,10.0,3.7,7.3,10.0,9.83,0.0
2018,5,20,19,15,10.5,5.0,3.7,7.2,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,6.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.5,6.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,6.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,21,4,45,11.5,4.0,2.4,6.4,4.0,0.0,0.0
2018,5,21,5,0,23.0,8.0,2.3,6.5,8.0,10.1,0.0
2018,5,21,5,15,115.5,24.0,2.3,6.6,34.5,45.46,8.89
2018,5,21,5,30,208.0,40.0,2.3,6.7,61.0,92.47,62.81
2018,5,21,5,45,308.0,52.0,2.25,6.8,103.0,142.4,106.15
2018,5,21,6,0,408.0,64.0,2.2,6.9,145.0,203.47,159.77
2018,5,21,6,15,404.5,77.5,2.1,7.1,177.5,238.97,193.91
2018,5,21,6,30,401.0,91.0,2.0,7.3,210.0,273.78,226.11
2018,5,21,6,45,464.5,100.0,1.9,7.5,263.5,334.49,278.19
2018,5,21,7,0,528.0,109.0,1.8,7.7,317.0,403.76,335.7
2018,5,21,7,15,539.0,117.0,1.65,8.0,355.0,445.16,368.87
2018,5,21,7,30,550.0,125.0,1.5,8.3,393.0,486.54,400.85
2018,5,21,7,45,568.5,130.0,1.4,8.55,433.5,529.5,433.33
2018,5,21,8,0,587.0,135.0,1.3,8.8,474.0,572.71,464.93
2018,5,21,8,15,607.0,143.0,1.2,9.4,519.5,620.3,498.05
2018,5,21,8,30,627.0,151.0,1.1,10.0,565.0,667.81,529.88
2018,5,21,8,45,642.5,159.5,0.95,10.55,608.0,711.8,557.14
2018,5,21,9,0,658.0,168.0,0.8,11.1,651.0,754.85,582.41
2018,5,21,9,15,700.0,164.0,0.8,11.8,702.5,806.72,614.77
2018,5,21,9,30,742.0,160.0,0.8,12.5,754.0,855.54,644.21
2018,5,21,9,45,824.5,139.0,0.75,13.15,824.0,926.94,686.98
2018,5,21,10,0,907.0,118.0,0.7,13.8,894.0,993.59,724.9
2018,5,21,10,15,913.0,118.0,0.8,14.4,920.0,1013.46,736.06
2018,5,21,10,30,919.0,118.0,0.9,15.0,946.0,1030.26,746.06
2018,5,21,10,45,922.5,119.0,1.0,15.65,965.0,1042.44,753.09
2018,5,21,11,0,926.0,120.0,1.1,16.3,984.0,1051.3,758.14
2018,5,21,11,15,928.5,120.5,1.25,16.8,996.5,1055.29,761.61
2018,5,21,11,30,931.0,121.0,1.4,17.3,1009.0,1055.88,762.95
2018,5,21,11,45,931.0,121.0,1.6,17.8,1012.5,1050.1,761.04
2018,5,21,12,0,931.0,121.0,1.8,18.3,1016.0,1040.98,756.87
2018,5,21,12,15,926.5,123.5,2.0,18.55,1011.5,1026.69,749.9
2018,5,21,12,30,922.0,126.0,2.2,18.8,1007.0,1009.27,740.71
2018,5,21,12,45,914.5,128.5,2.4,19.05,994.0,986.04,727.49
2018,5,21,13,0,907.0,131.0,2.6,19.3,981.0,960.05,712.19
2018,5,21,13,15,902.5,130.0,2.8,19.3,962.0,930.73,695.05
2018,5,21,13,30,898.0,129.0,3.0,19.3,943.0,898.83,675.82
2018,5,21,13,45,891.0,128.0,3.2,19.35,916.5,862.43,653.0
2018,5,21,14,0,884.0,127.0,3.4,19.4,890.0,823.92,628.32
2018,5,21,14,15,875.0,125.5,3.55,19.2,857.5,781.5,600.78
2018,5,21,14,30,866.0,124.0,3.7,19.0,825.0,737.51,571.64
2018,5,21,14,45,854.0,122.5,3.85,18.85,786.5,690.16,538.15
2018,5,21,15,0,842.0,121.0,4.0,18.7,748.0,640.75,501.52
2018,5,21,15,15,827.5,118.0,4.0,18.7,704.5,588.66,461.2
2018,5,21,15,30,813.0,115.0,4.0,18.7,661.0,536.46,419.77
2018,5,21,15,45,793.5,112.0,4.15,17.95,613.5,482.02,376.83
2018,5,21,16,0,774.0,109.0,4.3,17.2,566.0,428.49,333.17
2018,5,21,16,15,748.5,105.0,4.35,16.65,515.0,372.96,286.23
2018,5,21,16,30,723.0,101.0,4.4,16.1,464.0,316.71,237.63
2018,5,21,16,45,691.0,96.0,4.45,15.55,412.5,262.63,190.24
2018,5,21,17,0,659.0,91.0,4.5,15.0,361.0,211.78,145.67
2018,5,21,17,15,616.0,85.0,4.45,14.3,309.5,161.79,103.86
2018,5,21,17,30,573.0,79.0,4.4,13.6,258.0,116.65,69.61
2018,5,21,17,45,511.5,70.5,4.35,12.85,208.5,73.51,43.78
2018,5,21,18,0,450.0,62.0,4.3,12.1,159.0,45.12,34.95
2018,5,21,18,15,359.0,52.0,4.15,11.35,116.0,38.94,29.15
2018,5,21,18,30,268.0,42.0,4.0,10.6,73.0,32.39,22.68
2018,5,21,18,45,161.5,27.5,3.85,9.9,43.5,21.67,9.85
2018,5,21,19,0,55.0,13.0,3.7,9.2,14.0,12.78,0.0
2018,5,21,19,15,27.5,6.5,3.6,8.85,7.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,22,4,45,22.0,4.0,2.5,6.65,4.5,0.0,0.0
2018,5,22,5,0,44.0,8.0,2.5,6.7,9.0,12.19,0.0
2018,5,22,5,15,157.0,22.0,2.5,6.9,36.5,49.77,12.23
2018,5,22,5,30,270.0,36.0,2.5,7.1,64.0,100.7,67.33
2018,5,22,5,45,368.0,45.5,2.55,7.35,106.5,151.93,112.23
2018,5,22,6,0,466.0,55.0,2.6,7.6,149.0,213.63,166.85
2018,5,22,6,15,497.0,65.0,2.5,7.95,191.0,261.56,211.24
2018,5,22,6,30,528.0,75.0,2.4,8.3,233.0,312.37,256.83
2018,5,22,6,45,560.5,83.5,2.35,8.65,280.0,364.9,302.46
2018,5,22,7,0,593.0,92.0,2.3,9.0,327.0,419.95,348.63
2018,5,22,7,15,593.5,104.0,2.2,9.6,367.0,462.72,382.81
2018,5,22,7,30,594.0,116.0,2.1,10.2,407.0,504.4,414.79
2018,5,22,7,45,606.0,122.0,2.0,10.8,446.0,546.02,445.78
2018,5,22,8,0,618.0,128.0,1.9,11.4,485.0,587.26,475.42
2018,5,22,8,15,631.0,135.5,1.85,12.0,526.5,630.32,505.68
2018,5,22,8,30,644.0,143.0,1.8,12.6,568.0,672.68,534.38
2018,5,22,8,45,653.0,147.5,1.8,13.2,603.5,707.58,556.78
2018,5,22,9,0,662.0,152.0,1.8,13.8,639.0,741.1,577.92
2018,5,22,9,15,671.5,156.5,1.9,14.35,673.0,773.51,598.96
2018,5,22,9,30,681.0,161.0,2.0,14.9,707.0,804.21,618.66
2018,5,22,9,45,688.5,161.5,2.05,15.45,732.5,823.83,630.13
2018,5,22,10,0,696.0,162.0,2.1,16.0,758.0,844.39,642.35
2018,5,22,10,15,701.5,168.5,2.25,16.4,785.0,867.02,657.2
2018,5,22,10,30,707.0,175.0,2.4,16.8,812.0,887.18,670.34
2018,5,22,10,45,709.0,174.5,2.55,17.2,825.0,894.09,674.49
2018,5,22,11,0,711.0,174.0,2.7,17.6,838.0,898.37,677.03
2018,5,22,11,15,729.5,184.0,2.8,17.8,873.0,927.21,696.43
2018,5,22,11,30,748.0,194.0,2.9,18.0,908.0,953.15,713.64
2018,5,22,11,45,831.0,157.5,3.05,18.25,954.0,993.14,740.54
2018,5,22,12,0,914.0,121.0,3.2,18.5,1000.0,1024.52,761.49
2018,5,22,12,15,924.0,116.0,3.35,18.5,1002.0,1017.11,757.53
2018,5,22,12,30,934.0,111.0,3.5,18.5,1004.0,1006.25,751.64
2018,5,22,12,45,930.0,112.0,3.6,18.55,993.0,984.73,738.11
2018,5,22,13,0,926.0,113.0,3.7,18.6,982.0,960.27,722.62
2018,5,22,13,15,921.5,113.0,3.8,18.5,963.5,931.56,704.58
2018,5,22,13,30,917.0,113.0,3.9,18.4,945.0,900.21,684.59
2018,5,22,13,45,911.5,111.5,4.0,18.25,919.5,864.08,661.21
2018,5,22,14,0,906.0,110.0,4.1,18.1,894.0,825.69,635.99
2018,5,22,14,15,898.5,109.0,4.1,17.9,862.0,784.19,607.96
2018,5,22,14,30,891.0,108.0,4.1,17.7,830.0,740.94,578.38
2018,5,22,14,45,881.0,106.5,4.1,17.45,792.5,693.99,545.25
2018,5,22,15,0,871.0,105.0,4.1,17.2,755.0,645.95,509.04
2018,5,22,15,15,857.5,103.0,4.1,17.2,712.0,594.53,468.87
2018,5,22,15,30,844.0,101.0,4.1,17.2,669.0,542.8,427.43
2018,5,22,15,45,827.0,98.5,4.1,16.6,622.0,486.4,382.22
2018,5,22,16,0,810.0,96.0,4.1,16.0,575.0,432.75,337.64
2018,5,22,16,15,788.0,92.0,4.05,15.55,524.5,376.69,289.66
2018,5,22,16,30,766.0,88.0,4.0,15.1,474.0,322.25,241.86
2018,5,22,16,45,736.5,84.0,3.95,14.7,422.5,267.68,193.45
2018,5,22,17,0,707.0,80.0,3.9,14.3,371.0,213.22,145.34
2018,5,22,17,15,665.5,75.5,3.8,13.7,319.0,162.13,102.16
2018,5,22,17,30,624.0,71.0,3.7,13.1,267.0,115.64,66.58
2018,5,22,17,45,564.0,64.0,3.65,12.5,216.5,70.96,39.81
2018,5,22,18,0,504.0,57.0,3.6,11.9,166.0,40.44,30.8
2018,5,22,18,15,412.5,48.5,3.45,11.3,122.0,36.12,26.68
2018,5,22,18,30,321.0,40.0,3.3,10.7,78.0,31.58,22.02
2018,5,22,18,45,199.0,26.5,3.15,10.1,46.5,20.76,9.68
2018,5,22,19,0,77.0,13.0,3.0,9.5,15.0,12.78,0.0
2018,5,22,19,15,38.5,6.5,2.9,9.2,7.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,23,4,45,25.5,4.5,1.7,6.7,5.0,0.0,0.0
2018,5,23,5,0,51.0,9.0,1.7,6.8,10.0,13.91,0.0
2018,5,23,5,15,169.5,23.0,1.7,7.05,38.5,53.02,15.59
2018,5,23,5,30,288.0,37.0,1.7,7.3,67.0,105.67,70.85
2018,5,23,5,45,385.0,46.0,1.75,7.5,109.5,157.15,115.98
2018,5,23,6,0,482.0,55.0,1.8,7.7,152.0,219.0,170.64
2018,5,23,6,15,509.0,65.0,1.75,8.1,194.0,266.31,214.33
2018,5,23,6,30,536.0,75.0,1.7,8.5,236.0,316.05,258.73
2018,5,23,6,45,585.5,81.0,1.65,8.9,287.5,374.32,308.49
2018,5,23,7,0,635.0,87.0,1.6,9.3,339.0,436.78,359.94
2018,5,23,7,15,614.5,99.5,1.6,9.95,371.0,470.11,386.27
2018,5,23,7,30,594.0,112.0,1.6,10.6,403.0,500.29,409.09
2018,5,23,7,45,604.0,111.5,1.6,11.25,435.0,533.42,433.91
2018,5,23,8,0,614.0,111.0,1.6,11.9,467.0,565.94,457.49
2018,5,23,8,15,628.0,116.0,1.7,12.45,506.5,606.81,487.21
2018,5,23,8,30,642.0,121.0,1.8,13.0,546.0,647.1,514.95
2018,5,23,8,45,653.0,125.5,1.9,13.6,582.5,683.56,539.43
2018,5,23,9,0,664.0,130.0,2.0,14.2,619.0,716.74,561.31
2018,5,23,9,15,673.5,133.0,2.15,14.7,651.5,747.54,581.87
2018,5,23,9,30,683.0,136.0,2.3,15.2,684.0,776.64,601.13
2018,5,23,9,45,691.0,142.5,2.4,15.7,716.5,806.21,620.27
2018,5,23,10,0,699.0,149.0,2.5,16.2,749.0,833.66,637.82
2018,5,23,10,15,705.0,157.5,2.6,16.55,778.5,859.01,654.22
2018,5,23,10,30,711.0,166.0,2.7,16.9,808.0,881.86,668.91
2018,5,23,10,45,716.0,171.5,2.85,17.25,829.5,898.03,679.41
2018,5,23,11,0,721.0,177.0,3.0,17.6,851.0,911.53,688.19
2018,5,23,11,15,819.0,146.5,3.05,17.85,921.5,972.48,728.65
2018,5,23,11,30,917.0,116.0,3.1,18.1,992.0,1037.28,770.67
2018,5,23,11,45,934.0,110.0,3.15,18.3,1006.0,1042.47,773.15
2018,5,23,12,0,951.0,104.0,3.2,18.5,1020.0,1044.14,773.98
2018,5,23,12,15,951.5,103.5,3.25,18.65,1017.0,1031.65,765.73
2018,5,23,12,30,952.0,103.0,3.3,18.8,1014.0,1015.85,755.49
2018,5,23,12,45,952.0,101.0,3.35,18.9,1003.5,994.84,741.99
2018,5,23,13,0,952.0,99.0,3.4,19.0,993.0,970.69,726.42
2018,5,23,13,15,949.5,98.0,3.4,19.05,975.0,942.22,707.73
2018,5,23,13,30,947.0,97.0,3.4,19.1,957.0,910.93,687.1
2018,5,23,13,45,943.0,95.5,3.4,19.1,932.0,875.2,663.47
2018,5,23,14,0,939.0,94.0,3.4,19.1,907.0,837.02,638.02
2018,5,23,14,15,932.5,92.5,3.4,19.0,875.0,794.68,609.68
2018,5,23,14,30,926.0,91.0,3.4,18.9,843.0,750.44,579.71
2018,5,23,14,45,918.0,89.0,3.35,18.8,805.5,703.01,546.89
2018,5,23,15,0,910.0,87.0,3.3,18.7,768.0,654.24,510.42
2018,5,23,15,15,898.0,85.5,3.3,18.7,725.0,602.49,470.58
2018,5,23,15,30,886.0,84.0,3.3,18.7,682.0,550.22,429.23
2018,5,23,15,45,871.0,81.5,3.3,18.25,634.5,495.29,385.36
2018,5,23,16,0,856.0,79.0,3.3,17.8,587.0,440.64,340.23
2018,5,23,16,15,836.0,76.0,3.3,17.45,536.5,384.18,292.22
2018,5,23,16,30,816.0,73.0,3.3,17.1,486.0,325.69,241.41
2018,5,23,16,45,788.5,70.5,3.3,16.7,434.0,270.35,192.48
2018,5,23,17,0,761.0,68.0,3.3,16.3,382.0,217.64,145.77
2018,5,23,17,15,723.0,64.0,3.3,15.7,329.5,164.8,101.09
2018,5,23,17,30,685.0,60.0,3.3,15.1,277.0,116.18,63.81
2018,5,23,17,45,628.5,55.0,3.35,14.5,226.0,67.25,34.11
2018,5,23,18,0,572.0,50.0,3.4,13.9,175.0,34.3,25.07
2018,5,23,18,15,483.5,43.0,3.25,13.2,129.5,30.96,21.91
2018,5,23,18,30,395.0,36.0,3.1,12.5,84.0,27.49,18.34
2018,5,23,18,45,254.5,25.0,3.0,11.75,50.5,19.82,9.29
2018,5,23,19,0,114.0,14.0,2.9,11.0,17.0,13.76,0.0
2018,5,23,19,15,57.0,7.0,2.85,10.6,8.5,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
