Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,6,3,4,45,57.5,6.5,0.4,16.4,8.0,0.0,0.0
2018,6,3,5,0,115.0,13.0,0.4,16.6,16.0,24.84,0.0
2018,6,3,5,15,258.5,24.0,0.45,17.15,49.0,70.51,33.21
2018,6,3,5,30,402.0,35.0,0.5,17.7,82.0,129.17,83.64
2018,6,3,5,45,492.5,41.5,0.55,18.25,127.5,182.51,128.67
2018,6,3,6,0,583.0,48.0,0.6,18.8,173.0,245.44,181.9
2018,6,3,6,15,640.0,53.0,0.65,19.4,224.0,302.7,230.81
2018,6,3,6,30,697.0,58.0,0.7,20.0,275.0,366.4,283.39
2018,6,3,6,45,736.5,61.5,0.75,20.6,328.0,425.2,330.63
2018,6,3,7,0,776.0,65.0,0.8,21.2,381.0,486.95,378.33
2018,6,3,7,15,804.0,68.5,0.9,22.0,434.0,544.72,421.42
2018,6,3,7,30,832.0,72.0,1.0,22.8,487.0,601.01,462.03
2018,6,3,7,45,853.0,74.0,1.1,23.6,538.0,654.31,499.04
2018,6,3,8,0,874.0,76.0,1.2,24.4,589.0,707.58,533.1
2018,6,3,8,15,889.5,78.0,1.25,24.95,637.5,756.4,563.42
2018,6,3,8,30,905.0,80.0,1.3,25.5,686.0,804.15,592.52
2018,6,3,8,45,917.0,81.5,1.4,26.05,730.0,847.16,618.62
2018,6,3,9,0,929.0,83.0,1.5,26.6,774.0,888.34,643.28
2018,6,3,9,15,935.0,86.5,1.6,26.95,812.5,924.33,664.89
2018,6,3,9,30,941.0,90.0,1.7,27.3,851.0,957.71,684.76
2018,6,3,9,45,943.5,94.0,1.8,27.65,883.5,985.55,701.1
2018,6,3,10,0,946.0,98.0,1.9,28.0,916.0,1010.31,715.53
2018,6,3,10,15,951.0,99.0,2.05,28.25,942.5,1031.14,728.46
2018,6,3,10,30,956.0,100.0,2.2,28.5,969.0,1048.79,739.48
2018,6,3,10,45,959.5,100.5,2.35,28.7,988.5,1061.14,747.43
2018,6,3,11,0,963.0,101.0,2.5,28.9,1008.0,1070.11,753.38
2018,6,3,11,15,965.0,101.0,2.6,29.0,1020.0,1073.62,755.81
2018,6,3,11,30,967.0,101.0,2.7,29.1,1032.0,1073.66,756.23
2018,6,3,11,45,967.5,102.0,2.85,29.15,1037.0,1069.75,754.94
2018,6,3,12,0,968.0,103.0,3.0,29.2,1042.0,1062.41,751.56
2018,6,3,12,15,967.5,102.5,3.15,29.15,1039.0,1049.21,744.83
2018,6,3,12,30,967.0,102.0,3.3,29.1,1036.0,1032.7,736.01
2018,6,3,12,45,965.0,102.0,3.4,29.0,1025.5,1012.05,724.29
2018,6,3,13,0,963.0,102.0,3.5,28.9,1015.0,988.31,710.54
2018,6,3,13,15,959.5,101.0,3.55,28.75,996.5,959.24,693.09
2018,6,3,13,30,956.0,100.0,3.6,28.6,978.0,927.38,673.72
2018,6,3,13,45,951.0,99.0,3.65,28.45,953.0,891.62,651.63
2018,6,3,14,0,946.0,98.0,3.7,28.3,928.0,853.46,627.73
2018,6,3,14,15,939.0,97.5,3.7,28.05,896.5,812.03,601.37
2018,6,3,14,30,932.0,97.0,3.7,27.8,865.0,768.72,573.43
2018,6,3,14,45,923.5,95.0,3.75,27.6,827.0,721.28,542.34
2018,6,3,15,0,915.0,93.0,3.8,27.4,789.0,672.51,508.04
2018,6,3,15,15,903.5,91.0,3.8,27.4,746.5,620.88,469.69
2018,6,3,15,30,892.0,89.0,3.8,27.4,704.0,568.64,429.88
2018,6,3,15,45,877.0,87.0,3.8,26.75,657.0,514.33,388.41
2018,6,3,16,0,862.0,85.0,3.8,26.1,610.0,460.25,345.68
2018,6,3,16,15,843.5,82.0,3.75,25.65,560.0,404.36,299.92
2018,6,3,16,30,825.0,79.0,3.7,25.2,510.0,346.25,251.26
2018,6,3,16,45,799.0,75.5,3.7,24.75,457.5,290.08,203.31
2018,6,3,17,0,773.0,72.0,3.7,24.3,405.0,236.34,157.04
2018,6,3,17,15,737.5,68.0,3.55,23.55,352.5,183.14,112.7
2018,6,3,17,30,702.0,64.0,3.4,22.8,300.0,133.84,74.4
2018,6,3,17,45,651.5,58.5,3.25,22.05,248.5,86.31,43.88
2018,6,3,18,0,601.0,53.0,3.1,21.3,197.0,41.26,30.35
2018,6,3,18,15,522.0,46.5,2.8,20.35,150.0,32.84,22.97
2018,6,3,18,30,443.0,40.0,2.5,19.4,103.0,29.88,20.1
2018,6,3,18,45,314.5,30.5,2.2,18.45,66.5,23.86,14.04
2018,6,3,19,0,186.0,21.0,1.9,17.5,30.0,17.4,0.0
2018,6,3,19,15,93.0,10.5,1.85,17.0,15.0,10.32,0.0
2018,6,3,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,4,4,45,66.5,6.5,1.9,9.95,8.5,0.0,0.0
2018,6,4,5,0,133.0,13.0,2.1,10.1,17.0,26.77,0.0
2018,6,4,5,15,284.0,23.0,2.2,10.55,51.0,73.67,35.84
2018,6,4,5,30,435.0,33.0,2.3,11.0,85.0,134.11,89.04
2018,6,4,5,45,523.5,39.5,2.4,11.45,131.0,188.59,137.11
2018,6,4,6,0,612.0,46.0,2.5,11.9,177.0,251.58,193.07
2018,6,4,6,15,666.5,50.0,2.65,12.7,228.0,309.35,244.93
2018,6,4,6,30,721.0,54.0,2.8,13.5,279.0,372.2,299.67
2018,6,4,6,45,758.5,57.5,2.95,14.25,332.0,431.2,349.86
2018,6,4,7,0,796.0,61.0,3.1,15.0,385.0,492.95,400.52
2018,6,4,7,15,822.0,63.5,3.25,15.8,437.5,546.96,443.51
2018,6,4,7,30,848.0,66.0,3.4,16.6,490.0,604.18,487.47
2018,6,4,7,45,867.5,69.0,3.55,17.4,541.5,658.31,527.29
2018,6,4,8,0,887.0,72.0,3.7,18.2,593.0,712.25,564.16
2018,6,4,8,15,902.0,73.5,3.75,18.85,641.0,760.67,596.22
2018,6,4,8,30,917.0,75.0,3.8,19.5,689.0,807.97,626.93
2018,6,4,8,45,928.0,77.0,3.85,20.2,733.0,851.14,654.1
2018,6,4,9,0,939.0,79.0,3.9,20.9,777.0,892.4,679.56
2018,6,4,9,15,944.0,82.5,3.9,21.45,815.5,927.84,700.81
2018,6,4,9,30,949.0,86.0,3.9,22.0,854.0,960.57,720.03
2018,6,4,9,45,950.5,90.5,3.95,22.5,886.0,988.25,736.15
2018,6,4,10,0,952.0,95.0,4.0,23.0,918.0,1012.77,750.13
2018,6,4,10,15,957.5,95.5,4.0,23.35,945.0,1033.7,761.85
2018,6,4,10,30,963.0,96.0,4.0,23.7,972.0,1051.45,771.51
2018,6,4,10,45,966.5,97.0,4.0,24.1,992.0,1064.45,777.97
2018,6,4,11,0,970.0,98.0,4.0,24.5,1012.0,1074.03,782.32
2018,6,4,11,15,972.5,98.0,4.1,24.65,1024.5,1078.11,784.69
2018,6,4,11,30,975.0,98.0,4.2,24.8,1037.0,1078.71,784.94
2018,6,4,11,45,976.0,98.5,4.25,24.9,1042.0,1074.82,782.23
2018,6,4,12,0,977.0,99.0,4.3,25.0,1047.0,1067.47,777.41
2018,6,4,12,15,977.0,98.5,4.4,25.0,1044.5,1054.72,769.79
2018,6,4,12,30,977.0,98.0,4.5,25.0,1042.0,1038.62,760.06
2018,6,4,12,45,976.0,97.0,4.6,24.95,1031.5,1017.81,747.59
2018,6,4,13,0,975.0,96.0,4.7,24.9,1021.0,993.84,733.17
2018,6,4,13,15,972.0,95.0,4.8,24.7,1003.0,965.0,715.84
2018,6,4,13,30,969.0,94.0,4.9,24.5,985.0,933.3,696.41
2018,6,4,13,45,964.5,93.0,4.95,24.3,960.0,897.63,673.72
2018,6,4,14,0,960.0,92.0,5.0,24.1,935.0,859.49,649.12
2018,6,4,14,15,953.5,91.5,5.0,23.8,903.5,818.02,621.88
2018,6,4,14,30,947.0,91.0,5.0,23.5,872.0,774.58,592.97
2018,6,4,14,45,939.0,89.0,5.05,23.2,834.5,726.93,560.88
2018,6,4,15,0,931.0,87.0,5.1,22.9,797.0,677.88,525.72
2018,6,4,15,15,920.0,85.0,5.1,22.9,754.0,625.88,485.78
2018,6,4,15,30,909.0,83.0,5.1,22.9,711.0,573.21,444.32
2018,6,4,15,45,894.5,81.0,5.05,22.0,663.5,518.38,401.41
2018,6,4,16,0,880.0,79.0,5.0,21.1,616.0,463.71,357.13
2018,6,4,16,15,861.5,76.0,5.0,20.5,565.5,406.97,309.51
2018,6,4,16,30,843.0,73.0,5.0,19.9,515.0,351.3,261.39
2018,6,4,16,45,818.5,70.0,4.95,19.3,463.0,291.72,209.34
2018,6,4,17,0,794.0,67.0,4.9,18.7,411.0,237.73,161.47
2018,6,4,17,15,759.0,63.5,4.8,18.0,358.0,183.92,115.24
2018,6,4,17,30,724.0,60.0,4.7,17.3,305.0,133.91,75.23
2018,6,4,17,45,674.5,55.5,4.65,16.55,253.5,86.08,43.65
2018,6,4,18,0,625.0,51.0,4.6,15.8,202.0,43.99,26.98
2018,6,4,18,15,547.0,45.0,4.4,15.05,154.5,31.46,22.31
2018,6,4,18,30,469.0,39.0,4.2,14.3,107.0,28.85,19.69
2018,6,4,18,45,338.5,29.5,4.05,13.5,69.0,22.77,13.54
2018,6,4,19,0,208.0,20.0,3.9,12.7,31.0,16.23,0.0
2018,6,4,19,15,104.0,10.0,3.85,12.25,15.5,9.83,0.0
2018,6,4,19,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,6,5,4,45,36.5,6.0,2.9,7.6,7.0,0.0,0.0
2018,6,5,5,0,73.0,12.0,3.0,7.7,14.0,19.49,0.0
2018,6,5,5,15,190.0,25.5,3.1,8.0,45.0,61.07,31.03
2018,6,5,5,30,307.0,39.0,3.2,8.3,76.0,113.12,77.51
2018,6,5,5,45,434.5,46.5,3.3,8.6,125.5,172.41,127.98
2018,6,5,6,0,562.0,54.0,3.4,8.9,175.0,245.22,191.44
2018,6,5,6,15,625.5,59.0,3.45,9.35,227.0,304.75,245.27
2018,6,5,6,30,689.0,64.0,3.5,9.8,279.0,369.35,302.34
2018,6,5,6,45,730.0,67.5,3.55,10.25,332.0,428.51,353.66
2018,6,5,7,0,771.0,71.0,3.6,10.7,385.0,490.75,405.86
2018,6,5,7,15,799.5,74.5,3.6,11.25,438.5,548.56,452.64
2018,6,5,7,30,828.0,78.0,3.6,11.8,492.0,607.63,498.84
2018,6,5,7,45,849.5,80.5,3.6,12.4,543.5,658.88,537.6
2018,6,5,8,0,871.0,83.0,3.6,13.0,595.0,712.87,575.29
2018,6,5,8,15,886.5,85.5,3.55,13.55,643.5,762.07,608.34
2018,6,5,8,30,902.0,88.0,3.5,14.1,692.0,810.22,639.98
2018,6,5,8,45,914.0,90.0,3.5,14.65,736.5,853.63,667.87
2018,6,5,9,0,926.0,92.0,3.5,15.2,781.0,895.24,694.1
2018,6,5,9,15,939.5,91.0,3.45,15.75,821.0,932.89,716.88
2018,6,5,9,30,953.0,90.0,3.4,16.3,861.0,968.38,737.88
2018,6,5,9,45,965.5,87.5,3.4,16.8,896.0,998.93,755.78
2018,6,5,10,0,978.0,85.0,3.4,17.3,931.0,1026.84,771.81
2018,6,5,10,15,982.0,86.0,3.4,17.7,957.5,1047.36,783.14
2018,6,5,10,30,986.0,87.0,3.4,18.1,984.0,1064.57,792.34
2018,6,5,10,45,981.0,92.5,3.45,18.5,1001.0,1074.14,797.02
2018,6,5,11,0,976.0,98.0,3.5,18.9,1018.0,1080.05,799.44
2018,6,5,11,15,840.0,191.0,3.55,19.2,990.0,1045.86,775.89
2018,6,5,11,30,704.0,284.0,3.6,19.5,962.0,1005.46,748.46
2018,6,5,11,45,732.0,267.5,3.65,19.75,975.5,1011.33,752.2
2018,6,5,12,0,760.0,251.0,3.7,20.0,989.0,1014.15,753.58
2018,6,5,12,15,873.5,173.0,3.8,20.05,1019.0,1032.6,766.42
2018,6,5,12,30,987.0,95.0,3.9,20.1,1049.0,1045.54,775.55
2018,6,5,12,45,982.0,96.5,4.0,20.2,1037.5,1023.32,761.29
2018,6,5,13,0,977.0,98.0,4.1,20.3,1026.0,998.05,745.22
2018,6,5,13,15,973.5,98.0,4.15,20.2,1008.0,969.74,727.33
2018,6,5,13,30,970.0,98.0,4.2,20.1,990.0,938.58,707.42
2018,6,5,13,45,964.0,97.0,4.25,19.95,964.0,901.67,683.54
2018,6,5,14,0,958.0,96.0,4.3,19.8,938.0,862.38,657.83
2018,6,5,14,15,951.5,94.5,4.35,19.55,906.0,820.05,629.94
2018,6,5,14,30,945.0,93.0,4.4,19.3,874.0,775.78,600.47
2018,6,5,14,45,936.0,91.5,4.4,19.1,836.0,728.05,567.7
2018,6,5,15,0,927.0,90.0,4.4,18.9,798.0,679.0,531.9
2018,6,5,15,15,915.5,89.0,4.4,18.9,755.5,627.86,492.38
2018,6,5,15,30,904.0,88.0,4.4,18.9,713.0,576.08,451.35
2018,6,5,15,45,890.0,85.0,4.35,18.2,665.5,520.83,407.55
2018,6,5,16,0,876.0,82.0,4.3,17.5,618.0,465.7,362.39
2018,6,5,16,15,857.5,79.5,4.25,17.05,568.0,409.62,314.74
2018,6,5,16,30,839.0,77.0,4.2,16.6,518.0,351.26,264.06
2018,6,5,16,45,814.5,73.5,4.15,16.15,465.5,294.8,214.03
2018,6,5,17,0,790.0,70.0,4.1,15.7,413.0,240.57,165.57
2018,6,5,17,15,755.0,66.5,4.05,15.05,360.0,186.96,119.14
2018,6,5,17,30,720.0,63.0,4.0,14.4,307.0,137.16,78.86
2018,6,5,17,45,669.5,58.0,3.95,13.75,255.0,89.01,46.5
2018,6,5,18,0,619.0,53.0,3.9,13.1,203.0,43.39,26.12
2018,6,5,18,15,541.0,46.5,3.75,12.4,155.5,32.66,23.66
2018,6,5,18,30,463.0,40.0,3.6,11.7,108.0,29.67,20.68
2018,6,5,18,45,334.5,30.5,3.45,11.0,70.0,23.63,14.52
2018,6,5,19,0,206.0,21.0,3.3,10.3,32.0,17.15,0.07
2018,6,5,19,15,103.0,10.5,3.25,9.9,16.0,10.32,0.0
2018,6,5,19,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,6,6,4,45,11.5,4.5,3.0,6.85,5.0,0.0,0.0
2018,6,6,5,0,23.0,9.0,3.0,6.9,10.0,11.27,0.0
2018,6,6,5,15,49.0,22.5,3.0,7.15,27.5,31.69,15.44
2018,6,6,5,30,75.0,36.0,3.0,7.4,45.0,54.47,37.54
2018,6,6,5,45,249.5,48.0,3.0,7.65,98.0,123.47,92.78
2018,6,6,6,0,424.0,60.0,3.0,7.9,151.0,207.41,163.36
2018,6,6,6,15,513.5,66.5,3.0,8.35,206.0,271.02,219.43
2018,6,6,6,30,603.0,73.0,3.0,8.8,261.0,343.56,282.36
2018,6,6,6,45,542.5,74.5,2.95,9.2,267.0,347.71,288.73
2018,6,6,7,0,482.0,76.0,2.9,9.6,273.0,344.84,288.05
2018,6,6,7,15,402.0,88.5,2.9,10.2,267.5,336.25,280.98
2018,6,6,7,30,322.0,101.0,2.9,10.8,262.0,315.35,262.96
2018,6,6,7,45,537.0,107.5,2.85,11.45,409.0,484.24,400.09
2018,6,6,8,0,752.0,114.0,2.8,12.1,556.0,665.15,538.99
2018,6,6,8,15,811.0,104.0,2.75,12.75,616.5,728.98,582.16
2018,6,6,8,30,870.0,94.0,2.7,13.4,677.0,791.33,623.71
2018,6,6,8,45,882.0,96.5,2.7,14.05,720.5,834.14,650.65
2018,6,6,9,0,894.0,99.0,2.7,14.7,764.0,875.22,676.08
2018,6,6,9,15,899.0,103.0,2.75,15.2,801.5,909.76,697.41
2018,6,6,9,30,904.0,107.0,2.8,15.7,839.0,941.73,716.85
2018,6,6,9,45,889.5,120.5,2.9,16.2,865.0,962.75,729.17
2018,6,6,10,0,875.0,134.0,3.0,16.7,891.0,979.94,739.02
2018,6,6,10,15,834.0,162.0,3.1,17.0,901.0,988.7,743.82
2018,6,6,10,30,793.0,190.0,3.2,17.3,911.0,987.16,741.88
2018,6,6,10,45,632.5,290.0,3.35,17.6,873.0,940.74,708.53
2018,6,6,11,0,472.0,390.0,3.5,17.9,835.0,883.6,663.6
2018,6,6,11,15,681.5,269.5,3.65,18.05,921.0,971.18,731.49
2018,6,6,11,30,891.0,149.0,3.8,18.2,1007.0,1046.15,781.53
2018,6,6,11,45,907.0,138.5,3.95,18.3,1016.0,1046.46,781.67
2018,6,6,12,0,923.0,128.0,4.1,18.4,1025.0,1043.45,780.29
2018,6,6,12,15,919.5,130.0,4.25,18.3,1021.5,1030.3,772.76
2018,6,6,12,30,916.0,132.0,4.4,18.2,1018.0,1014.09,763.3
2018,6,6,12,45,910.5,133.5,4.5,18.15,1006.5,992.54,750.08
2018,6,6,13,0,905.0,135.0,4.6,18.1,995.0,968.21,734.91
2018,6,6,13,15,901.0,134.5,4.65,17.95,977.5,940.66,717.3
2018,6,6,13,30,897.0,134.0,4.7,17.8,960.0,910.51,697.79
2018,6,6,13,45,891.0,133.0,4.8,17.6,935.0,875.77,675.37
2018,6,6,14,0,885.0,132.0,4.9,17.4,910.0,838.86,651.13
2018,6,6,14,15,877.0,130.0,4.9,17.2,878.5,797.49,622.82
2018,6,6,14,30,869.0,128.0,4.9,17.0,847.0,754.48,593.04
2018,6,6,14,45,858.0,126.5,4.85,16.75,809.5,708.42,559.87
2018,6,6,15,0,847.0,125.0,4.8,16.5,772.0,660.23,523.26
2018,6,6,15,15,833.5,122.5,4.8,16.5,730.0,609.63,483.66
2018,6,6,15,30,820.0,120.0,4.8,16.5,688.0,558.8,442.94
2018,6,6,15,45,802.0,116.5,4.75,16.0,641.0,504.8,399.41
2018,6,6,16,0,784.0,113.0,4.7,15.5,594.0,451.5,355.21
2018,6,6,16,15,760.0,109.5,4.7,15.1,544.0,396.79,308.68
2018,6,6,16,30,736.0,106.0,4.7,14.7,494.0,341.07,260.31
2018,6,6,16,45,704.5,102.0,4.65,14.3,442.5,287.35,212.9
2018,6,6,17,0,673.0,98.0,4.6,13.9,391.0,236.7,167.96
2018,6,6,17,15,631.5,92.5,4.55,13.35,339.5,186.24,124.66
2018,6,6,17,30,590.0,87.0,4.5,12.8,288.0,140.38,87.74
2018,6,6,17,45,531.5,79.0,4.45,12.25,237.5,95.89,57.34
2018,6,6,18,0,473.0,71.0,4.4,11.7,187.0,58.12,39.68
2018,6,6,18,15,391.0,61.0,4.25,11.2,142.0,45.04,34.9
2018,6,6,18,30,309.0,51.0,4.1,10.7,97.0,38.74,28.83
2018,6,6,18,45,204.0,37.0,3.9,10.15,62.5,28.74,19.02
2018,6,6,19,0,99.0,23.0,3.7,9.6,28.0,19.22,1.99
2018,6,6,19,15,49.5,11.5,3.65,9.3,14.0,11.3,0.0
2018,6,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,6,7,4,45,24.5,7.0,2.55,6.3,7.5,0.0,0.0
2018,6,7,5,0,49.0,14.0,2.6,6.4,15.0,18.93,0.0
2018,6,7,5,15,151.0,30.0,2.65,6.7,45.5,59.94,32.26
2018,6,7,5,30,253.0,46.0,2.7,7.0,76.0,108.83,76.39
2018,6,7,5,45,345.5,57.0,2.7,7.3,119.5,158.85,119.78
2018,6,7,6,0,438.0,68.0,2.7,7.6,163.0,219.91,173.52
2018,6,7,6,15,503.0,76.0,2.7,8.1,212.5,276.94,224.37
2018,6,7,6,30,568.0,84.0,2.7,8.6,262.0,340.25,279.58
2018,6,7,6,45,614.5,90.0,2.7,9.15,314.0,398.66,329.53
2018,6,7,7,0,661.0,96.0,2.7,9.7,366.0,460.86,381.02
2018,6,7,7,15,694.5,101.0,2.7,10.4,418.0,517.98,426.66
2018,6,7,7,30,728.0,106.0,2.7,11.1,470.0,576.98,472.26
2018,6,7,7,45,754.0,109.5,2.65,11.75,521.0,630.91,512.42
2018,6,7,8,0,780.0,113.0,2.6,12.4,572.0,683.73,550.51
2018,6,7,8,15,800.0,116.5,2.6,13.1,620.5,733.99,584.11
2018,6,7,8,30,820.0,120.0,2.6,13.8,669.0,783.71,616.6
2018,6,7,8,45,835.5,122.0,2.55,14.45,713.0,827.3,643.84
2018,6,7,9,0,851.0,124.0,2.5,15.1,757.0,869.49,669.58
2018,6,7,9,15,873.0,120.5,2.55,15.8,799.5,905.15,691.08
2018,6,7,9,30,895.0,117.0,2.6,16.5,842.0,943.94,714.53
2018,6,7,9,45,917.5,110.5,2.6,17.15,879.5,978.24,734.31
2018,6,7,10,0,940.0,104.0,2.6,17.8,917.0,1010.49,752.54
2018,6,7,10,15,944.5,105.5,2.75,18.35,943.5,1031.33,764.92
2018,6,7,10,30,949.0,107.0,2.9,18.9,970.0,1049.0,775.35
2018,6,7,10,45,951.5,108.0,3.05,19.4,989.5,1060.89,782.19
2018,6,7,11,0,954.0,109.0,3.2,19.9,1009.0,1069.42,786.95
2018,6,7,11,15,955.5,110.5,3.4,20.2,1021.5,1074.03,790.27
2018,6,7,11,30,957.0,112.0,3.6,20.5,1034.0,1075.21,791.41
2018,6,7,11,45,957.0,113.0,3.8,20.75,1039.0,1070.95,789.19
2018,6,7,12,0,957.0,114.0,4.0,21.0,1044.0,1063.3,784.8
2018,6,7,12,15,954.0,115.5,4.15,21.05,1040.5,1049.89,776.89
2018,6,7,12,30,951.0,117.0,4.3,21.1,1037.0,1033.3,766.9
2018,6,7,12,45,946.5,118.0,4.45,21.2,1025.5,1011.7,753.4
2018,6,7,13,0,942.0,119.0,4.6,21.3,1014.0,987.16,738.41
2018,6,7,13,15,938.5,118.5,4.7,21.15,996.5,959.25,721.31
2018,6,7,13,30,935.0,118.0,4.8,21.0,979.0,928.61,702.18
2018,6,7,13,45,930.5,116.5,4.85,20.9,954.5,893.58,679.35
2018,6,7,14,0,926.0,115.0,4.9,20.8,930.0,856.18,654.66
2018,6,7,14,15,920.0,113.0,4.95,20.6,899.0,814.95,627.27
2018,6,7,14,30,914.0,111.0,5.0,20.4,868.0,771.82,598.18
2018,6,7,14,45,906.0,109.5,5.05,20.25,831.5,726.08,566.7
2018,6,7,15,0,898.0,108.0,5.1,20.1,795.0,678.98,531.62
2018,6,7,15,15,886.0,105.5,5.1,20.1,752.0,627.45,491.74
2018,6,7,15,30,874.0,103.0,5.1,20.1,709.0,575.4,450.49
2018,6,7,15,45,860.0,100.0,5.1,19.45,662.5,519.1,406.01
2018,6,7,16,0,846.0,97.0,5.1,18.8,616.0,465.18,361.88
2018,6,7,16,15,828.0,93.0,5.0,18.4,566.5,409.21,314.34
2018,6,7,16,30,810.0,89.0,4.9,18.0,517.0,354.35,266.53
2018,6,7,16,45,785.0,85.0,4.85,17.55,465.0,298.82,217.59
2018,6,7,17,0,760.0,81.0,4.8,17.1,413.0,245.61,170.32
2018,6,7,17,15,724.5,76.0,4.6,16.55,360.0,192.16,124.23
2018,6,7,17,30,689.0,71.0,4.4,16.0,307.0,139.43,81.53
2018,6,7,17,45,638.0,65.5,4.2,15.4,255.5,92.14,49.42
2018,6,7,18,0,587.0,60.0,4.0,14.8,204.0,50.67,31.13
2018,6,7,18,15,508.5,52.5,3.65,14.05,156.5,37.75,28.03
2018,6,7,18,30,430.0,45.0,3.3,13.3,109.0,34.16,24.52
2018,6,7,18,45,305.0,34.0,2.95,12.55,71.0,26.88,17.3
2018,6,7,19,0,180.0,23.0,2.6,11.8,33.0,18.2,2.48
2018,6,7,19,15,90.0,11.5,2.55,11.35,16.5,11.3,0.0
2018,6,7,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,6,8,4,45,54.5,7.0,2.4,7.3,8.5,0.0,0.0
2018,6,8,5,0,109.0,14.0,2.5,7.5,17.0,25.25,0.0
2018,6,8,5,15,245.5,25.5,2.55,8.05,50.0,70.26,36.18
2018,6,8,5,30,382.0,37.0,2.6,8.6,83.0,126.86,86.03
2018,6,8,5,45,470.5,44.5,2.7,9.1,128.0,179.66,132.61
2018,6,8,6,0,559.0,52.0,2.8,9.6,173.0,241.82,187.93
2018,6,8,6,15,616.0,57.0,2.8,10.25,223.0,298.64,239.11
2018,6,8,6,30,673.0,62.0,2.8,10.9,273.0,360.0,292.88
2018,6,8,6,45,712.0,66.5,2.85,11.6,325.5,418.36,342.77
2018,6,8,7,0,751.0,71.0,2.9,12.3,378.0,479.67,393.32
2018,6,8,7,15,779.0,74.5,2.95,13.05,430.0,536.17,438.34
2018,6,8,7,30,807.0,78.0,3.0,13.8,482.0,593.92,482.79
2018,6,8,7,45,828.0,81.0,3.05,14.5,533.0,647.39,522.63
2018,6,8,8,0,849.0,84.0,3.1,15.2,584.0,697.68,557.36
2018,6,8,8,15,865.0,87.0,3.2,15.9,632.0,746.91,590.46
2018,6,8,8,30,881.0,90.0,3.3,16.6,680.0,795.18,622.3
2018,6,8,8,45,893.5,91.5,3.35,17.3,723.5,837.73,649.28
2018,6,8,9,0,906.0,93.0,3.4,18.0,767.0,878.58,674.71
2018,6,8,9,15,916.5,94.0,3.5,18.55,806.5,915.18,697.58
2018,6,8,9,30,927.0,95.0,3.6,19.1,846.0,949.52,718.73
2018,6,8,9,45,936.0,95.0,3.65,19.7,879.5,978.91,735.92
2018,6,8,10,0,945.0,95.0,3.7,20.3,913.0,1005.59,751.22
2018,6,8,10,15,950.5,96.5,3.8,20.75,940.5,1027.57,764.13
2018,6,8,10,30,956.0,98.0,3.9,21.2,968.0,1046.4,775.0
2018,6,8,10,45,959.5,98.5,4.0,21.7,987.5,1058.93,781.64
2018,6,8,11,0,963.0,99.0,4.1,22.2,1007.0,1068.1,786.17
2018,6,8,11,15,965.0,99.5,4.2,22.45,1019.5,1072.33,788.35
2018,6,8,11,30,967.0,100.0,4.3,22.7,1032.0,1073.11,788.39
2018,6,8,11,45,968.0,100.0,4.4,23.0,1037.0,1068.92,785.15
2018,6,8,12,0,969.0,100.0,4.5,23.3,1042.0,1061.31,779.72
2018,6,8,12,15,967.0,101.0,4.6,23.3,1039.0,1048.39,772.24
2018,6,8,12,30,965.0,102.0,4.7,23.3,1036.0,1032.21,762.66
2018,6,8,12,45,961.5,102.5,4.8,23.35,1025.0,1010.94,749.53
2018,6,8,13,0,958.0,103.0,4.9,23.4,1014.0,986.65,734.35
2018,6,8,13,15,954.5,102.0,4.95,23.3,996.0,957.98,716.18
2018,6,8,13,30,951.0,101.0,5.0,23.2,978.0,926.53,696.04
2018,6,8,13,45,946.0,100.0,5.05,23.1,953.0,891.2,673.08
2018,6,8,14,0,941.0,99.0,5.1,23.0,928.0,853.48,648.26
2018,6,8,14,15,934.5,97.5,5.1,22.85,896.5,811.92,620.36
2018,6,8,14,30,928.0,96.0,5.1,22.7,865.0,768.45,590.85
2018,6,8,14,45,919.5,94.0,5.15,22.5,827.5,721.43,558.76
2018,6,8,15,0,911.0,92.0,5.2,22.3,790.0,673.09,523.69
2018,6,8,15,15,899.5,90.0,5.2,22.3,747.5,621.86,484.23
2018,6,8,15,30,888.0,88.0,5.2,22.3,705.0,570.03,443.34
2018,6,8,15,45,874.0,85.5,5.2,21.7,658.5,516.14,400.76
2018,6,8,16,0,860.0,83.0,5.2,21.1,612.0,462.37,356.89
2018,6,8,16,15,842.0,80.0,5.15,20.6,562.5,406.94,310.2
2018,6,8,16,30,824.0,77.0,5.1,20.1,513.0,349.18,260.5
2018,6,8,16,45,800.5,74.0,5.05,19.65,462.0,294.28,212.17
2018,6,8,17,0,777.0,71.0,5.0,19.2,411.0,241.51,165.31
2018,6,8,17,15,744.5,66.5,4.85,18.55,359.0,188.12,119.31
2018,6,8,17,30,712.0,62.0,4.7,17.9,307.0,138.26,78.96
2018,6,8,17,45,665.5,57.0,4.55,17.3,256.0,90.67,46.6
2018,6,8,18,0,619.0,52.0,4.4,16.7,205.0,48.47,28.03
2018,6,8,18,15,547.0,45.5,4.05,15.95,158.0,31.56,22.33
2018,6,8,18,30,475.0,39.0,3.7,15.2,111.0,28.48,19.35
2018,6,8,18,45,351.5,30.5,3.4,14.5,73.0,23.34,14.19
2018,6,8,19,0,228.0,22.0,3.1,13.8,35.0,17.87,3.06
2018,6,8,19,15,114.0,11.0,2.95,13.35,17.5,10.81,0.0
2018,6,8,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,9,4,45,56.5,7.0,2.45,8.85,8.5,0.0,0.0
2018,6,9,5,0,113.0,14.0,2.5,9.0,17.0,25.65,0.0
2018,6,9,5,15,250.0,24.5,2.7,9.5,49.5,69.96,35.7
2018,6,9,5,30,387.0,35.0,2.9,10.0,82.0,125.79,84.53
2018,6,9,5,45,454.5,43.0,3.1,10.45,123.0,173.7,127.55
2018,6,9,6,0,522.0,51.0,3.3,10.9,164.0,228.79,177.23
2018,6,9,6,15,561.5,59.5,3.4,11.45,210.0,280.93,224.64
2018,6,9,6,30,601.0,68.0,3.5,12.0,256.0,336.77,273.99
2018,6,9,6,45,626.5,72.5,3.6,12.55,299.5,384.97,315.91
2018,6,9,7,0,652.0,77.0,3.7,13.1,343.0,434.88,357.88
2018,6,9,7,15,524.0,95.5,3.75,13.6,327.5,413.6,340.84
2018,6,9,7,30,396.0,114.0,3.8,14.1,312.0,375.28,309.04
2018,6,9,7,45,313.0,141.5,3.9,14.6,308.0,367.73,301.17
2018,6,9,8,0,230.0,169.0,4.0,15.1,304.0,344.63,280.3
2018,6,9,8,15,483.0,148.5,4.05,15.55,462.5,532.47,431.47
2018,6,9,8,30,736.0,128.0,4.1,16.0,621.0,725.62,577.52
2018,6,9,8,45,822.0,109.0,4.15,16.4,693.5,801.65,629.81
2018,6,9,9,0,908.0,90.0,4.2,16.8,766.0,876.8,681.0
2018,6,9,9,15,919.0,92.0,4.25,17.15,806.5,915.01,705.37
2018,6,9,9,30,930.0,94.0,4.3,17.5,847.0,950.97,728.22
2018,6,9,9,45,897.0,116.0,4.35,17.8,866.5,964.53,735.59
2018,6,9,10,0,864.0,138.0,4.4,18.1,886.0,973.16,739.95
2018,6,9,10,15,887.0,130.5,4.5,18.3,918.5,1001.29,758.56
2018,6,9,10,30,910.0,123.0,4.6,18.5,951.0,1027.05,775.41
2018,6,9,10,45,848.5,161.5,4.7,18.75,946.5,1019.35,769.44
2018,6,9,11,0,787.0,200.0,4.8,19.0,942.0,1001.24,756.68
2018,6,9,11,15,724.5,240.5,4.95,19.05,930.5,984.85,746.19
2018,6,9,11,30,662.0,281.0,5.1,19.1,919.0,960.55,729.62
2018,6,9,11,45,692.5,265.5,5.3,19.15,936.0,970.27,738.13
2018,6,9,12,0,723.0,250.0,5.5,19.2,953.0,977.06,743.92
2018,6,9,12,15,655.0,292.5,5.6,19.1,928.0,941.89,719.1
2018,6,9,12,30,587.0,335.0,5.7,19.0,903.0,906.3,692.6
2018,6,9,12,45,483.0,382.0,5.8,18.95,846.5,840.4,643.33
2018,6,9,13,0,379.0,429.0,5.9,18.9,790.0,774.52,593.53
2018,6,9,13,15,387.5,422.0,5.95,18.7,785.0,762.84,586.46
2018,6,9,13,30,396.0,415.0,6.0,18.5,780.0,749.57,577.95
2018,6,9,13,45,348.0,416.5,6.05,18.3,731.0,695.47,538.02
2018,6,9,14,0,300.0,418.0,6.1,18.1,682.0,643.42,499.3
2018,6,9,14,15,360.0,383.0,6.1,17.8,689.0,642.48,501.37
2018,6,9,14,30,420.0,348.0,6.1,17.5,696.0,635.91,498.77
2018,6,9,14,45,388.5,337.5,6.1,17.2,648.5,585.0,460.45
2018,6,9,15,0,357.0,327.0,6.1,16.9,601.0,535.43,422.79
2018,6,9,15,15,424.5,285.5,6.1,16.9,593.5,517.33,409.96
2018,6,9,15,30,492.0,244.0,6.1,16.9,586.0,493.75,391.88
2018,6,9,15,45,537.0,209.5,6.05,16.1,560.0,458.35,364.38
2018,6,9,16,0,582.0,175.0,6.0,15.3,534.0,417.98,331.57
2018,6,9,16,15,555.5,165.5,5.95,14.8,485.5,366.86,288.69
2018,6,9,16,30,529.0,156.0,5.9,14.3,437.0,317.93,246.87
2018,6,9,16,45,561.5,130.5,5.8,13.8,401.5,274.25,207.33
2018,6,9,17,0,594.0,105.0,5.7,13.3,366.0,226.96,163.77
2018,6,9,17,15,597.0,90.5,5.55,12.8,324.5,180.77,122.17
2018,6,9,17,30,600.0,76.0,5.4,12.3,283.0,134.39,82.4
2018,6,9,17,45,489.0,75.5,5.25,11.75,226.0,91.94,55.09
2018,6,9,18,0,378.0,75.0,5.1,11.2,169.0,61.75,42.64
2018,6,9,18,15,322.5,61.5,4.9,10.75,129.0,45.22,35.15
2018,6,9,18,30,267.0,48.0,4.7,10.3,89.0,36.12,26.6
2018,6,9,18,45,194.5,34.5,4.45,9.8,58.5,26.52,17.31
2018,6,9,19,0,122.0,21.0,4.2,9.3,28.0,16.43,3.15
2018,6,9,19,15,61.0,10.5,4.15,8.95,14.0,10.32,0.0
2018,6,9,19,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.05,8.25,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.85,6.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.55,6.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,6,10,4,45,46.5,7.0,2.8,6.05,8.5,0.0,0.0
2018,6,10,5,0,93.0,14.0,2.9,6.2,17.0,23.54,0.0
2018,6,10,5,15,225.5,26.5,3.05,6.7,49.5,68.01,35.7
2018,6,10,5,30,358.0,39.0,3.2,7.2,82.0,123.58,84.7
2018,6,10,5,45,450.5,46.0,3.3,7.7,126.5,175.67,130.65
2018,6,10,6,0,543.0,53.0,3.4,8.2,171.0,237.47,185.81
2018,6,10,6,15,601.5,58.5,3.45,8.85,221.0,294.51,237.51
2018,6,10,6,30,660.0,64.0,3.5,9.5,271.0,357.17,292.82
2018,6,10,6,45,675.0,72.0,3.55,10.2,316.5,407.24,336.47
2018,6,10,7,0,690.0,80.0,3.6,10.9,362.0,457.93,379.01
2018,6,10,7,15,667.5,98.0,3.7,11.65,400.5,498.48,411.54
2018,6,10,7,30,645.0,116.0,3.8,12.4,439.0,535.52,439.99
2018,6,10,7,45,679.5,120.5,3.9,13.15,492.0,592.52,483.72
2018,6,10,8,0,714.0,125.0,4.0,13.9,545.0,650.98,527.31
2018,6,10,8,15,767.0,118.0,4.1,14.6,603.0,710.08,569.83
2018,6,10,8,30,820.0,111.0,4.2,15.3,661.0,773.22,613.5
2018,6,10,8,45,805.0,127.5,4.3,16.05,696.5,807.34,635.17
2018,6,10,9,0,790.0,144.0,4.4,16.8,732.0,837.9,654.32
2018,6,10,9,15,853.0,121.5,4.45,17.3,786.5,887.85,687.42
2018,6,10,9,30,916.0,99.0,4.5,17.8,841.0,943.34,723.79
2018,6,10,9,45,925.5,99.0,4.5,18.35,874.5,972.98,741.19
2018,6,10,10,0,935.0,99.0,4.5,18.9,908.0,999.97,756.81
2018,6,10,10,15,940.5,100.0,4.55,19.25,935.0,1021.29,769.59
2018,6,10,10,30,946.0,101.0,4.6,19.6,962.0,1039.51,780.34
2018,6,10,10,45,949.5,101.5,4.6,20.0,981.5,1052.01,786.68
2018,6,10,11,0,953.0,102.0,4.6,20.4,1001.0,1061.17,790.89
2018,6,10,11,15,955.0,102.5,4.65,20.65,1013.5,1065.45,792.93
2018,6,10,11,30,957.0,103.0,4.7,20.9,1026.0,1066.3,792.83
2018,6,10,11,45,958.0,102.5,4.7,21.15,1030.5,1061.73,788.77
2018,6,10,12,0,959.0,102.0,4.7,21.4,1035.0,1053.78,782.62
2018,6,10,12,15,958.0,102.0,4.8,21.5,1032.0,1041.04,774.78
2018,6,10,12,30,957.0,102.0,4.9,21.6,1029.0,1025.06,764.82
2018,6,10,12,45,955.5,101.0,4.95,21.65,1018.5,1004.45,751.5
2018,6,10,13,0,954.0,100.0,5.0,21.7,1008.0,980.78,736.12
2018,6,10,13,15,950.0,99.5,5.0,21.6,990.0,952.37,717.56
2018,6,10,13,30,946.0,99.0,5.0,21.5,972.0,921.22,697.07
2018,6,10,13,45,940.5,98.0,5.05,21.4,947.0,885.74,673.79
2018,6,10,14,0,935.0,97.0,5.1,21.3,922.0,847.91,648.68
2018,6,10,14,15,928.0,96.0,5.1,21.1,891.0,806.78,620.96
2018,6,10,14,30,921.0,95.0,5.1,20.9,860.0,763.79,591.64
2018,6,10,14,45,912.5,93.5,5.15,20.7,823.0,717.63,559.9
2018,6,10,15,0,904.0,92.0,5.2,20.5,786.0,670.15,525.25
2018,6,10,15,15,893.0,90.0,5.2,20.5,744.0,619.62,486.04
2018,6,10,15,30,882.0,88.0,5.2,20.5,702.0,568.45,445.38
2018,6,10,15,45,867.5,85.5,5.2,19.85,656.0,514.67,402.68
2018,6,10,16,0,853.0,83.0,5.2,19.2,610.0,461.06,358.73
2018,6,10,16,15,833.5,80.5,5.15,18.75,560.5,405.89,311.91
2018,6,10,16,30,814.0,78.0,5.1,18.3,511.0,348.55,262.25
2018,6,10,16,45,788.5,75.0,5.05,17.8,459.5,293.62,213.73
2018,6,10,17,0,763.0,72.0,5.0,17.3,408.0,241.03,166.85
2018,6,10,17,15,728.5,68.5,4.9,16.7,356.5,188.9,121.62
2018,6,10,17,30,694.0,65.0,4.8,16.1,305.0,140.52,82.13
2018,6,10,17,45,644.0,59.5,4.7,15.5,254.0,90.16,46.86
2018,6,10,18,0,594.0,54.0,4.6,14.9,203.0,48.21,27.18
2018,6,10,18,15,519.0,48.0,4.35,14.2,156.5,33.52,24.27
2018,6,10,18,30,444.0,42.0,4.1,13.5,110.0,31.03,21.78
2018,6,10,18,45,321.5,32.5,3.85,12.8,72.5,25.08,15.88
2018,6,10,19,0,199.0,23.0,3.6,12.1,35.0,18.7,4.87
2018,6,10,19,15,99.5,11.5,3.55,11.7,17.5,11.3,0.0
2018,6,10,19,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,6,11,4,45,61.5,6.5,2.3,7.65,8.5,0.0,0.0
2018,6,11,5,0,123.0,13.0,2.3,7.8,17.0,25.68,0.0
2018,6,11,5,15,265.5,24.0,2.35,8.25,50.5,71.79,36.77
2018,6,11,5,30,408.0,35.0,2.4,8.7,84.0,129.97,87.57
2018,6,11,5,45,495.0,41.0,2.45,9.2,128.5,181.96,133.64
2018,6,11,6,0,582.0,47.0,2.5,9.7,173.0,243.13,188.25
2018,6,11,6,15,636.5,52.0,2.5,10.35,223.0,299.3,238.99
2018,6,11,6,30,691.0,57.0,2.5,11.0,273.0,361.53,293.47
2018,6,11,6,45,728.5,60.0,2.55,11.65,324.5,418.32,342.14
2018,6,11,7,0,766.0,63.0,2.6,12.3,376.0,477.89,391.37
2018,6,11,7,15,793.0,66.5,2.65,13.1,428.0,534.46,436.31
2018,6,11,7,30,820.0,70.0,2.7,13.9,480.0,589.56,478.63
2018,6,11,7,45,839.5,72.5,2.7,14.65,530.0,641.82,517.17
2018,6,11,8,0,859.0,75.0,2.7,15.4,580.0,693.96,552.4
2018,6,11,8,15,874.5,77.0,2.75,16.15,627.5,742.16,584.21
2018,6,11,8,30,890.0,79.0,2.8,16.9,675.0,789.37,614.72
2018,6,11,8,45,902.0,81.0,2.85,17.65,719.0,832.45,641.77
2018,6,11,9,0,914.0,83.0,2.9,18.4,763.0,873.78,667.2
2018,6,11,9,15,915.0,89.0,2.9,19.1,800.0,907.73,687.0
2018,6,11,9,30,916.0,95.0,2.9,19.8,837.0,938.83,704.67
2018,6,11,9,45,913.0,102.5,2.95,20.55,867.5,964.82,719.03
2018,6,11,10,0,910.0,110.0,3.0,21.3,898.0,987.54,731.19
2018,6,11,10,15,916.0,111.5,3.05,21.95,925.0,1009.43,743.07
2018,6,11,10,30,922.0,113.0,3.1,22.6,952.0,1028.3,752.95
2018,6,11,10,45,926.5,113.5,3.15,23.25,972.0,1041.52,759.21
2018,6,11,11,0,931.0,114.0,3.2,23.9,992.0,1051.5,763.49
2018,6,11,11,15,934.0,114.0,3.2,24.3,1005.0,1056.16,764.77
2018,6,11,11,30,937.0,114.0,3.2,24.7,1018.0,1057.5,764.06
2018,6,11,11,45,938.5,114.0,3.25,25.05,1023.5,1053.99,760.97
2018,6,11,12,0,940.0,114.0,3.3,25.4,1029.0,1047.16,755.89
2018,6,11,12,15,943.5,111.5,3.35,25.6,1028.0,1036.54,748.95
2018,6,11,12,30,947.0,109.0,3.4,25.8,1027.0,1022.63,740.0
2018,6,11,12,45,950.5,105.0,3.45,25.95,1018.5,1004.0,728.2
2018,6,11,13,0,954.0,101.0,3.5,26.1,1010.0,982.13,714.37
2018,6,11,13,15,951.0,100.5,3.55,26.15,993.0,954.67,697.15
2018,6,11,13,30,948.0,100.0,3.6,26.2,976.0,924.41,678.05
2018,6,11,13,45,944.0,98.5,3.65,26.25,951.5,889.69,655.87
2018,6,11,14,0,940.0,97.0,3.7,26.3,927.0,852.52,631.9
2018,6,11,14,15,933.5,96.5,3.75,26.2,896.5,812.11,605.86
2018,6,11,14,30,927.0,96.0,3.8,26.1,866.0,769.79,578.22
2018,6,11,14,45,918.5,94.0,3.85,26.05,829.0,722.94,546.95
2018,6,11,15,0,910.0,92.0,3.9,26.0,792.0,674.77,512.95
2018,6,11,15,15,899.0,90.5,3.9,26.0,750.0,624.47,475.4
2018,6,11,15,30,888.0,89.0,3.9,26.0,708.0,573.51,436.39
2018,6,11,15,45,873.5,86.5,3.95,25.55,661.5,519.45,394.82
2018,6,11,16,0,859.0,84.0,4.0,25.1,615.0,465.56,352.0
2018,6,11,16,15,840.0,81.5,4.0,24.65,565.5,410.28,306.73
2018,6,11,16,30,821.0,79.0,4.0,24.2,516.0,352.78,258.53
2018,6,11,16,45,795.5,76.0,3.95,23.8,464.5,297.47,211.06
2018,6,11,17,0,770.0,73.0,3.9,23.4,413.0,244.49,165.12
2018,6,11,17,15,735.0,69.5,3.7,22.7,361.0,191.87,120.73
2018,6,11,17,30,700.0,66.0,3.5,22.0,309.0,143.05,81.88
2018,6,11,17,45,649.5,61.5,3.35,21.35,258.0,93.05,47.69
2018,6,11,18,0,599.0,57.0,3.2,20.7,207.0,51.58,28.75
2018,6,11,18,15,523.5,50.5,2.8,19.65,160.0,35.62,25.53
2018,6,11,18,30,448.0,44.0,2.4,18.6,113.0,32.81,22.85
2018,6,11,18,45,328.5,34.5,2.0,17.55,75.5,26.96,17.15
2018,6,11,19,0,209.0,25.0,1.6,16.5,38.0,20.73,6.4
2018,6,11,19,15,109.0,13.5,1.55,16.0,20.0,13.27,0.0
2018,6,11,19,30,9.0,2.0,1.5,15.5,2.0,0.0,0.0
2018,6,11,19,45,4.5,1.0,1.45,15.05,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,12,4,45,62.5,7.0,0.55,11.85,9.0,0.0,0.0
2018,6,12,5,0,125.0,14.0,0.5,12.2,18.0,26.82,0.0
2018,6,12,5,15,269.0,24.5,0.5,13.1,51.5,72.71,36.58
2018,6,12,5,30,413.0,35.0,0.5,14.0,85.0,130.84,85.99
2018,6,12,5,45,500.5,42.0,0.5,14.9,130.5,184.27,131.49
2018,6,12,6,0,588.0,49.0,0.5,15.8,176.0,246.98,184.81
2018,6,12,6,15,643.5,53.0,0.55,16.65,226.0,302.69,232.7
2018,6,12,6,30,699.0,57.0,0.6,17.5,276.0,364.6,284.08
2018,6,12,6,45,736.5,61.0,0.7,18.35,328.5,422.89,331.26
2018,6,12,7,0,774.0,65.0,0.8,19.2,381.0,483.96,378.82
2018,6,12,7,15,801.0,68.5,0.95,20.2,433.5,540.92,421.75
2018,6,12,7,30,828.0,72.0,1.1,21.2,486.0,596.38,462.22
2018,6,12,7,45,848.5,74.0,1.25,22.15,536.5,649.1,499.48
2018,6,12,8,0,869.0,76.0,1.4,23.1,587.0,701.78,533.64
2018,6,12,8,15,883.5,78.0,1.4,23.75,634.5,749.64,563.03
2018,6,12,8,30,898.0,80.0,1.4,24.4,682.0,796.42,591.06
2018,6,12,8,45,909.5,82.0,1.45,25.05,725.5,839.38,616.57
2018,6,12,9,0,921.0,84.0,1.5,25.7,769.0,880.54,640.55
2018,6,12,9,15,931.0,85.0,1.6,26.15,808.5,917.26,662.51
2018,6,12,9,30,941.0,86.0,1.7,26.6,848.0,951.67,682.87
2018,6,12,9,45,949.0,86.5,1.75,27.0,881.5,981.14,699.52
2018,6,12,10,0,957.0,87.0,1.8,27.4,915.0,1007.83,714.41
2018,6,12,10,15,961.5,88.0,1.95,27.7,941.5,1028.7,727.28
2018,6,12,10,30,966.0,89.0,2.1,28.0,968.0,1046.38,738.22
2018,6,12,10,45,969.5,89.5,2.2,28.3,988.0,1059.23,745.64
2018,6,12,11,0,973.0,90.0,2.3,28.6,1008.0,1068.69,751.09
2018,6,12,11,15,974.5,90.5,2.45,28.75,1020.5,1072.7,754.3
2018,6,12,11,30,976.0,91.0,2.6,28.9,1033.0,1073.22,755.44
2018,6,12,11,45,977.0,91.0,2.7,29.0,1038.0,1069.24,753.5
2018,6,12,12,0,978.0,91.0,2.8,29.1,1043.0,1061.83,749.52
2018,6,12,12,15,975.5,92.0,2.95,29.1,1039.5,1048.58,742.72
2018,6,12,12,30,973.0,93.0,3.1,29.1,1036.0,1032.06,733.85
2018,6,12,12,45,969.0,94.0,3.2,29.1,1025.5,1010.93,721.62
2018,6,12,13,0,965.0,95.0,3.3,29.1,1015.0,986.76,707.42
2018,6,12,13,15,961.5,94.5,3.4,29.0,997.0,958.65,690.87
2018,6,12,13,30,958.0,94.0,3.5,28.9,979.0,927.75,672.37
2018,6,12,13,45,953.5,93.0,3.65,28.75,954.5,892.85,651.46
2018,6,12,14,0,949.0,92.0,3.8,28.6,930.0,855.52,628.63
2018,6,12,14,15,942.5,91.0,3.85,28.35,899.0,814.37,602.68
2018,6,12,14,30,936.0,90.0,3.9,28.1,868.0,771.29,575.07
2018,6,12,14,45,927.0,88.5,4.0,27.85,831.0,724.28,544.5
2018,6,12,15,0,918.0,87.0,4.1,27.6,794.0,675.96,511.35
2018,6,12,15,15,907.0,85.5,4.1,27.6,752.0,625.35,473.74
2018,6,12,15,30,896.0,84.0,4.1,27.6,710.0,574.08,434.66
2018,6,12,15,45,881.5,82.5,4.15,26.9,664.0,520.61,394.06
2018,6,12,16,0,867.0,81.0,4.2,26.2,618.0,467.29,352.12
2018,6,12,16,15,848.5,78.5,4.15,25.75,568.5,411.84,306.77
2018,6,12,16,30,830.0,76.0,4.1,25.3,519.0,357.43,260.98
2018,6,12,16,45,806.0,73.0,4.1,24.85,467.5,298.74,211.11
2018,6,12,17,0,782.0,70.0,4.1,24.4,416.0,245.55,165.09
2018,6,12,17,15,748.5,66.5,4.0,23.75,364.0,192.54,120.35
2018,6,12,17,30,715.0,63.0,3.9,23.1,312.0,143.15,80.97
2018,6,12,17,45,667.0,58.5,3.75,22.4,261.0,95.57,48.73
2018,6,12,18,0,619.0,54.0,3.6,21.7,210.0,50.28,26.78
2018,6,12,18,15,546.0,47.5,3.35,20.75,162.5,32.97,23.1
2018,6,12,18,30,473.0,41.0,3.1,19.8,115.0,29.97,20.28
