Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,14,0,975.0,96.0,3.3,30.4,962.0,885.75,641.11
2018,6,22,14,15,969.0,95.0,3.35,30.2,931.0,844.43,615.63
2018,6,22,14,30,963.0,94.0,3.4,30.0,900.0,801.03,588.43
2018,6,22,14,45,954.5,92.5,3.45,29.75,862.5,753.56,558.18
2018,6,22,15,0,946.0,91.0,3.5,29.5,825.0,704.65,525.64
2018,6,22,15,15,935.0,89.5,3.5,29.5,782.5,653.0,488.15
2018,6,22,15,30,924.0,88.0,3.5,29.5,740.0,600.6,449.12
2018,6,22,15,45,910.0,85.5,3.65,28.85,692.5,545.23,408.23
2018,6,22,16,0,896.0,83.0,3.8,28.2,645.0,489.9,365.77
2018,6,22,16,15,877.0,80.5,3.8,27.7,594.0,432.8,320.05
2018,6,22,16,30,858.0,78.0,3.8,27.2,543.0,376.73,273.74
2018,6,22,16,45,834.0,75.0,3.8,26.75,490.5,316.5,223.23
2018,6,22,17,0,810.0,72.0,3.8,26.3,438.0,261.7,176.28
2018,6,22,17,15,777.0,68.5,3.65,25.5,384.5,207.05,130.37
2018,6,22,17,30,744.0,65.0,3.5,24.7,331.0,155.92,89.34
2018,6,22,17,45,696.5,60.5,3.35,23.95,278.5,106.39,54.74
2018,6,22,18,0,649.0,56.0,3.2,23.2,226.0,59.05,29.85
2018,6,22,18,15,577.0,50.0,2.8,22.1,177.0,34.61,24.41
2018,6,22,18,30,505.0,44.0,2.4,21.0,128.0,32.15,22.13
2018,6,22,18,45,388.5,36.0,2.0,19.9,87.5,27.71,17.84
2018,6,22,19,0,272.0,28.0,1.6,18.8,47.0,23.1,10.92
2018,6,22,19,15,144.5,15.0,1.5,18.25,24.5,14.74,0.0
2018,6,22,19,30,17.0,2.0,1.4,17.7,2.0,0.0,0.0
2018,6,22,19,45,8.5,1.0,1.3,17.15,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,6,23,4,45,55.0,6.5,0.55,14.4,8.0,0.0,0.0
2018,6,23,5,0,110.0,13.0,0.5,14.6,16.0,23.57,0.0
2018,6,23,5,15,256.5,24.0,0.5,15.25,49.0,67.73,30.91
2018,6,23,5,30,403.0,35.0,0.5,15.9,82.0,125.74,80.96
2018,6,23,5,45,495.0,42.0,0.45,16.55,127.5,179.19,125.97
2018,6,23,6,0,587.0,49.0,0.4,17.2,173.0,242.39,179.22
2018,6,23,6,15,644.5,53.5,0.5,18.05,223.5,298.91,227.64
2018,6,23,6,30,702.0,58.0,0.6,18.9,274.0,361.93,279.88
2018,6,23,6,45,741.5,61.5,0.65,19.7,327.0,420.59,327.05
2018,6,23,7,0,781.0,65.0,0.7,20.5,380.0,482.25,374.64
2018,6,23,7,15,809.0,68.0,0.9,21.55,432.5,539.51,417.96
2018,6,23,7,30,837.0,71.0,1.1,22.6,485.0,595.45,458.97
2018,6,23,7,45,858.5,73.0,1.3,23.6,536.5,649.31,497.23
2018,6,23,8,0,880.0,75.0,1.5,24.6,588.0,703.24,532.6
2018,6,23,8,15,895.5,77.0,1.65,25.4,636.5,752.48,563.81
2018,6,23,8,30,911.0,79.0,1.8,26.2,685.0,800.71,593.85
2018,6,23,8,45,923.5,80.5,1.95,27.0,730.0,844.69,620.58
2018,6,23,9,0,936.0,82.0,2.1,27.8,775.0,886.93,645.83
2018,6,23,9,15,946.5,83.0,2.2,28.25,815.0,924.9,668.48
2018,6,23,9,30,957.0,84.0,2.3,28.7,855.0,960.57,689.5
2018,6,23,9,45,966.0,83.5,2.4,29.15,889.5,990.71,706.9
2018,6,23,10,0,975.0,83.0,2.5,29.6,924.0,1018.1,722.53
2018,6,23,10,15,979.5,84.0,2.55,29.85,951.5,1039.78,734.69
2018,6,23,10,30,984.0,85.0,2.6,30.1,979.0,1058.23,744.91
2018,6,23,10,45,987.5,85.5,2.65,30.35,999.5,1071.82,752.22
2018,6,23,11,0,991.0,86.0,2.7,30.6,1020.0,1081.96,757.52
2018,6,23,11,15,993.0,86.0,2.75,30.7,1033.0,1086.58,760.02
2018,6,23,11,30,995.0,86.0,2.8,30.8,1046.0,1087.67,760.5
2018,6,23,11,45,995.0,86.5,2.9,30.9,1051.0,1083.73,758.52
2018,6,23,12,0,995.0,87.0,3.0,31.0,1056.0,1076.28,754.47
2018,6,23,12,15,993.0,88.0,3.1,30.95,1053.5,1063.91,747.91
2018,6,23,12,30,991.0,89.0,3.2,30.9,1051.0,1048.19,739.31
2018,6,23,12,45,988.0,89.5,3.3,30.85,1041.0,1027.75,727.75
2018,6,23,13,0,985.0,90.0,3.4,30.8,1031.0,1004.17,714.18
2018,6,23,13,15,981.5,90.0,3.5,30.65,1014.0,976.6,698.28
2018,6,23,13,30,978.0,90.0,3.6,30.5,997.0,946.16,680.39
2018,6,23,13,45,972.5,89.0,3.65,30.35,972.0,910.3,658.51
2018,6,23,14,0,967.0,88.0,3.7,30.2,947.0,871.99,634.83
2018,6,23,14,15,960.5,87.0,3.8,29.95,916.0,830.64,609.32
2018,6,23,14,30,954.0,86.0,3.9,29.7,885.0,787.27,582.07
2018,6,23,14,45,945.5,85.0,3.95,29.4,848.0,740.71,552.12
2018,6,23,15,0,937.0,84.0,4.0,29.1,811.0,692.73,520.12
2018,6,23,15,15,927.0,82.5,4.0,29.1,769.5,642.15,483.0
2018,6,23,15,30,917.0,81.0,4.0,29.1,728.0,590.75,444.3
2018,6,23,15,45,903.0,79.0,4.0,28.4,681.5,536.24,403.4
2018,6,23,16,0,889.0,77.0,4.0,27.7,635.0,481.77,361.08
2018,6,23,16,15,871.0,75.0,3.95,27.2,585.5,425.95,316.01
2018,6,23,16,30,853.0,73.0,3.9,26.7,536.0,371.05,270.32
2018,6,23,16,45,829.5,70.5,3.85,26.2,484.0,315.2,222.96
2018,6,23,17,0,806.0,68.0,3.8,25.7,432.0,257.71,173.82
2018,6,23,17,15,774.5,64.5,3.6,24.9,379.5,203.55,128.07
2018,6,23,17,30,743.0,61.0,3.4,24.1,327.0,152.73,87.04
2018,6,23,17,45,697.5,57.0,3.25,23.35,275.5,103.82,52.66
2018,6,23,18,0,652.0,53.0,3.1,22.6,224.0,60.13,30.54
2018,6,23,18,15,583.5,47.0,2.85,21.65,175.5,32.06,22.25
2018,6,23,18,30,515.0,41.0,2.6,20.7,127.0,29.43,19.81
2018,6,23,18,45,403.0,33.5,2.3,19.75,87.0,25.29,15.8
2018,6,23,19,0,291.0,26.0,2.0,18.8,47.0,20.96,9.48
2018,6,23,19,15,155.5,14.0,1.9,18.2,24.5,13.76,0.0
2018,6,23,19,30,20.0,2.0,1.8,17.6,2.0,0.0,0.0
2018,6,23,19,45,10.0,1.0,1.65,17.0,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,24,4,45,52.5,6.0,1.6,11.9,7.5,0.0,0.0
2018,6,24,5,0,105.0,12.0,1.7,12.2,15.0,22.02,0.0
2018,6,24,5,15,233.0,23.5,1.85,12.7,46.0,63.4,28.68
2018,6,24,5,30,361.0,35.0,2.0,13.2,77.0,116.87,76.39
2018,6,24,5,45,443.0,44.0,2.15,13.7,120.0,167.54,120.26
2018,6,24,6,0,525.0,53.0,2.3,14.2,163.0,226.97,172.19
2018,6,24,6,15,579.5,59.5,2.35,14.9,211.5,282.22,221.01
2018,6,24,6,30,634.0,66.0,2.4,15.6,260.0,342.72,273.03
2018,6,24,6,45,670.5,71.5,2.45,16.25,310.5,398.68,320.16
2018,6,24,7,0,707.0,77.0,2.5,16.9,361.0,456.45,367.17
2018,6,24,7,15,734.5,81.5,2.45,17.55,412.0,511.57,410.27
2018,6,24,7,30,762.0,86.0,2.4,18.2,463.0,568.0,452.79
2018,6,24,7,45,782.5,90.0,2.35,18.85,512.5,620.3,490.72
2018,6,24,8,0,803.0,94.0,2.3,19.5,562.0,672.71,526.88
2018,6,24,8,15,820.0,97.0,2.25,20.1,609.0,721.24,558.16
2018,6,24,8,30,837.0,100.0,2.2,20.7,656.0,769.03,588.2
2018,6,24,8,45,849.5,103.0,2.2,21.35,699.5,808.21,611.89
2018,6,24,9,0,862.0,106.0,2.2,22.0,743.0,849.56,636.74
2018,6,24,9,15,873.5,107.0,2.2,22.5,782.0,886.13,658.33
2018,6,24,9,30,885.0,108.0,2.2,23.0,821.0,920.65,678.34
2018,6,24,9,45,895.0,108.5,2.2,23.55,855.0,951.01,695.28
2018,6,24,10,0,905.0,109.0,2.2,24.1,889.0,978.86,710.47
2018,6,24,10,15,911.0,110.5,2.2,24.6,916.5,1001.2,722.19
2018,6,24,10,30,917.0,112.0,2.2,25.1,944.0,1020.57,732.05
2018,6,24,10,45,922.0,112.0,2.2,25.6,964.5,1034.3,738.38
2018,6,24,11,0,927.0,112.0,2.2,26.1,985.0,1044.85,742.83
2018,6,24,11,15,930.5,112.0,2.25,26.35,999.0,1050.63,745.74
2018,6,24,11,30,934.0,112.0,2.3,26.6,1013.0,1053.1,746.73
2018,6,24,11,45,936.0,112.0,2.35,26.9,1019.5,1050.74,744.69
2018,6,24,12,0,938.0,112.0,2.4,27.2,1026.0,1045.07,740.74
2018,6,24,12,15,936.5,113.0,2.45,27.3,1024.0,1033.68,733.91
2018,6,24,12,30,935.0,114.0,2.5,27.4,1022.0,1019.14,725.2
2018,6,24,12,45,931.5,114.5,2.55,27.5,1012.0,999.11,713.1
2018,6,24,13,0,928.0,115.0,2.6,27.6,1002.0,976.16,699.17
2018,6,24,13,15,925.0,114.0,2.7,27.6,985.5,949.37,683.46
2018,6,24,13,30,922.0,113.0,2.8,27.6,969.0,919.86,665.86
2018,6,24,13,45,916.5,112.5,2.85,27.55,945.0,886.12,645.09
2018,6,24,14,0,911.0,112.0,2.9,27.5,921.0,850.08,622.62
2018,6,24,14,15,904.5,110.5,2.95,27.3,891.0,810.18,597.7
2018,6,24,14,30,898.0,109.0,3.0,27.1,861.0,768.42,571.18
2018,6,24,14,45,888.5,108.0,3.05,26.9,825.0,723.36,542.02
2018,6,24,15,0,879.0,107.0,3.1,26.7,789.0,677.07,510.1
2018,6,24,15,15,867.5,104.5,3.1,26.7,747.5,627.16,473.56
2018,6,24,15,30,856.0,102.0,3.1,26.7,706.0,576.67,435.65
2018,6,24,15,45,841.0,99.5,3.2,26.05,660.5,524.03,396.37
2018,6,24,16,0,826.0,97.0,3.3,25.4,615.0,468.87,353.82
2018,6,24,16,15,807.0,93.5,3.4,24.9,566.5,414.12,309.88
2018,6,24,16,30,788.0,90.0,3.5,24.4,518.0,360.54,265.46
2018,6,24,16,45,762.5,86.5,3.55,23.9,467.0,306.39,219.62
2018,6,24,17,0,737.0,83.0,3.6,23.4,416.0,254.57,175.07
2018,6,24,17,15,703.0,78.0,3.6,22.6,364.5,199.39,128.73
2018,6,24,17,30,669.0,73.0,3.6,21.8,313.0,150.52,89.22
2018,6,24,17,45,621.5,67.0,3.65,21.0,262.5,103.42,55.75
2018,6,24,18,0,574.0,61.0,3.7,20.2,212.0,61.7,33.62
2018,6,24,18,15,505.0,53.5,3.6,19.3,165.5,37.51,27.26
2018,6,24,18,30,436.0,46.0,3.5,18.4,119.0,33.88,23.9
2018,6,24,18,45,333.0,36.0,3.4,17.5,81.0,27.62,17.97
2018,6,24,19,0,230.0,26.0,3.3,16.6,43.0,20.91,9.63
2018,6,24,19,15,122.5,14.0,3.25,16.0,22.5,13.76,0.0
2018,6,24,19,30,15.0,2.0,3.2,15.4,2.0,0.0,0.0
2018,6,24,19,45,7.5,1.0,3.15,14.8,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,25,4,45,37.0,5.5,1.9,10.85,6.5,0.0,0.0
2018,6,25,5,0,74.0,11.0,2.0,11.0,13.0,17.95,0.0
2018,6,25,5,15,182.5,24.5,2.1,11.4,42.0,56.25,25.32
2018,6,25,5,30,291.0,38.0,2.2,11.8,71.0,105.37,70.01
2018,6,25,5,45,375.0,48.5,2.3,12.15,113.0,154.39,112.19
2018,6,25,6,0,459.0,59.0,2.4,12.5,155.0,212.39,162.76
2018,6,25,6,15,518.5,66.5,2.4,13.0,203.0,267.11,211.12
2018,6,25,6,30,578.0,74.0,2.4,13.5,251.0,327.63,263.37
2018,6,25,6,45,595.0,84.0,2.4,14.05,295.0,376.56,305.14
2018,6,25,7,0,612.0,94.0,2.4,14.6,339.0,426.44,346.17
2018,6,25,7,15,624.0,104.0,2.4,15.15,383.5,474.23,384.08
2018,6,25,7,30,636.0,114.0,2.4,15.7,428.0,522.05,420.72
2018,6,25,7,45,706.0,108.5,2.35,16.25,491.0,591.0,472.79
2018,6,25,8,0,776.0,103.0,2.3,16.8,554.0,663.04,525.43
2018,6,25,8,15,795.0,106.0,2.25,17.45,601.5,712.0,557.24
2018,6,25,8,30,814.0,109.0,2.2,18.1,649.0,760.44,588.07
2018,6,25,8,45,829.5,111.0,2.2,18.75,693.0,804.13,615.26
2018,6,25,9,0,845.0,113.0,2.2,19.4,737.0,842.19,638.12
2018,6,25,9,15,859.0,113.5,2.2,20.0,777.0,879.93,660.59
2018,6,25,9,30,873.0,114.0,2.2,20.6,817.0,915.81,681.49
2018,6,25,9,45,885.5,113.0,2.25,21.2,851.5,946.64,699.31
2018,6,25,10,0,898.0,112.0,2.3,21.8,886.0,975.12,715.51
2018,6,25,10,15,905.0,113.0,2.4,22.25,914.0,997.81,728.83
2018,6,25,10,30,912.0,114.0,2.5,22.7,942.0,1017.58,740.33
2018,6,25,10,45,917.0,114.5,2.55,23.2,962.5,1031.81,747.66
2018,6,25,11,0,922.0,115.0,2.6,23.7,983.0,1042.87,753.07
2018,6,25,11,15,925.0,115.5,2.75,23.95,997.0,1048.67,756.98
2018,6,25,11,30,928.0,116.0,2.9,24.2,1011.0,1051.17,758.89
2018,6,25,11,45,930.5,115.5,3.05,24.5,1017.5,1048.85,757.63
2018,6,25,12,0,933.0,115.0,3.2,24.8,1024.0,1043.23,754.34
2018,6,25,12,15,936.5,112.5,3.3,24.9,1023.5,1033.35,748.54
2018,6,25,12,30,940.0,110.0,3.4,25.0,1023.0,1020.23,740.72
2018,6,25,12,45,943.5,106.5,3.55,25.1,1015.5,1002.88,730.56
2018,6,25,13,0,947.0,103.0,3.7,25.2,1008.0,982.33,718.27
2018,6,25,13,15,944.5,102.0,3.75,25.15,991.5,955.62,701.65
2018,6,25,13,30,942.0,101.0,3.8,25.1,975.0,926.1,683.13
2018,6,25,13,45,937.5,100.5,3.9,25.05,952.0,892.69,662.14
2018,6,25,14,0,933.0,100.0,4.0,25.0,929.0,856.85,639.32
2018,6,25,14,15,927.5,98.5,4.05,24.8,899.0,817.01,613.66
2018,6,25,14,30,922.0,97.0,4.1,24.6,869.0,775.17,586.31
2018,6,25,14,45,914.5,95.5,4.1,24.45,833.5,730.13,556.08
2018,6,25,15,0,907.0,94.0,4.1,24.3,798.0,683.64,523.51
2018,6,25,15,15,896.0,92.0,4.1,24.3,756.5,633.32,485.82
2018,6,25,15,30,885.0,90.0,4.1,24.3,715.0,582.31,446.68
2018,6,25,15,45,872.5,87.5,4.1,23.7,670.0,529.61,406.17
2018,6,25,16,0,860.0,85.0,4.1,23.1,625.0,476.85,364.25
2018,6,25,16,15,843.0,82.0,4.05,22.7,576.5,421.94,319.03
2018,6,25,16,30,826.0,79.0,4.0,22.3,528.0,364.58,270.7
2018,6,25,16,45,804.0,75.5,3.95,21.9,477.0,309.5,223.12
2018,6,25,17,0,782.0,72.0,3.9,21.5,426.0,256.31,176.54
2018,6,25,17,15,751.0,68.5,3.8,20.95,374.5,203.49,131.09
2018,6,25,17,30,720.0,65.0,3.7,20.4,323.0,153.97,90.37
2018,6,25,17,45,676.0,60.0,3.6,19.85,272.0,105.48,55.52
2018,6,25,18,0,632.0,55.0,3.5,19.3,221.0,58.89,30.0
2018,6,25,18,15,566.0,49.0,3.35,18.6,173.5,33.67,23.99
2018,6,25,18,30,500.0,43.0,3.2,17.9,126.0,31.15,21.58
2018,6,25,18,45,393.5,34.5,3.05,17.2,86.5,26.18,16.78
2018,6,25,19,0,287.0,26.0,2.9,16.5,47.0,20.9,9.7
2018,6,25,19,15,154.0,14.0,2.85,15.95,24.5,13.76,0.0
2018,6,25,19,30,21.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,6,25,19,45,10.5,1.0,2.7,14.9,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,26,4,45,27.5,5.0,1.65,9.6,5.5,0.0,0.0
2018,6,26,5,0,55.0,10.0,1.8,9.9,11.0,15.09,0.0
2018,6,26,5,15,131.5,22.0,1.8,10.45,34.5,45.7,19.73
2018,6,26,5,30,208.0,34.0,1.8,11.0,58.0,83.51,55.43
2018,6,26,5,45,327.5,45.5,1.85,11.55,104.0,138.88,100.97
2018,6,26,6,0,447.0,57.0,1.9,12.1,150.0,206.19,157.91
2018,6,26,6,15,583.5,56.0,1.85,12.95,212.5,278.82,219.27
2018,6,26,6,30,720.0,55.0,1.8,13.8,275.0,364.33,290.49
2018,6,26,6,45,759.5,58.5,1.8,14.6,328.5,423.83,340.23
2018,6,26,7,0,799.0,62.0,1.8,15.4,382.0,486.33,390.5
2018,6,26,7,15,826.5,64.5,1.75,16.25,435.0,541.31,432.86
2018,6,26,7,30,854.0,67.0,1.7,17.1,488.0,599.58,475.87
2018,6,26,7,45,874.0,69.5,1.7,17.95,539.5,653.83,514.45
2018,6,26,8,0,894.0,72.0,1.7,18.8,591.0,708.0,549.63
2018,6,26,8,15,908.5,74.0,1.75,19.6,639.5,757.16,580.73
2018,6,26,8,30,923.0,76.0,1.8,20.4,688.0,805.22,610.47
2018,6,26,8,45,935.0,77.0,1.9,21.2,732.5,848.78,637.07
2018,6,26,9,0,947.0,78.0,2.0,22.0,777.0,890.56,662.13
2018,6,26,9,15,954.5,80.0,2.1,22.65,816.5,927.46,684.04
2018,6,26,9,30,962.0,82.0,2.2,23.3,856.0,961.85,704.16
2018,6,26,9,45,967.0,84.5,2.3,24.0,890.0,991.76,721.11
2018,6,26,10,0,972.0,87.0,2.4,24.7,924.0,1018.7,736.1
2018,6,26,10,15,977.0,87.5,2.55,25.2,951.5,1040.41,748.83
2018,6,26,10,30,982.0,88.0,2.7,25.7,979.0,1058.91,759.58
2018,6,26,10,45,985.5,89.0,2.8,26.25,1000.0,1073.13,767.02
2018,6,26,11,0,989.0,90.0,2.9,26.8,1021.0,1083.91,772.39
2018,6,26,11,15,991.5,90.5,3.05,27.0,1035.0,1089.67,776.27
2018,6,26,11,30,994.0,91.0,3.2,27.2,1049.0,1091.89,778.03
2018,6,26,11,45,994.5,91.5,3.35,27.4,1055.0,1088.56,776.37
2018,6,26,12,0,995.0,92.0,3.5,27.6,1061.0,1081.72,772.59
2018,6,26,12,15,995.0,91.5,3.65,27.6,1059.0,1069.91,766.32
2018,6,26,12,30,995.0,91.0,3.8,27.6,1057.0,1054.7,757.9
2018,6,26,12,45,994.0,90.5,3.95,27.6,1048.0,1035.21,746.72
2018,6,26,13,0,993.0,90.0,4.1,27.6,1039.0,1012.48,733.4
2018,6,26,13,15,990.5,89.0,4.2,27.45,1022.0,984.75,716.87
2018,6,26,13,30,988.0,88.0,4.3,27.3,1005.0,954.07,698.28
2018,6,26,13,45,983.5,88.0,4.4,27.1,981.5,919.83,677.31
2018,6,26,14,0,979.0,88.0,4.5,26.9,958.0,883.04,654.39
2018,6,26,14,15,974.0,86.5,4.5,26.65,927.5,842.01,628.04
2018,6,26,14,30,969.0,85.0,4.5,26.4,897.0,798.82,599.91
2018,6,26,14,45,961.5,84.0,4.55,26.1,860.5,752.4,569.64
2018,6,26,15,0,954.0,83.0,4.6,25.8,824.0,704.43,537.35
2018,6,26,15,15,944.0,81.5,4.6,25.8,782.0,653.13,499.04
2018,6,26,15,30,934.0,80.0,4.6,25.8,740.0,600.95,459.11
2018,6,26,15,45,922.0,78.0,4.55,25.0,694.0,546.65,417.69
2018,6,26,16,0,910.0,76.0,4.5,24.2,648.0,492.15,374.67
2018,6,26,16,15,895.0,73.5,4.45,23.7,598.5,436.01,328.52
2018,6,26,16,30,880.0,71.0,4.4,23.2,549.0,380.46,281.46
2018,6,26,16,45,859.0,68.0,4.35,22.65,497.0,323.46,232.31
2018,6,26,17,0,838.0,65.0,4.3,22.1,445.0,268.15,183.88
2018,6,26,17,15,808.0,61.5,4.2,21.4,391.5,208.85,133.05
2018,6,26,17,30,778.0,58.0,4.1,20.7,338.0,156.35,89.76
2018,6,26,17,45,736.0,54.0,4.0,20.05,285.5,105.72,53.27
2018,6,26,18,0,694.0,50.0,3.9,19.4,233.0,59.92,29.34
2018,6,26,18,15,616.0,45.5,3.65,18.55,182.0,33.66,23.98
2018,6,26,18,30,538.0,41.0,3.4,17.7,131.0,29.38,20.05
2018,6,26,18,45,397.5,33.5,3.2,16.85,88.0,25.22,15.98
2018,6,26,19,0,257.0,26.0,3.0,16.0,45.0,20.88,9.75
2018,6,26,19,15,136.5,14.0,2.95,15.45,23.5,13.76,0.0
2018,6,26,19,30,16.0,2.0,2.9,14.9,2.0,0.0,0.0
2018,6,26,19,45,8.0,1.0,2.85,14.35,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,6,27,4,45,24.0,4.5,2.25,8.75,5.0,0.0,0.0
2018,6,27,5,0,48.0,9.0,2.3,8.9,10.0,13.39,0.0
2018,6,27,5,15,177.0,23.0,2.3,9.3,40.5,53.26,22.61
2018,6,27,5,30,306.0,37.0,2.3,9.7,71.0,106.79,70.96
2018,6,27,5,45,432.0,43.5,2.25,10.1,118.5,162.97,118.18
2018,6,27,6,0,558.0,50.0,2.2,10.5,166.0,232.44,177.98
2018,6,27,6,15,646.0,52.5,2.15,11.15,222.0,296.09,234.01
2018,6,27,6,30,734.0,55.0,2.1,11.8,278.0,369.46,296.99
2018,6,27,6,45,773.5,58.0,2.05,12.5,331.5,429.12,347.56
2018,6,27,7,0,813.0,61.0,2.0,13.2,385.0,491.76,398.54
2018,6,27,7,15,840.0,63.5,1.95,14.05,438.5,547.14,441.74
2018,6,27,7,30,867.0,66.0,1.9,14.9,492.0,605.76,485.53
2018,6,27,7,45,888.0,68.0,1.9,15.75,544.5,660.72,525.12
2018,6,27,8,0,909.0,70.0,1.9,16.6,597.0,715.66,561.19
2018,6,27,8,15,924.0,71.5,1.95,17.4,646.0,765.29,592.93
2018,6,27,8,30,939.0,73.0,2.0,18.2,695.0,813.83,623.3
2018,6,27,8,45,950.5,74.5,2.05,19.05,740.0,858.16,650.08
2018,6,27,9,0,962.0,76.0,2.1,19.9,785.0,900.62,675.17
2018,6,27,9,15,964.5,81.0,2.25,20.5,824.0,936.9,697.44
2018,6,27,9,30,967.0,86.0,2.4,21.1,863.0,970.31,717.71
2018,6,27,9,45,965.0,92.0,2.55,21.7,895.0,997.61,733.87
2018,6,27,10,0,963.0,98.0,2.7,22.3,927.0,1021.58,747.87
2018,6,27,10,15,967.5,99.5,2.9,22.65,954.5,1043.68,761.88
2018,6,27,10,30,972.0,101.0,3.1,23.0,982.0,1062.58,773.83
2018,6,27,10,45,975.5,102.0,3.25,23.35,1003.0,1076.66,782.28
2018,6,27,11,0,979.0,103.0,3.4,23.7,1024.0,1087.32,788.64
2018,6,27,11,15,980.5,104.0,3.55,23.85,1037.5,1092.51,792.19
2018,6,27,11,30,982.0,105.0,3.7,24.0,1051.0,1094.19,793.61
2018,6,27,11,45,982.0,105.5,3.9,24.15,1056.5,1090.35,791.95
2018,6,27,12,0,982.0,106.0,4.1,24.3,1062.0,1083.04,788.11
2018,6,27,12,15,982.0,105.5,4.2,24.25,1060.0,1071.33,781.38
2018,6,27,12,30,982.0,105.0,4.3,24.2,1058.0,1056.27,772.54
2018,6,27,12,45,981.5,103.5,4.4,24.15,1049.0,1036.46,760.61
2018,6,27,13,0,981.0,102.0,4.5,24.1,1040.0,1013.44,746.57
2018,6,27,13,15,978.0,101.5,4.55,23.95,1023.0,986.03,729.7
2018,6,27,13,30,975.0,101.0,4.6,23.8,1006.0,955.71,710.89
2018,6,27,13,45,970.0,100.0,4.65,23.6,981.5,920.44,688.72
2018,6,27,14,0,965.0,99.0,4.7,23.4,957.0,882.68,664.64
2018,6,27,14,15,959.5,97.5,4.7,23.1,926.5,841.74,638.02
2018,6,27,14,30,954.0,96.0,4.7,22.8,896.0,798.71,609.66
2018,6,27,14,45,946.5,94.5,4.75,22.55,859.5,752.39,578.73
2018,6,27,15,0,939.0,93.0,4.8,22.3,823.0,704.55,545.46
2018,6,27,15,15,928.5,91.5,4.8,22.3,781.0,653.57,506.77
2018,6,27,15,30,918.0,90.0,4.8,22.3,739.0,601.78,466.51
2018,6,27,15,45,905.5,87.5,4.8,21.45,692.5,547.47,424.68
2018,6,27,16,0,893.0,85.0,4.8,20.6,646.0,493.04,381.26
2018,6,27,16,15,877.5,81.0,4.8,20.0,596.0,436.12,334.08
2018,6,27,16,30,862.0,77.0,4.8,19.4,546.0,379.88,285.98
2018,6,27,16,45,840.5,74.0,4.8,18.8,494.0,320.13,234.05
2018,6,27,17,0,819.0,71.0,4.8,18.2,442.0,265.52,185.51
2018,6,27,17,15,789.0,67.0,4.7,17.4,389.0,210.39,137.32
2018,6,27,17,30,759.0,63.0,4.6,16.6,336.0,158.44,93.84
2018,6,27,17,45,716.0,58.5,4.55,15.85,283.5,108.29,57.11
2018,6,27,18,0,673.0,54.0,4.5,15.1,231.0,63.11,32.92
2018,6,27,18,15,606.5,48.5,4.4,14.35,182.0,33.25,24.07
2018,6,27,18,30,540.0,43.0,4.3,13.6,133.0,31.14,22.0
2018,6,27,18,45,430.0,35.0,4.15,12.9,91.5,26.64,17.53
2018,6,27,19,0,320.0,27.0,4.0,12.2,50.0,21.91,10.77
2018,6,27,19,15,171.5,15.5,3.95,11.75,26.5,15.24,0.0
2018,6,27,19,30,23.0,4.0,3.9,11.3,3.0,0.0,0.0
2018,6,27,19,45,11.5,2.0,3.8,10.9,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,28,4,45,32.5,5.5,3.1,8.65,6.0,0.0,0.0
2018,6,28,5,0,65.0,11.0,3.2,8.8,12.0,16.91,0.0
2018,6,28,5,15,199.5,23.5,3.3,9.25,42.5,57.12,23.57
2018,6,28,5,30,334.0,36.0,3.4,9.7,73.0,111.05,73.27
2018,6,28,5,45,439.0,43.0,3.5,10.15,117.5,163.78,118.67
2018,6,28,6,0,544.0,50.0,3.6,10.6,162.0,227.61,174.67
2018,6,28,6,15,610.0,54.5,3.65,11.15,213.0,285.6,226.93
2018,6,28,6,30,676.0,59.0,3.7,11.7,264.0,349.22,283.02
2018,6,28,6,45,716.0,62.5,3.75,12.25,315.5,406.73,333.0
2018,6,28,7,0,756.0,66.0,3.8,12.8,367.0,467.33,383.91
2018,6,28,7,15,784.0,69.0,3.75,13.4,418.5,523.41,429.37
2018,6,28,7,30,812.0,72.0,3.7,14.0,470.0,580.8,474.27
2018,6,28,7,45,833.0,74.5,3.7,14.6,520.5,631.25,512.61
2018,6,28,8,0,854.0,77.0,3.7,15.2,571.0,684.37,550.2
2018,6,28,8,15,870.0,78.5,3.7,15.75,618.5,732.5,582.81
2018,6,28,8,30,886.0,80.0,3.7,16.3,666.0,779.75,614.18
2018,6,28,8,45,899.0,81.5,3.75,16.9,710.5,823.4,642.55
2018,6,28,9,0,912.0,83.0,3.8,17.5,755.0,865.44,669.38
2018,6,28,9,15,922.5,84.0,3.85,17.95,794.5,902.89,693.05
2018,6,28,9,30,933.0,85.0,3.9,18.4,834.0,938.11,714.99
2018,6,28,9,45,941.5,85.5,4.0,18.85,868.5,968.51,733.76
2018,6,28,10,0,950.0,86.0,4.1,19.3,903.0,996.2,750.64
2018,6,28,10,15,956.5,86.5,4.15,19.6,931.5,1019.08,764.38
2018,6,28,10,30,963.0,87.0,4.2,19.9,960.0,1038.86,776.09
2018,6,28,10,45,967.5,88.0,4.3,20.2,981.5,1053.98,785.06
2018,6,28,11,0,972.0,89.0,4.4,20.5,1003.0,1065.74,791.9
2018,6,28,11,15,974.5,89.5,4.45,20.65,1017.0,1071.54,795.02
2018,6,28,11,30,977.0,90.0,4.5,20.8,1031.0,1073.86,796.19
2018,6,28,11,45,978.5,90.0,4.55,21.0,1037.5,1071.19,794.03
2018,6,28,12,0,980.0,90.0,4.6,21.2,1044.0,1065.04,789.71
2018,6,28,12,15,980.0,90.0,4.7,21.3,1042.5,1054.0,783.03
2018,6,28,12,30,980.0,90.0,4.8,21.4,1041.0,1039.59,774.18
2018,6,28,12,45,978.0,90.0,4.9,21.45,1032.0,1019.99,762.01
2018,6,28,13,0,976.0,90.0,5.0,21.5,1023.0,997.24,747.7
2018,6,28,13,15,973.0,89.5,5.05,21.45,1006.0,970.03,730.22
2018,6,28,13,30,970.0,89.0,5.1,21.4,989.0,939.93,710.7
2018,6,28,13,45,966.0,87.5,5.15,21.3,965.0,905.26,688.02
2018,6,28,14,0,962.0,86.0,5.2,21.2,941.0,868.04,663.39
2018,6,28,14,15,956.5,85.0,5.25,21.0,911.0,827.77,636.62
2018,6,28,14,30,951.0,84.0,5.3,20.8,881.0,785.42,608.06
2018,6,28,14,45,943.0,82.5,5.3,20.6,844.5,738.94,575.93
2018,6,28,15,0,935.0,81.0,5.3,20.4,808.0,691.0,541.99
2018,6,28,15,15,925.0,79.5,5.3,20.4,766.5,640.58,503.02
2018,6,28,15,30,915.0,78.0,5.3,20.4,725.0,589.32,462.46
2018,6,28,15,45,902.5,76.0,5.2,19.85,679.5,535.7,419.71
2018,6,28,16,0,890.0,74.0,5.1,19.3,634.0,481.96,375.58
2018,6,28,16,15,873.5,72.0,5.05,18.95,585.0,426.69,328.76
2018,6,28,16,30,857.0,70.0,5.0,18.6,536.0,372.18,281.29
2018,6,28,16,45,835.5,67.5,4.9,18.2,485.0,316.68,232.14
2018,6,28,17,0,814.0,65.0,4.8,17.8,434.0,262.92,183.93
2018,6,28,17,15,783.5,61.5,4.75,17.25,381.5,204.78,133.11
2018,6,28,17,30,753.0,58.0,4.7,16.7,329.0,153.48,89.99
2018,6,28,17,45,708.5,54.5,4.6,16.1,277.5,104.36,54.02
2018,6,28,18,0,664.0,51.0,4.5,15.5,226.0,60.34,30.61
2018,6,28,18,15,595.5,46.0,4.35,14.85,177.5,34.08,24.75
2018,6,28,18,30,527.0,41.0,4.2,14.2,129.0,29.35,20.35
2018,6,28,18,45,414.5,33.5,4.05,13.5,88.5,25.2,16.24
2018,6,28,19,0,302.0,26.0,3.9,12.8,48.0,20.86,9.97
2018,6,28,19,15,162.0,14.0,3.85,12.35,25.0,13.76,0.0
2018,6,28,19,30,22.0,2.0,3.8,11.9,2.0,0.0,0.0
2018,6,28,19,45,11.0,1.0,3.75,11.4,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,6,29,4,45,55.0,6.0,2.1,8.4,7.0,0.0,0.0
2018,6,29,5,0,110.0,12.0,2.1,8.5,14.0,22.0,0.0
2018,6,29,5,15,254.5,22.5,2.05,8.95,45.5,63.73,25.01
2018,6,29,5,30,399.0,33.0,2.0,9.4,77.0,120.55,78.39
2018,6,29,5,45,492.0,39.5,1.9,9.85,121.5,172.94,124.28
2018,6,29,6,0,585.0,46.0,1.8,10.3,166.0,235.23,179.26
2018,6,29,6,15,643.0,51.0,1.7,11.0,216.5,292.16,230.25
2018,6,29,6,30,701.0,56.0,1.6,11.7,267.0,355.61,285.18
2018,6,29,6,45,741.0,59.0,1.5,12.45,319.5,413.8,334.1
2018,6,29,7,0,781.0,62.0,1.4,13.2,372.0,475.06,383.34
2018,6,29,7,15,809.0,64.5,1.4,14.15,424.5,531.78,427.19
2018,6,29,7,30,837.0,67.0,1.4,15.1,477.0,587.25,468.4
2018,6,29,7,45,858.0,69.0,1.4,16.05,528.0,640.89,506.57
2018,6,29,8,0,879.0,71.0,1.4,17.0,579.0,694.58,541.52
2018,6,29,8,15,894.5,73.0,1.5,17.95,627.5,743.97,573.11
2018,6,29,8,30,910.0,75.0,1.6,18.9,676.0,792.37,603.42
2018,6,29,8,45,922.5,76.0,1.75,19.8,720.5,835.99,630.54
2018,6,29,9,0,935.0,77.0,1.9,20.7,765.0,877.91,656.17
2018,6,29,9,15,941.0,80.0,2.1,21.55,804.0,914.35,678.48
2018,6,29,9,30,947.0,83.0,2.3,22.4,843.0,948.24,698.92
2018,6,29,9,45,950.5,86.0,2.55,23.2,876.0,977.07,716.5
2018,6,29,10,0,954.0,89.0,2.8,24.0,909.0,1002.92,732.03
2018,6,29,10,15,959.5,90.0,3.0,24.45,937.0,1025.46,745.92
2018,6,29,10,30,965.0,91.0,3.2,24.9,965.0,1044.87,757.8
2018,6,29,10,45,969.5,91.0,3.4,25.35,986.0,1058.98,766.3
2018,6,29,11,0,974.0,91.0,3.6,25.8,1007.0,1069.73,772.72
2018,6,29,11,15,976.0,92.0,3.75,26.0,1021.0,1075.59,776.45
2018,6,29,11,30,978.0,93.0,3.9,26.2,1035.0,1077.96,778.06
2018,6,29,11,45,979.5,92.5,4.05,26.35,1041.0,1074.79,776.36
2018,6,29,12,0,981.0,92.0,4.2,26.5,1047.0,1068.16,772.53
2018,6,29,12,15,979.0,93.5,4.3,26.5,1045.0,1056.67,765.78
2018,6,29,12,30,977.0,95.0,4.4,26.5,1043.0,1041.86,756.94
2018,6,29,12,45,973.5,95.0,4.5,26.5,1032.5,1020.9,744.11
2018,6,29,13,0,970.0,95.0,4.6,26.5,1022.0,996.85,729.34
2018,6,29,13,15,966.5,95.0,4.65,26.4,1005.5,969.84,712.71
2018,6,29,13,30,963.0,95.0,4.7,26.3,989.0,939.97,694.09
2018,6,29,13,45,958.5,94.0,4.75,26.2,965.0,905.56,672.29
2018,6,29,14,0,954.0,93.0,4.8,26.1,941.0,868.67,648.62
2018,6,29,14,15,948.0,91.5,4.8,25.9,910.5,827.8,621.93
2018,6,29,14,30,942.0,90.0,4.8,25.7,880.0,784.9,593.58
2018,6,29,14,45,934.0,88.5,4.8,25.55,843.5,738.77,562.51
2018,6,29,15,0,926.0,87.0,4.8,25.4,807.0,691.19,529.47
2018,6,29,15,15,915.5,85.5,4.8,25.4,765.5,640.84,491.63
2018,6,29,15,30,905.0,84.0,4.8,25.4,724.0,589.71,452.26
2018,6,29,15,45,891.5,82.0,4.8,24.8,678.0,536.02,410.92
2018,6,29,16,0,878.0,80.0,4.8,24.2,632.0,482.32,368.19
2018,6,29,16,15,862.0,77.5,4.75,23.75,583.5,427.35,322.84
2018,6,29,16,30,846.0,75.0,4.7,23.3,535.0,373.1,276.77
2018,6,29,16,45,824.0,71.5,4.65,22.85,483.5,317.06,228.4
2018,6,29,17,0,802.0,68.0,4.6,22.4,432.0,259.25,178.11
2018,6,29,17,15,771.5,64.5,4.4,21.8,380.0,205.35,131.62
2018,6,29,17,30,741.0,61.0,4.2,21.2,328.0,154.67,89.82
2018,6,29,17,45,698.5,56.5,4.05,20.6,276.5,105.46,54.28
2018,6,29,18,0,656.0,52.0,3.9,20.0,225.0,61.14,30.77
2018,6,29,18,15,590.0,46.0,3.5,19.15,176.5,34.07,24.28
2018,6,29,18,30,524.0,40.0,3.1,18.3,128.0,28.47,19.21
2018,6,29,18,45,416.0,32.5,2.7,17.45,88.0,24.27,15.14
2018,6,29,19,0,308.0,25.0,2.3,16.6,48.0,19.85,9.02
2018,6,29,19,15,165.5,14.0,2.2,16.1,25.0,13.76,0.0
2018,6,29,19,30,23.0,3.0,2.1,15.6,2.0,0.0,0.0
2018,6,29,19,45,11.5,1.5,2.0,15.05,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,30,4,45,62.5,6.0,1.05,11.75,7.0,0.0,0.0
2018,6,30,5,0,125.0,12.0,1.1,12.0,14.0,23.26,0.0
2018,6,30,5,15,273.0,21.0,1.3,12.75,45.0,64.47,23.37
2018,6,30,5,30,421.0,30.0,1.5,13.5,76.0,121.32,76.72
2018,6,30,5,45,510.0,36.5,1.65,14.25,120.5,172.68,121.25
2018,6,30,6,0,599.0,43.0,1.8,15.0,165.0,234.74,175.29
2018,6,30,6,15,654.5,47.5,1.65,15.85,215.0,291.85,225.55
2018,6,30,6,30,710.0,52.0,1.5,16.7,265.0,354.24,278.52
2018,6,30,6,45,746.5,55.5,1.35,17.55,317.0,411.77,325.76
2018,6,30,7,0,783.0,59.0,1.2,18.4,369.0,472.04,372.83
2018,6,30,7,15,809.5,62.0,1.05,19.35,421.0,526.26,412.95
2018,6,30,7,30,836.0,65.0,0.9,20.3,473.0,583.74,453.19
2018,6,30,7,45,855.5,67.0,0.7,21.25,523.5,636.38,487.18
2018,6,30,8,0,875.0,69.0,0.5,22.2,574.0,688.95,517.14
2018,6,30,8,15,890.0,71.0,0.65,22.9,622.0,737.84,548.5
2018,6,30,8,30,905.0,73.0,0.8,23.6,670.0,785.73,578.77
2018,6,30,8,45,916.0,75.0,0.9,24.25,714.0,829.1,605.03
2018,6,30,9,0,927.0,77.0,1.0,24.9,758.0,870.67,629.84
2018,6,30,9,15,937.0,78.0,1.1,25.45,798.0,908.25,652.1
2018,6,30,9,30,947.0,79.0,1.2,26.0,838.0,943.53,672.76
2018,6,30,9,45,954.5,79.5,1.3,26.55,872.0,973.46,689.96
2018,6,30,10,0,962.0,80.0,1.4,27.1,906.0,1000.61,705.41
2018,6,30,10,15,966.5,80.5,1.5,27.45,933.0,1021.9,717.82
2018,6,30,10,30,971.0,81.0,1.6,27.8,960.0,1040.0,728.36
2018,6,30,10,45,974.0,82.0,1.7,28.1,980.5,1053.86,736.53
2018,6,30,11,0,977.0,83.0,1.8,28.4,1001.0,1064.3,742.72
2018,6,30,11,15,978.5,83.5,1.95,28.6,1014.0,1069.26,746.65
2018,6,30,11,30,980.0,84.0,2.1,28.8,1027.0,1070.72,748.51
2018,6,30,11,45,980.5,84.5,2.25,28.95,1033.0,1067.68,747.8
2018,6,30,12,0,981.0,85.0,2.4,29.1,1039.0,1061.16,744.98
2018,6,30,12,15,979.5,86.0,2.55,29.15,1037.5,1049.75,739.43
2018,6,30,12,30,978.0,87.0,2.7,29.2,1036.0,1035.01,731.79
2018,6,30,12,45,974.0,88.0,2.85,29.2,1026.0,1014.62,720.68
2018,6,30,13,0,970.0,89.0,3.0,29.2,1016.0,991.16,707.54
2018,6,30,13,15,966.5,88.5,3.15,29.1,999.0,963.71,691.97
2018,6,30,13,30,963.0,88.0,3.3,29.0,982.0,933.41,674.36
2018,6,30,13,45,958.0,88.0,3.4,28.9,958.5,899.61,653.91
2018,6,30,14,0,953.0,88.0,3.5,28.8,935.0,863.34,631.61
2018,6,30,14,15,947.0,86.5,3.6,28.6,904.5,822.54,606.22
2018,6,30,14,30,941.0,85.0,3.7,28.4,874.0,779.72,579.1
2018,6,30,14,45,933.0,84.0,3.8,28.2,838.0,734.14,549.64
2018,6,30,15,0,925.0,83.0,3.9,28.0,802.0,687.11,518.28
2018,6,30,15,15,914.5,81.5,3.9,28.0,761.0,636.83,481.25
2018,6,30,15,30,904.0,80.0,3.9,28.0,720.0,585.76,442.69
2018,6,30,15,45,889.5,78.5,3.95,27.4,674.0,532.09,402.2
2018,6,30,16,0,875.0,77.0,4.0,26.8,628.0,478.51,360.37
2018,6,30,16,15,856.5,75.5,4.0,26.35,579.0,423.59,315.88
2018,6,30,16,30,838.0,74.0,4.0,25.9,530.0,369.63,270.83
2018,6,30,16,45,815.0,71.0,4.0,25.45,479.0,314.15,223.66
2018,6,30,17,0,792.0,68.0,4.0,25.0,428.0,257.0,174.63
2018,6,30,17,15,760.5,64.5,3.9,24.3,376.0,203.42,129.13
2018,6,30,17,30,729.0,61.0,3.8,23.6,324.0,153.17,88.22
2018,6,30,17,45,684.5,57.0,3.7,22.9,273.0,104.85,53.77
2018,6,30,18,0,640.0,53.0,3.6,22.2,222.0,61.64,31.17
2018,6,30,18,15,572.0,47.5,3.4,21.25,174.0,32.38,22.57
2018,6,30,18,30,504.0,42.0,3.2,20.3,126.0,30.22,20.54
2018,6,30,18,45,395.5,34.0,2.95,19.35,86.5,25.66,16.18
2018,6,30,19,0,287.0,26.0,2.7,18.4,47.0,20.87,9.65
2018,6,30,19,15,153.5,14.0,2.6,17.8,24.5,13.76,0.0
2018,6,30,19,30,20.0,2.0,2.5,17.2,2.0,0.0,0.0
2018,6,30,19,45,10.0,1.0,2.35,16.55,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,1,4,45,40.0,5.0,1.45,12.6,5.5,0.0,0.0
2018,7,1,5,0,80.0,10.0,1.5,12.8,11.0,17.08,0.0
2018,7,1,5,15,210.5,21.0,1.65,13.35,40.0,55.14,18.73
2018,7,1,5,30,341.0,32.0,1.8,13.9,69.0,107.3,68.29
2018,7,1,5,45,429.0,40.5,1.9,14.4,111.5,157.25,111.14
2018,7,1,6,0,517.0,49.0,2.0,14.9,154.0,216.67,162.63
2018,7,1,6,15,574.5,55.5,2.05,15.6,202.5,272.23,211.58
2018,7,1,6,30,632.0,62.0,2.1,16.3,251.0,333.43,264.09
2018,7,1,6,45,671.5,66.5,2.1,16.95,301.5,388.57,310.48
2018,7,1,7,0,711.0,71.0,2.1,17.6,352.0,447.79,358.46
2018,7,1,7,15,740.5,75.5,2.1,18.35,403.5,504.23,402.43
2018,7,1,7,30,770.0,80.0,2.1,19.1,455.0,562.2,445.94
2018,7,1,7,45,791.5,83.0,2.1,19.85,504.5,614.52,483.77
2018,7,1,8,0,813.0,86.0,2.1,20.6,554.0,667.04,519.78
2018,7,1,8,15,829.5,88.5,2.15,21.2,601.0,711.88,548.85
2018,7,1,8,30,846.0,91.0,2.2,21.8,648.0,759.11,579.12
2018,7,1,8,45,859.0,93.5,2.25,22.45,692.0,802.48,606.07
2018,7,1,9,0,872.0,96.0,2.3,23.1,736.0,844.33,631.59
2018,7,1,9,15,880.5,98.5,2.35,23.65,774.5,880.5,653.2
2018,7,1,9,30,889.0,101.0,2.4,24.2,813.0,914.43,673.15
2018,7,1,9,45,894.5,104.0,2.45,24.8,846.0,943.69,689.76
2018,7,1,10,0,900.0,107.0,2.5,25.4,879.0,970.23,704.52
2018,7,1,10,15,905.5,108.5,2.6,25.8,906.5,992.34,717.42
2018,7,1,10,30,911.0,110.0,2.7,26.2,934.0,1011.47,728.47
2018,7,1,10,45,915.0,111.0,2.75,26.65,954.5,1025.52,735.73
2018,7,1,11,0,919.0,112.0,2.8,27.1,975.0,1036.38,741.07
2018,7,1,11,15,921.5,112.5,2.9,27.25,988.5,1041.96,744.53
2018,7,1,11,30,924.0,113.0,3.0,27.4,1002.0,1044.25,746.04
2018,7,1,11,45,925.0,113.0,3.1,27.6,1008.0,1041.22,744.14
2018,7,1,12,0,926.0,113.0,3.2,27.8,1014.0,1034.93,740.29
2018,7,1,12,15,919.5,117.0,3.35,27.75,1010.5,1022.01,733.41
2018,7,1,12,30,913.0,121.0,3.5,27.7,1007.0,1006.05,724.6
2018,7,1,12,45,903.5,125.5,3.6,27.65,995.5,984.82,712.01
2018,7,1,13,0,894.0,130.0,3.7,27.6,984.0,960.91,697.65
2018,7,1,13,15,889.0,130.5,3.75,27.45,967.5,934.72,681.71
2018,7,1,13,30,884.0,131.0,3.8,27.3,951.0,905.99,664.01
2018,7,1,13,45,877.5,130.5,3.9,27.1,927.5,872.63,643.47
2018,7,1,14,0,871.0,130.0,4.0,26.9,904.0,837.13,621.27
2018,7,1,14,15,863.0,128.5,4.0,26.6,874.0,797.54,595.83
2018,7,1,14,30,855.0,127.0,4.0,26.3,844.0,756.27,568.97
2018,7,1,14,45,844.5,125.5,4.0,26.0,808.5,711.78,539.5
2018,7,1,15,0,834.0,124.0,4.0,25.7,773.0,665.17,506.2
2018,7,1,15,15,821.5,122.0,4.0,25.7,732.5,616.68,470.15
2018,7,1,15,30,809.0,120.0,4.0,25.7,692.0,567.81,432.94
2018,7,1,15,45,792.5,117.0,3.95,24.95,647.0,515.78,393.54
2018,7,1,16,0,776.0,114.0,3.9,24.2,602.0,464.24,353.24
2018,7,1,16,15,755.0,110.0,3.85,23.75,554.0,410.63,309.8
2018,7,1,16,30,734.0,106.0,3.8,23.3,506.0,355.77,264.31
2018,7,1,16,45,706.5,101.5,3.7,22.8,455.5,302.55,219.26
2018,7,1,17,0,679.0,97.0,3.6,22.3,405.0,251.89,175.81
2018,7,1,17,15,643.0,91.0,3.5,21.7,354.5,201.0,132.95
2018,7,1,17,30,607.0,85.0,3.4,21.1,304.0,154.01,94.93
2018,7,1,17,45,558.5,77.5,3.25,20.45,254.5,108.64,62.36
2018,7,1,18,0,510.0,70.0,3.1,19.8,205.0,68.81,40.34
2018,7,1,18,15,440.5,61.0,2.95,19.1,159.5,44.1,33.06
2018,7,1,18,30,371.0,52.0,2.8,18.4,114.0,39.47,28.77
2018,7,1,18,45,275.5,39.5,2.65,17.75,77.0,30.23,20.2
2018,7,1,19,0,180.0,27.0,2.5,17.1,40.0,21.13,9.9
2018,7,1,19,15,95.0,14.5,2.45,16.6,21.0,14.25,0.0
2018,7,1,19,30,10.0,2.0,2.4,16.1,2.0,0.0,0.0
2018,7,1,19,45,5.0,1.0,2.35,15.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,2,4,45,23.5,4.0,1.0,11.5,4.5,0.0,0.0
2018,7,2,5,0,47.0,8.0,1.1,11.7,9.0,12.07,0.0
2018,7,2,5,15,149.5,22.0,1.15,12.2,36.0,46.81,14.9
2018,7,2,5,30,252.0,36.0,1.2,12.7,63.0,93.25,60.53
2018,7,2,5,45,339.5,47.5,1.25,13.2,104.0,141.77,101.58
2018,7,2,6,0,427.0,59.0,1.3,13.7,145.0,199.43,150.93
2018,7,2,6,15,489.5,67.0,1.3,14.45,192.5,253.77,198.02
2018,7,2,6,30,552.0,75.0,1.3,15.2,240.0,314.27,249.18
2018,7,2,6,45,598.0,82.0,1.3,15.95,291.0,372.02,296.85
2018,7,2,7,0,644.0,89.0,1.3,16.7,342.0,433.67,345.9
2018,7,2,7,15,678.0,93.5,1.35,17.5,393.0,489.45,388.94
2018,7,2,7,30,712.0,98.0,1.4,18.3,444.0,547.29,432.07
2018,7,2,7,45,738.5,101.5,1.4,19.15,494.5,599.44,469.22
2018,7,2,8,0,765.0,105.0,1.4,20.0,545.0,653.79,506.64
2018,7,2,8,15,785.0,108.0,1.5,20.65,593.0,703.23,539.33
2018,7,2,8,30,805.0,111.0,1.6,21.3,641.0,752.25,570.89
2018,7,2,8,45,820.5,114.0,1.7,21.95,685.5,796.94,598.96
