Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,7,0,28.0,136.0,1.8,17.2,147.0,152.69,121.48
2018,7,12,7,15,79.5,160.0,1.9,17.75,196.5,207.12,165.55
2018,7,12,7,30,131.0,184.0,2.0,18.3,246.0,271.85,217.0
2018,7,12,7,45,248.5,188.0,2.1,18.8,322.0,363.06,289.36
2018,7,12,8,0,366.0,192.0,2.2,19.3,398.0,465.69,368.45
2018,7,12,8,15,540.0,160.5,2.25,19.7,494.5,577.57,453.8
2018,7,12,8,30,714.0,129.0,2.3,20.1,591.0,698.73,542.26
2018,7,12,8,45,755.0,122.0,2.4,20.55,640.5,748.21,574.57
2018,7,12,9,0,796.0,115.0,2.5,21.0,690.0,800.4,608.86
2018,7,12,9,15,812.0,115.0,2.6,21.4,730.0,838.63,633.16
2018,7,12,9,30,828.0,115.0,2.7,21.8,770.0,870.58,653.09
2018,7,12,9,45,836.0,117.0,2.75,22.25,803.0,900.0,670.77
2018,7,12,10,0,844.0,119.0,2.8,22.7,836.0,927.01,686.75
2018,7,12,10,15,850.0,121.0,2.9,23.1,863.0,949.51,700.23
2018,7,12,10,30,856.0,123.0,3.0,23.5,890.0,969.22,711.92
2018,7,12,10,45,860.5,123.5,3.1,23.9,910.5,983.01,719.77
2018,7,12,11,0,865.0,124.0,3.2,24.3,931.0,993.79,725.77
2018,7,12,11,15,868.5,124.5,3.2,24.5,945.0,1000.49,729.01
2018,7,12,11,30,872.0,125.0,3.2,24.7,959.0,1004.06,730.35
2018,7,12,11,45,874.5,125.0,3.15,24.85,966.0,1002.98,728.54
2018,7,12,12,0,877.0,125.0,3.1,25.0,973.0,998.76,724.85
2018,7,12,12,15,878.0,124.0,3.0,25.05,972.5,988.95,717.55
2018,7,12,12,30,879.0,123.0,2.9,25.1,972.0,976.1,708.42
2018,7,12,12,45,878.5,122.0,2.8,25.15,964.0,958.81,696.52
2018,7,12,13,0,878.0,121.0,2.7,25.2,956.0,938.63,682.84
2018,7,12,13,15,876.5,119.5,2.6,25.35,941.5,914.22,666.23
2018,7,12,13,30,875.0,118.0,2.5,25.5,927.0,887.12,647.92
2018,7,12,13,45,872.5,115.0,2.4,25.6,905.0,855.14,626.55
2018,7,12,14,0,870.0,112.0,2.3,25.7,883.0,820.76,603.59
2018,7,12,14,15,832.5,127.5,2.25,25.75,845.0,774.41,572.98
2018,7,12,14,30,795.0,143.0,2.2,25.8,807.0,728.61,542.56
2018,7,12,14,45,568.5,241.0,2.15,25.9,705.5,627.69,468.12
2018,7,12,15,0,342.0,339.0,2.1,26.0,604.0,543.51,404.14
2018,7,12,15,15,411.0,293.5,2.1,26.0,595.0,524.55,392.39
2018,7,12,15,30,480.0,248.0,2.1,26.0,586.0,499.83,375.23
2018,7,12,15,45,616.5,178.5,2.1,25.85,583.5,480.78,361.81
2018,7,12,16,0,753.0,109.0,2.1,25.7,581.0,449.5,337.36
2018,7,12,16,15,755.5,97.5,2.1,25.45,538.5,399.59,297.2
2018,7,12,16,30,758.0,86.0,2.1,25.2,496.0,348.71,254.99
2018,7,12,16,45,733.0,82.5,2.1,25.0,447.0,295.9,210.53
2018,7,12,17,0,708.0,79.0,2.1,24.8,398.0,245.35,167.35
2018,7,12,17,15,665.0,76.5,2.1,24.3,346.5,191.88,123.1
2018,7,12,17,30,622.0,74.0,2.1,23.8,295.0,145.48,86.28
2018,7,12,17,45,545.5,71.0,2.05,23.3,242.0,100.56,55.77
2018,7,12,18,0,469.0,68.0,2.0,22.8,189.0,64.31,37.76
2018,7,12,18,15,362.0,60.5,1.9,22.05,141.5,44.11,32.62
2018,7,12,18,30,255.0,53.0,1.8,21.3,94.0,39.85,28.66
2018,7,12,18,45,171.0,38.5,1.7,20.6,62.0,29.57,19.23
2018,7,12,19,0,87.0,24.0,1.6,19.9,30.0,20.1,7.46
2018,7,12,19,15,48.0,13.0,1.6,19.45,16.0,12.78,0.0
2018,7,12,19,30,9.0,2.0,1.6,19.0,2.0,0.0,0.0
2018,7,12,19,45,4.5,1.0,1.65,18.55,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,13,4,45,4.5,2.0,1.4,13.6,2.0,0.0,0.0
2018,7,13,5,0,9.0,4.0,1.3,13.7,4.0,4.62,0.0
2018,7,13,5,15,124.0,17.5,1.25,14.1,28.0,32.9,0.0
2018,7,13,5,30,239.0,31.0,1.2,14.5,52.0,82.6,49.41
2018,7,13,5,45,344.0,39.5,1.1,14.95,91.5,130.1,89.76
2018,7,13,6,0,449.0,48.0,1.0,15.4,131.0,188.81,139.19
2018,7,13,6,15,513.5,54.5,0.95,16.0,177.5,242.64,185.96
2018,7,13,6,30,578.0,61.0,0.9,16.6,224.0,302.96,237.05
2018,7,13,6,45,623.5,66.0,0.85,17.2,274.0,359.3,283.68
2018,7,13,7,0,669.0,71.0,0.8,17.8,324.0,419.54,331.55
2018,7,13,7,15,701.5,75.0,0.7,18.55,374.5,474.19,372.77
2018,7,13,7,30,734.0,79.0,0.6,19.3,425.0,531.73,414.15
2018,7,13,7,45,758.5,81.0,0.55,20.05,474.0,583.53,449.99
2018,7,13,8,0,783.0,83.0,0.5,20.8,523.0,635.9,484.52
2018,7,13,8,15,801.5,85.5,0.5,21.55,570.0,684.72,514.48
2018,7,13,8,30,820.0,88.0,0.5,22.3,617.0,729.47,540.98
2018,7,13,8,45,835.0,90.0,0.45,23.1,661.0,773.45,565.46
2018,7,13,9,0,850.0,92.0,0.4,23.9,705.0,816.14,588.42
2018,7,13,9,15,857.0,95.5,0.5,24.5,743.0,851.94,609.68
2018,7,13,9,30,864.0,99.0,0.6,25.1,781.0,885.5,629.48
2018,7,13,9,45,868.0,103.5,0.65,25.75,814.0,914.92,645.53
2018,7,13,10,0,872.0,108.0,0.7,26.4,847.0,941.6,659.85
2018,7,13,10,15,879.0,108.0,0.85,26.75,874.5,963.57,674.01
2018,7,13,10,30,886.0,108.0,1.0,27.1,902.0,982.73,686.47
2018,7,13,10,45,891.0,109.0,1.15,27.45,923.5,997.99,696.56
2018,7,13,11,0,896.0,110.0,1.3,27.8,945.0,1010.15,704.77
2018,7,13,11,15,900.0,109.5,1.45,28.05,959.0,1016.58,709.77
2018,7,13,11,30,904.0,109.0,1.6,28.3,973.0,1019.78,712.85
2018,7,13,11,45,906.0,109.0,1.75,28.5,980.0,1018.23,713.16
2018,7,13,12,0,908.0,109.0,1.9,28.7,987.0,1013.43,711.48
2018,7,13,12,15,909.0,108.5,2.05,28.75,986.5,1003.92,707.28
2018,7,13,12,30,910.0,108.0,2.2,28.8,986.0,991.24,701.07
2018,7,13,12,45,910.5,106.5,2.3,28.8,978.5,973.96,691.55
2018,7,13,13,0,911.0,105.0,2.4,28.8,971.0,953.63,680.08
2018,7,13,13,15,909.0,103.5,2.5,28.75,955.5,928.06,665.31
2018,7,13,13,30,907.0,102.0,2.6,28.7,940.0,899.7,648.63
2018,7,13,13,45,903.0,100.5,2.7,28.65,917.5,866.99,628.93
2018,7,13,14,0,899.0,99.0,2.8,28.6,895.0,831.87,607.42
2018,7,13,14,15,893.0,97.5,2.85,28.45,866.0,792.94,583.02
2018,7,13,14,30,887.0,96.0,2.9,28.3,837.0,752.08,557.03
2018,7,13,14,45,879.0,95.0,2.95,28.15,802.5,708.55,528.83
2018,7,13,15,0,871.0,94.0,3.0,28.0,768.0,663.63,498.44
2018,7,13,15,15,860.0,91.5,3.0,28.0,727.5,614.3,462.43
2018,7,13,15,30,849.0,89.0,3.0,28.0,687.0,564.3,425.02
2018,7,13,15,45,835.5,87.0,3.1,27.5,643.0,513.04,386.62
2018,7,13,16,0,822.0,85.0,3.2,27.0,599.0,461.81,346.85
2018,7,13,16,15,805.0,81.5,3.25,26.55,551.5,408.03,303.69
2018,7,13,16,30,788.0,78.0,3.3,26.1,504.0,351.91,257.47
2018,7,13,16,45,764.0,75.5,3.35,25.7,454.5,298.69,212.39
2018,7,13,17,0,740.0,73.0,3.4,25.3,405.0,247.6,168.42
2018,7,13,17,15,707.5,69.0,3.4,24.65,354.5,195.83,124.77
2018,7,13,17,30,675.0,65.0,3.4,24.0,304.0,147.53,85.8
2018,7,13,17,45,629.0,60.0,3.4,23.35,254.5,97.99,50.58
2018,7,13,18,0,583.0,55.0,3.4,22.7,205.0,56.29,29.05
2018,7,13,18,15,513.5,48.5,3.3,21.85,159.0,33.55,23.5
2018,7,13,18,30,444.0,42.0,3.2,21.0,113.0,30.63,20.76
2018,7,13,18,45,336.0,33.0,3.1,20.2,76.0,25.2,15.55
2018,7,13,19,0,228.0,24.0,3.0,19.4,39.0,19.4,6.69
2018,7,13,19,15,120.5,13.0,2.95,18.85,20.5,12.78,0.0
2018,7,13,19,30,13.0,2.0,2.9,18.3,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,2.85,17.75,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,14,4,45,21.0,2.5,1.9,12.65,2.5,0.0,0.0
2018,7,14,5,0,42.0,5.0,1.9,12.7,5.0,4.91,0.0
2018,7,14,5,15,172.0,16.5,1.9,13.15,29.5,37.76,0.0
2018,7,14,5,30,302.0,28.0,1.9,13.6,54.0,90.68,52.95
2018,7,14,5,45,400.5,35.5,1.9,14.05,94.0,138.64,95.05
2018,7,14,6,0,499.0,43.0,1.9,14.5,134.0,197.23,145.53
2018,7,14,6,15,562.0,48.5,1.9,15.2,181.5,251.97,194.04
2018,7,14,6,30,625.0,54.0,1.9,15.9,229.0,312.22,246.23
2018,7,14,6,45,668.0,58.5,1.9,16.6,279.5,369.35,294.72
2018,7,14,7,0,711.0,63.0,1.9,17.3,330.0,430.05,344.3
2018,7,14,7,15,742.0,66.0,1.9,18.05,381.0,485.77,388.22
2018,7,14,7,30,773.0,69.0,1.9,18.8,432.0,543.21,431.81
2018,7,14,7,45,795.5,71.5,1.9,19.5,482.0,593.25,468.49
2018,7,14,8,0,818.0,74.0,1.9,20.2,532.0,646.23,505.16
2018,7,14,8,15,835.0,76.0,1.95,21.0,579.5,694.72,536.58
2018,7,14,8,30,852.0,78.0,2.0,21.8,627.0,742.52,566.87
2018,7,14,8,45,865.5,80.0,2.0,22.6,671.0,786.54,593.58
2018,7,14,9,0,879.0,82.0,2.0,23.4,715.0,829.1,618.76
2018,7,14,9,15,889.5,83.5,2.05,24.05,755.0,866.78,641.07
2018,7,14,9,30,900.0,85.0,2.1,24.7,795.0,902.34,661.75
2018,7,14,9,45,908.0,86.0,2.15,25.3,829.0,932.73,678.98
2018,7,14,10,0,916.0,87.0,2.2,25.9,863.0,960.49,694.45
2018,7,14,10,15,922.0,88.0,2.25,26.4,891.0,983.52,707.12
2018,7,14,10,30,928.0,89.0,2.3,26.9,919.0,1003.54,717.9
2018,7,14,10,45,932.0,90.0,2.35,27.4,940.5,1018.46,725.51
2018,7,14,11,0,936.0,91.0,2.4,27.9,962.0,1030.11,731.17
2018,7,14,11,15,939.0,91.0,2.55,28.1,976.0,1036.37,735.48
2018,7,14,11,30,942.0,91.0,2.7,28.3,990.0,1039.26,737.77
2018,7,14,11,45,943.5,91.0,2.8,28.55,997.0,1037.25,736.44
2018,7,14,12,0,945.0,91.0,2.9,28.8,1004.0,1031.84,733.09
2018,7,14,12,15,945.0,91.5,3.0,28.85,1003.5,1022.11,727.68
2018,7,14,12,30,945.0,92.0,3.1,28.9,1003.0,1009.08,720.25
2018,7,14,12,45,943.0,92.0,3.2,28.95,994.5,990.41,709.26
2018,7,14,13,0,941.0,92.0,3.3,29.0,986.0,968.65,696.28
2018,7,14,13,15,938.5,91.5,3.35,28.95,970.5,942.94,680.66
2018,7,14,13,30,936.0,91.0,3.4,28.9,955.0,914.38,663.12
2018,7,14,13,45,932.0,90.0,3.5,28.8,932.5,881.32,642.93
2018,7,14,14,0,928.0,89.0,3.6,28.7,910.0,845.76,620.87
2018,7,14,14,15,922.0,88.0,3.7,28.5,880.5,806.3,596.15
2018,7,14,14,30,916.0,87.0,3.8,28.3,851.0,764.83,569.72
2018,7,14,14,45,908.5,85.5,3.85,28.05,816.0,720.0,540.5
2018,7,14,15,0,901.0,84.0,3.9,27.8,781.0,673.69,509.36
2018,7,14,15,15,890.5,82.5,3.9,27.8,740.5,624.27,472.83
2018,7,14,15,30,880.0,81.0,3.9,27.8,700.0,574.07,434.8
2018,7,14,15,45,867.0,79.0,4.0,27.0,655.5,521.56,395.46
2018,7,14,16,0,854.0,77.0,4.1,26.2,611.0,469.0,354.59
2018,7,14,16,15,837.0,74.5,4.1,25.7,562.5,414.5,310.29
2018,7,14,16,30,820.0,72.0,4.1,25.2,514.0,360.83,265.3
2018,7,14,16,45,797.0,69.0,4.1,24.65,463.5,305.93,218.46
2018,7,14,17,0,774.0,66.0,4.1,24.1,413.0,249.41,169.79
2018,7,14,17,15,743.0,62.5,4.0,23.4,362.0,196.52,124.67
2018,7,14,17,30,712.0,59.0,3.9,22.7,311.0,146.9,84.23
2018,7,14,17,45,667.5,54.5,3.85,22.05,260.5,98.74,50.09
2018,7,14,18,0,623.0,50.0,3.8,21.4,210.0,55.7,28.18
2018,7,14,18,15,555.5,44.0,3.7,20.65,163.0,29.88,20.43
2018,7,14,18,30,488.0,38.0,3.6,19.9,116.0,27.15,17.85
2018,7,14,18,45,379.0,30.5,3.45,19.15,78.0,22.92,13.68
2018,7,14,19,0,270.0,23.0,3.3,18.4,40.0,18.47,5.77
2018,7,14,19,15,144.0,13.0,3.25,17.95,21.0,12.78,0.0
2018,7,14,19,30,18.0,3.0,3.2,17.5,2.0,0.0,0.0
2018,7,14,19,45,9.0,1.5,3.1,17.0,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,15,4,45,26.0,2.5,1.55,11.7,2.5,0.0,0.0
2018,7,15,5,0,52.0,5.0,1.5,11.8,5.0,4.91,0.0
2018,7,15,5,15,198.5,15.5,1.5,12.3,30.0,39.83,0.0
2018,7,15,5,30,345.0,26.0,1.5,12.8,55.0,95.58,54.66
2018,7,15,5,45,444.5,33.0,1.45,13.3,96.5,145.63,99.22
2018,7,15,6,0,544.0,40.0,1.4,13.8,138.0,205.18,150.76
2018,7,15,6,15,606.0,44.5,1.4,14.65,186.5,261.01,200.32
2018,7,15,6,30,668.0,49.0,1.4,15.5,235.0,322.95,253.79
2018,7,15,6,45,709.5,53.0,1.45,16.3,286.5,381.04,302.94
2018,7,15,7,0,751.0,57.0,1.5,17.1,338.0,442.51,352.92
2018,7,15,7,15,780.5,59.0,1.5,17.9,389.5,495.9,394.78
2018,7,15,7,30,810.0,61.0,1.5,18.7,441.0,552.96,437.7
2018,7,15,7,45,832.0,63.5,1.5,19.45,492.0,607.03,476.78
2018,7,15,8,0,854.0,66.0,1.5,20.2,543.0,661.35,513.32
2018,7,15,8,15,870.5,68.0,1.55,21.0,591.5,711.05,545.09
2018,7,15,8,30,887.0,70.0,1.6,21.8,640.0,759.93,575.63
2018,7,15,8,45,900.5,71.5,1.65,22.6,685.0,804.78,602.81
2018,7,15,9,0,914.0,73.0,1.7,23.4,730.0,848.06,628.49
2018,7,15,9,15,920.5,76.0,1.8,24.05,769.5,885.09,650.57
2018,7,15,9,30,927.0,79.0,1.9,24.7,809.0,919.66,670.88
2018,7,15,9,45,931.0,82.5,2.0,25.3,843.0,949.81,688.33
2018,7,15,10,0,935.0,86.0,2.1,25.9,877.0,977.04,703.86
2018,7,15,10,15,942.0,86.5,2.2,26.4,906.0,1000.89,717.5
2018,7,15,10,30,949.0,87.0,2.3,26.9,935.0,1021.7,729.23
2018,7,15,10,45,954.0,87.0,2.4,27.45,957.0,1036.84,737.3
2018,7,15,11,0,959.0,87.0,2.5,28.0,979.0,1048.66,743.39
2018,7,15,11,15,962.0,87.5,2.6,28.15,994.0,1055.6,747.72
2018,7,15,11,30,965.0,88.0,2.7,28.3,1009.0,1059.07,750.02
2018,7,15,11,45,967.5,88.0,2.85,28.45,1016.5,1058.02,750.09
2018,7,15,12,0,970.0,88.0,3.0,28.6,1024.0,1053.49,748.05
2018,7,15,12,15,968.5,89.0,3.1,28.65,1023.0,1042.57,741.9
2018,7,15,12,30,967.0,90.0,3.2,28.7,1022.0,1028.3,733.71
2018,7,15,12,45,963.5,91.0,3.3,28.7,1013.0,1008.84,722.39
2018,7,15,13,0,960.0,92.0,3.4,28.7,1004.0,986.26,709.07
2018,7,15,13,15,958.0,91.5,3.5,28.55,988.5,960.55,694.08
2018,7,15,13,30,956.0,91.0,3.6,28.4,973.0,931.88,677.06
2018,7,15,13,45,952.5,89.5,3.65,28.3,950.0,898.14,656.12
2018,7,15,14,0,949.0,88.0,3.7,28.2,927.0,861.8,633.31
2018,7,15,14,15,943.5,87.0,3.75,27.95,897.5,821.97,608.27
2018,7,15,14,30,938.0,86.0,3.8,27.7,868.0,780.02,581.49
2018,7,15,14,45,931.0,84.5,3.9,27.5,832.5,734.62,552.01
2018,7,15,15,0,924.0,83.0,4.0,27.3,797.0,687.63,520.59
2018,7,15,15,15,913.5,82.0,4.0,27.3,756.0,637.61,483.58
2018,7,15,15,30,903.0,81.0,4.0,27.3,715.0,586.75,445.0
2018,7,15,15,45,890.5,78.5,4.05,26.5,669.5,532.87,404.53
2018,7,15,16,0,878.0,76.0,4.1,25.7,624.0,478.85,362.43
2018,7,15,16,15,861.5,73.5,4.1,25.15,575.0,423.28,317.26
2018,7,15,16,30,845.0,71.0,4.1,24.6,526.0,368.45,271.27
2018,7,15,16,45,822.5,68.0,4.1,24.1,474.5,312.33,223.21
2018,7,15,17,0,800.0,65.0,4.1,23.6,423.0,254.52,173.25
2018,7,15,17,15,768.5,61.5,4.0,22.85,370.5,200.08,126.74
2018,7,15,17,30,737.0,58.0,3.9,22.1,318.0,148.97,85.03
2018,7,15,17,45,692.0,54.0,3.85,21.4,266.5,99.81,50.26
2018,7,15,18,0,647.0,50.0,3.8,20.7,215.0,55.85,28.22
2018,7,15,18,15,577.5,44.5,3.65,19.9,167.0,33.19,23.39
2018,7,15,18,30,508.0,39.0,3.5,19.1,119.0,28.11,18.74
2018,7,15,18,45,393.5,31.0,3.4,18.35,79.5,23.47,14.18
2018,7,15,19,0,279.0,23.0,3.3,17.6,40.0,18.57,5.42
2018,7,15,19,15,148.5,13.0,3.25,17.1,21.0,12.78,0.0
2018,7,15,19,30,18.0,3.0,3.2,16.6,2.0,0.0,0.0
2018,7,15,19,45,9.0,1.5,3.1,16.1,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,16,4,45,25.5,3.0,1.9,11.3,2.5,0.0,0.0
2018,7,16,5,0,51.0,6.0,1.9,11.4,5.0,0.0,0.0
2018,7,16,5,15,200.5,16.0,1.9,11.9,30.0,40.29,0.0
2018,7,16,5,30,350.0,26.0,1.9,12.4,55.0,95.69,53.99
2018,7,16,5,45,453.0,33.0,1.9,12.9,97.0,147.03,100.1
2018,7,16,6,0,556.0,40.0,1.9,13.4,139.0,207.9,152.95
2018,7,16,6,15,618.5,45.0,1.9,14.2,188.5,265.06,204.02
2018,7,16,6,30,681.0,50.0,1.9,15.0,238.0,328.39,259.12
2018,7,16,6,45,723.0,53.5,1.9,15.8,290.0,386.84,308.92
2018,7,16,7,0,765.0,57.0,1.9,16.6,342.0,448.7,359.51
2018,7,16,7,15,795.0,60.0,1.9,17.4,395.0,504.19,403.35
2018,7,16,7,30,825.0,63.0,1.9,18.2,448.0,563.4,448.2
2018,7,16,7,45,847.0,65.0,1.95,19.0,499.5,617.62,487.92
2018,7,16,8,0,869.0,67.0,2.0,19.8,551.0,672.07,525.17
2018,7,16,8,15,885.0,68.5,2.0,20.7,599.5,721.51,556.46
2018,7,16,8,30,901.0,70.0,2.0,21.6,648.0,770.08,586.4
2018,7,16,8,45,913.5,71.5,2.05,22.45,693.0,814.68,613.45
2018,7,16,9,0,926.0,73.0,2.1,23.3,738.0,857.61,638.92
2018,7,16,9,15,934.5,75.0,2.2,24.0,778.5,895.7,661.61
2018,7,16,9,30,943.0,77.0,2.3,24.7,819.0,931.41,682.54
2018,7,16,9,45,949.0,79.0,2.35,25.45,853.5,962.25,699.5
2018,7,16,10,0,955.0,81.0,2.4,26.2,888.0,990.2,714.51
2018,7,16,10,15,960.5,82.0,2.45,26.7,916.5,1013.59,727.26
2018,7,16,10,30,966.0,83.0,2.5,27.2,945.0,1033.81,738.03
2018,7,16,10,45,970.0,83.0,2.55,27.75,966.5,1048.21,745.05
2018,7,16,11,0,974.0,83.0,2.6,28.3,988.0,1059.21,750.06
2018,7,16,11,15,976.0,84.0,2.7,28.55,1002.5,1065.79,753.84
2018,7,16,11,30,978.0,85.0,2.8,28.8,1017.0,1068.83,755.54
2018,7,16,11,45,979.5,85.0,2.9,29.05,1024.0,1066.8,754.19
2018,7,16,12,0,981.0,85.0,3.0,29.3,1031.0,1061.23,750.75
2018,7,16,12,15,979.0,86.0,3.1,29.35,1029.5,1049.74,744.29
2018,7,16,12,30,977.0,87.0,3.2,29.4,1028.0,1034.86,735.78
2018,7,16,12,45,974.0,88.5,3.35,29.4,1019.5,1016.23,725.43
2018,7,16,13,0,971.0,90.0,3.5,29.4,1011.0,994.41,712.99
2018,7,16,13,15,968.5,89.0,3.55,29.3,995.0,967.49,696.79
2018,7,16,13,30,966.0,88.0,3.6,29.2,979.0,937.61,678.62
2018,7,16,13,45,962.5,87.5,3.65,29.05,956.5,904.54,658.38
2018,7,16,14,0,959.0,87.0,3.7,28.9,934.0,868.84,636.23
2018,7,16,14,15,953.5,86.0,3.75,28.75,904.5,828.62,610.82
2018,7,16,14,30,948.0,85.0,3.8,28.6,875.0,786.26,583.68
2018,7,16,14,45,940.5,83.5,3.8,28.4,838.5,740.08,553.47
2018,7,16,15,0,933.0,82.0,3.8,28.2,802.0,692.32,521.46
2018,7,16,15,15,922.5,80.5,3.8,28.2,760.5,641.39,484.05
2018,7,16,15,30,912.0,79.0,3.8,28.2,719.0,589.61,445.04
2018,7,16,15,45,899.5,77.0,3.75,27.6,673.5,535.73,404.27
2018,7,16,16,0,887.0,75.0,3.7,27.0,628.0,481.68,361.99
2018,7,16,16,15,870.5,72.5,3.65,26.6,578.5,425.61,316.55
2018,7,16,16,30,854.0,70.0,3.6,26.2,529.0,370.27,270.32
2018,7,16,16,45,831.5,67.5,3.55,25.8,477.5,314.09,222.46
2018,7,16,17,0,809.0,65.0,3.5,25.4,426.0,256.21,172.75
2018,7,16,17,15,777.5,62.0,3.4,24.75,373.5,201.68,126.52
2018,7,16,17,30,746.0,59.0,3.3,24.1,321.0,150.48,85.13
2018,7,16,17,45,700.5,54.5,3.2,23.45,268.5,100.34,50.03
2018,7,16,18,0,655.0,50.0,3.1,22.8,216.0,55.46,27.82
2018,7,16,18,15,584.5,44.5,2.9,21.9,167.5,33.27,23.24
2018,7,16,18,30,514.0,39.0,2.7,21.0,119.0,28.19,18.64
2018,7,16,18,45,388.5,30.5,2.45,20.1,78.5,23.08,13.7
2018,7,16,19,0,263.0,22.0,2.2,19.2,38.0,17.64,4.31
2018,7,16,19,15,131.5,11.0,2.2,18.7,19.0,10.81,0.0
2018,7,16,19,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,17,4,45,21.5,2.5,1.05,13.3,2.0,0.0,0.0
2018,7,17,5,0,43.0,5.0,1.1,13.5,4.0,0.0,0.0
2018,7,17,5,15,190.5,15.5,1.2,14.0,28.5,38.3,0.0
2018,7,17,5,30,338.0,26.0,1.3,14.5,53.0,92.8,51.06
2018,7,17,5,45,445.0,33.5,1.45,15.05,95.5,145.17,97.74
2018,7,17,6,0,552.0,41.0,1.6,15.6,138.0,207.07,150.77
2018,7,17,6,15,615.5,46.0,1.6,16.35,187.5,264.37,201.42
2018,7,17,6,30,679.0,51.0,1.6,17.1,237.0,327.92,256.13
2018,7,17,6,45,721.0,54.5,1.6,17.8,289.0,386.28,305.39
2018,7,17,7,0,763.0,58.0,1.6,18.5,341.0,448.05,355.45
2018,7,17,7,15,792.5,61.0,1.6,19.4,393.5,505.55,400.03
2018,7,17,7,30,822.0,64.0,1.6,20.3,446.0,562.0,442.09
2018,7,17,7,45,843.0,66.5,1.65,21.2,497.5,616.04,480.96
2018,7,17,8,0,864.0,69.0,1.7,22.1,549.0,670.22,517.39
2018,7,17,8,15,880.5,70.5,1.75,22.8,597.5,719.85,549.1
2018,7,17,8,30,897.0,72.0,1.8,23.5,646.0,768.65,579.61
2018,7,17,8,45,909.5,73.5,1.85,24.2,691.0,813.13,606.61
2018,7,17,9,0,922.0,75.0,1.9,24.9,736.0,855.96,632.09
2018,7,17,9,15,923.0,81.0,1.95,25.55,774.5,891.83,652.75
2018,7,17,9,30,924.0,87.0,2.0,26.2,813.0,924.85,671.39
2018,7,17,9,45,924.0,92.5,2.05,26.85,845.5,953.42,687.04
2018,7,17,10,0,924.0,98.0,2.1,27.5,878.0,978.87,700.63
2018,7,17,10,15,938.0,94.5,2.15,28.0,909.0,1005.01,715.06
2018,7,17,10,30,952.0,91.0,2.2,28.5,940.0,1028.38,727.7
2018,7,17,10,45,950.5,95.5,2.25,28.95,960.5,1041.9,734.39
2018,7,17,11,0,949.0,100.0,2.3,29.4,981.0,1051.91,739.09
2018,7,17,11,15,957.0,96.0,2.35,29.65,996.0,1059.11,742.76
2018,7,17,11,30,965.0,92.0,2.4,29.9,1011.0,1062.91,744.47
2018,7,17,11,45,965.5,92.5,2.4,30.2,1017.5,1060.4,741.73
2018,7,17,12,0,966.0,93.0,2.4,30.5,1024.0,1054.4,737.03
2018,7,17,12,15,954.5,100.5,2.5,30.6,1020.0,1040.25,729.1
2018,7,17,12,30,943.0,108.0,2.6,30.7,1016.0,1022.92,719.26
2018,7,17,12,45,948.0,103.0,2.65,30.8,1009.0,1005.88,709.15
2018,7,17,13,0,953.0,98.0,2.7,30.9,1002.0,985.5,696.96
2018,7,17,13,15,950.0,97.5,2.75,30.85,986.0,959.0,681.32
2018,7,17,13,30,947.0,97.0,2.8,30.8,970.0,929.62,663.79
2018,7,17,13,45,942.5,96.5,2.9,30.75,947.0,896.21,643.91
2018,7,17,14,0,938.0,96.0,3.0,30.7,924.0,860.29,622.16
2018,7,17,14,15,932.0,94.0,3.05,30.5,893.5,819.4,596.93
2018,7,17,14,30,926.0,92.0,3.1,30.3,863.0,776.47,570.0
2018,7,17,14,45,917.0,91.5,3.15,30.1,827.0,731.03,540.98
2018,7,17,15,0,908.0,91.0,3.2,29.9,791.0,684.18,509.85
2018,7,17,15,15,897.0,89.0,3.2,29.9,749.5,633.52,473.17
2018,7,17,15,30,886.0,87.0,3.2,29.9,708.0,582.11,434.98
2018,7,17,15,45,872.0,84.5,3.35,29.2,662.0,528.18,395.34
2018,7,17,16,0,858.0,82.0,3.5,28.5,616.0,474.28,354.14
2018,7,17,16,15,840.0,79.5,3.5,28.05,567.0,419.0,309.84
2018,7,17,16,30,822.0,77.0,3.5,27.6,518.0,361.45,262.54
2018,7,17,16,45,797.5,74.0,3.5,27.1,466.5,305.67,215.6
2018,7,17,17,0,773.0,71.0,3.5,26.6,415.0,252.05,169.76
2018,7,17,17,15,739.5,67.5,3.45,25.85,363.0,198.62,124.98
2018,7,17,17,30,706.0,64.0,3.4,25.1,311.0,148.79,85.12
2018,7,17,17,45,658.0,59.0,3.35,24.35,259.5,100.21,51.48
2018,7,17,18,0,610.0,54.0,3.3,23.6,208.0,54.02,27.73
2018,7,17,18,15,537.0,47.5,3.15,22.7,160.5,33.0,22.91
2018,7,17,18,30,464.0,41.0,3.0,21.8,113.0,30.05,20.14
2018,7,17,18,45,341.0,31.5,2.85,20.85,74.0,24.1,14.46
2018,7,17,19,0,218.0,22.0,2.7,19.9,35.0,17.73,3.74
2018,7,17,19,15,109.0,11.0,2.6,19.4,17.5,10.81,0.0
2018,7,17,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,45,5.5,1.5,1.35,14.15,1.5,0.0,0.0
2018,7,18,5,0,11.0,3.0,1.4,14.2,3.0,0.0,0.0
2018,7,18,5,15,76.5,15.0,1.5,14.55,20.5,23.9,0.0
2018,7,18,5,30,142.0,27.0,1.6,14.9,38.0,58.71,32.43
2018,7,18,5,45,178.0,43.0,1.65,15.3,67.0,93.27,64.79
2018,7,18,6,0,214.0,59.0,1.7,15.7,96.0,126.79,94.33
2018,7,18,6,15,298.5,71.5,1.65,16.3,142.0,184.07,142.37
2018,7,18,6,30,383.0,84.0,1.6,16.9,188.0,246.62,194.64
2018,7,18,6,45,554.0,73.5,1.5,17.55,259.5,333.58,265.16
2018,7,18,7,0,725.0,63.0,1.4,18.2,331.0,434.1,344.75
2018,7,18,7,15,756.0,66.0,1.4,19.05,382.5,490.58,388.32
2018,7,18,7,30,787.0,69.0,1.4,19.9,434.0,548.78,431.69
2018,7,18,7,45,809.5,72.0,1.4,20.8,485.0,600.11,468.33
2018,7,18,8,0,832.0,75.0,1.4,21.7,536.0,654.4,504.92
2018,7,18,8,15,849.0,77.0,1.5,22.45,584.0,703.62,536.7
2018,7,18,8,30,866.0,79.0,1.6,23.2,632.0,752.12,567.42
2018,7,18,8,45,862.5,87.5,1.65,23.95,671.5,790.32,590.15
2018,7,18,9,0,859.0,96.0,1.7,24.7,711.0,825.76,610.8
2018,7,18,9,15,729.5,164.5,1.75,25.45,707.0,820.78,604.45
2018,7,18,9,30,600.0,233.0,1.8,26.2,703.0,797.2,584.89
2018,7,18,9,45,543.0,274.0,1.85,26.9,714.0,799.84,582.94
2018,7,18,10,0,486.0,315.0,1.9,27.6,725.0,800.11,579.1
2018,7,18,10,15,589.0,273.0,2.05,27.95,786.0,865.07,624.43
2018,7,18,10,30,692.0,231.0,2.2,28.3,847.0,930.34,667.71
2018,7,18,10,45,667.5,261.0,2.35,28.65,867.0,943.76,675.33
2018,7,18,11,0,643.0,291.0,2.5,29.0,887.0,953.57,680.13
2018,7,18,11,15,757.5,218.0,2.7,29.1,931.0,994.64,708.55
2018,7,18,11,30,872.0,145.0,2.9,29.2,975.0,1023.64,727.64
2018,7,18,11,45,898.0,129.0,3.05,29.3,989.0,1029.97,732.12
2018,7,18,12,0,924.0,113.0,3.2,29.4,1003.0,1032.9,734.71
2018,7,18,12,15,933.5,106.0,3.15,29.4,1004.5,1025.06,729.29
2018,7,18,12,30,943.0,99.0,3.1,29.4,1006.0,1013.8,721.88
2018,7,18,12,45,944.5,97.0,3.1,29.4,998.5,996.45,711.13
2018,7,18,13,0,946.0,95.0,3.1,29.4,991.0,975.88,698.41
2018,7,18,13,15,943.0,94.5,3.05,29.45,975.0,949.55,681.53
2018,7,18,13,30,940.0,94.0,3.0,29.5,959.0,920.35,662.85
2018,7,18,13,45,935.0,93.0,2.95,29.55,935.5,886.24,640.94
2018,7,18,14,0,930.0,92.0,2.9,29.6,912.0,849.66,617.37
2018,7,18,14,15,915.0,96.5,2.9,29.5,880.5,808.33,591.17
2018,7,18,14,30,900.0,101.0,2.9,29.4,849.0,765.58,563.76
2018,7,18,14,45,835.5,129.5,2.9,29.35,800.5,709.27,526.42
2018,7,18,15,0,771.0,158.0,2.9,29.3,752.0,656.39,488.14
2018,7,18,15,15,794.0,135.5,2.9,29.3,718.5,612.6,457.19
2018,7,18,15,30,817.0,113.0,2.9,29.3,685.0,565.26,422.63
2018,7,18,15,45,823.5,100.5,3.0,28.75,644.5,515.37,385.86
2018,7,18,16,0,830.0,88.0,3.1,28.2,604.0,466.37,348.13
2018,7,18,16,15,820.0,82.0,3.25,27.6,557.0,412.55,305.43
2018,7,18,16,30,810.0,76.0,3.4,27.0,510.0,355.69,258.9
2018,7,18,16,45,785.0,73.0,3.5,26.45,458.5,300.38,212.35
2018,7,18,17,0,760.0,70.0,3.6,25.9,407.0,247.29,166.93
2018,7,18,17,15,725.5,66.5,3.65,25.0,355.5,194.38,122.58
2018,7,18,17,30,691.0,63.0,3.7,24.1,304.0,145.16,83.23
2018,7,18,17,45,642.5,58.0,3.7,23.2,253.0,97.37,50.15
2018,7,18,18,0,594.0,53.0,3.7,22.3,202.0,52.09,26.97
2018,7,18,18,15,521.0,46.5,3.55,21.45,155.5,32.21,22.36
2018,7,18,18,30,448.0,40.0,3.4,20.6,109.0,29.22,19.53
2018,7,18,18,45,328.0,31.0,3.2,19.7,71.5,23.72,14.17
2018,7,18,19,0,208.0,22.0,3.0,18.8,34.0,17.84,3.12
2018,7,18,19,15,104.0,11.0,2.7,18.45,17.0,10.81,0.0
2018,7,18,19,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.65,14.6,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.6,14.6,2.0,0.0,0.0
2018,7,19,5,15,65.0,15.5,2.45,14.95,20.5,22.92,0.0
2018,7,19,5,30,126.0,29.0,2.3,15.3,39.0,57.84,31.64
2018,7,19,5,45,217.5,44.5,2.1,15.7,76.0,103.74,71.68
2018,7,19,6,0,309.0,60.0,1.9,16.1,113.0,158.04,117.07
2018,7,19,6,15,374.0,71.5,1.8,16.7,157.5,209.05,160.95
2018,7,19,6,30,439.0,83.0,1.7,17.3,202.0,266.89,209.92
2018,7,19,6,45,488.5,92.5,1.6,17.9,251.0,322.23,255.94
2018,7,19,7,0,538.0,102.0,1.5,18.5,300.0,384.64,305.96
2018,7,19,7,15,505.5,123.5,1.4,19.25,332.0,414.91,329.02
2018,7,19,7,30,473.0,145.0,1.3,20.0,364.0,443.52,349.52
2018,7,19,7,45,465.5,166.0,1.2,20.7,402.0,483.44,377.53
2018,7,19,8,0,458.0,187.0,1.1,21.4,440.0,521.59,402.98
2018,7,19,8,15,523.5,184.5,1.1,22.2,498.5,585.7,448.04
2018,7,19,8,30,589.0,182.0,1.1,23.0,557.0,656.89,496.35
2018,7,19,8,45,669.5,163.5,1.1,23.75,619.0,723.85,541.03
2018,7,19,9,0,750.0,145.0,1.1,24.5,681.0,793.89,584.21
2018,7,19,9,15,770.5,144.0,1.15,25.2,721.5,831.22,605.58
2018,7,19,9,30,791.0,143.0,1.2,25.9,762.0,869.93,627.93
2018,7,19,9,45,810.5,140.0,1.3,26.6,799.0,904.05,647.76
2018,7,19,10,0,830.0,137.0,1.4,27.3,836.0,936.31,666.28
2018,7,19,10,15,838.0,138.0,1.5,27.75,864.0,954.03,676.28
2018,7,19,10,30,846.0,139.0,1.6,28.2,892.0,974.6,688.25
2018,7,19,10,45,851.5,140.0,1.7,28.65,913.5,989.89,696.9
2018,7,19,11,0,857.0,141.0,1.8,29.1,935.0,1002.18,703.8
2018,7,19,11,15,861.5,141.0,1.9,29.3,949.5,1009.4,708.36
2018,7,19,11,30,866.0,141.0,2.0,29.5,964.0,1013.5,711.11
2018,7,19,11,45,869.0,140.0,2.1,29.7,971.0,1011.95,710.47
2018,7,19,12,0,872.0,139.0,2.2,29.9,978.0,1007.25,707.99
2018,7,19,12,15,872.5,139.0,2.3,29.9,978.0,997.97,703.29
2018,7,19,12,30,873.0,139.0,2.4,29.9,978.0,985.63,696.73
2018,7,19,12,45,871.5,138.5,2.55,29.9,970.0,967.9,687.25
2018,7,19,13,0,870.0,138.0,2.7,29.9,962.0,947.3,675.86
2018,7,19,13,15,867.0,136.5,2.75,29.85,946.0,921.58,660.44
2018,7,19,13,30,864.0,135.0,2.8,29.8,930.0,893.25,643.28
2018,7,19,13,45,860.0,133.0,2.9,29.75,907.5,861.11,623.85
2018,7,19,14,0,856.0,131.0,3.0,29.7,885.0,826.66,602.69
2018,7,19,14,15,849.0,129.0,3.05,29.45,855.5,787.74,578.47
2018,7,19,14,30,842.0,127.0,3.1,29.2,826.0,747.05,552.75
2018,7,19,14,45,832.5,125.0,3.2,29.0,791.0,703.04,524.38
2018,7,19,15,0,823.0,123.0,3.3,28.8,756.0,656.95,492.29
2018,7,19,15,15,810.0,120.5,3.3,28.8,715.5,607.81,456.45
2018,7,19,15,30,797.0,118.0,3.3,28.8,675.0,558.32,419.45
2018,7,19,15,45,781.0,114.5,3.4,28.15,630.0,506.23,380.79
2018,7,19,16,0,765.0,111.0,3.5,27.5,585.0,454.56,341.08
2018,7,19,16,15,744.0,107.0,3.5,27.0,537.0,401.05,298.36
2018,7,19,16,30,723.0,103.0,3.5,26.5,489.0,346.4,253.63
2018,7,19,16,45,695.5,98.0,3.5,25.95,439.0,292.86,208.94
2018,7,19,17,0,668.0,93.0,3.5,25.4,389.0,241.91,165.82
2018,7,19,17,15,630.5,87.5,3.4,24.7,338.5,191.4,123.93
2018,7,19,17,30,593.0,82.0,3.3,24.0,288.0,144.98,87.22
2018,7,19,17,45,542.0,74.0,3.2,23.3,238.5,99.54,55.8
2018,7,19,18,0,491.0,66.0,3.1,22.6,189.0,59.99,35.6
2018,7,19,18,15,418.5,56.5,2.95,21.8,144.5,41.11,30.0
2018,7,19,18,30,346.0,47.0,2.8,21.0,100.0,35.88,25.18
2018,7,19,18,45,244.0,34.0,2.6,20.25,64.5,26.17,16.12
2018,7,19,19,0,142.0,21.0,2.4,19.5,29.0,16.49,1.63
2018,7,19,19,15,71.0,10.5,2.3,19.1,14.5,10.32,0.0
2018,7,19,19,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.0,1.6,14.55,1.0,0.0,0.0
2018,7,20,5,0,10.0,2.0,1.7,14.7,2.0,0.0,0.0
2018,7,20,5,15,91.0,14.5,1.8,15.2,21.0,24.89,0.0
2018,7,20,5,30,172.0,27.0,1.9,15.7,40.0,63.02,32.84
2018,7,20,5,45,262.5,39.5,1.95,16.2,76.0,108.01,73.25
2018,7,20,6,0,353.0,52.0,2.0,16.7,112.0,161.12,118.01
2018,7,20,6,15,419.0,62.0,2.1,17.5,157.0,214.84,164.37
2018,7,20,6,30,485.0,72.0,2.2,18.3,202.0,274.29,214.97
2018,7,20,6,45,532.0,79.5,2.25,19.05,250.5,329.23,261.12
2018,7,20,7,0,579.0,87.0,2.3,19.8,299.0,388.34,309.2
2018,7,20,7,15,614.0,93.0,2.3,20.6,348.5,443.19,352.33
2018,7,20,7,30,649.0,99.0,2.3,21.4,398.0,500.38,395.75
2018,7,20,7,45,635.5,114.5,2.25,22.2,435.5,539.13,423.22
2018,7,20,8,0,622.0,130.0,2.2,23.0,473.0,575.18,447.7
2018,7,20,8,15,556.0,168.0,2.15,23.75,495.0,591.12,455.66
2018,7,20,8,30,490.0,206.0,2.1,24.5,517.0,603.63,460.64
2018,7,20,8,45,613.5,173.5,2.05,25.3,591.5,689.33,521.25
2018,7,20,9,0,737.0,141.0,2.0,26.1,666.0,775.81,577.6
2018,7,20,9,15,650.5,184.5,1.95,26.7,667.5,773.15,571.96
2018,7,20,9,30,564.0,228.0,1.9,27.3,669.0,759.47,558.19
2018,7,20,9,45,707.0,172.0,1.9,27.9,749.5,845.66,614.81
2018,7,20,10,0,850.0,116.0,1.9,28.5,830.0,927.33,664.21
2018,7,20,10,15,857.5,116.5,1.9,28.85,858.0,950.09,675.95
2018,7,20,10,30,865.0,117.0,1.9,29.2,886.0,970.1,686.53
2018,7,20,10,45,871.0,117.5,1.9,29.55,907.5,985.73,694.42
2018,7,20,11,0,877.0,118.0,1.9,29.9,929.0,998.33,700.51
2018,7,20,11,15,881.0,118.0,1.95,30.1,943.5,1005.3,704.25
2018,7,20,11,30,885.0,118.0,2.0,30.3,958.0,1009.07,706.18
2018,7,20,11,45,887.5,118.0,2.05,30.5,965.5,1008.12,705.33
2018,7,20,12,0,890.0,118.0,2.1,30.7,973.0,1003.96,702.63
2018,7,20,12,15,892.5,116.0,2.2,30.7,973.0,994.59,697.93
2018,7,20,12,30,895.0,114.0,2.3,30.7,973.0,982.06,691.33
2018,7,20,12,45,896.5,111.5,2.4,30.7,965.5,964.95,681.86
2018,7,20,13,0,898.0,109.0,2.5,30.7,958.0,944.78,670.45
2018,7,20,13,15,895.0,108.0,2.6,30.6,942.5,919.0,655.67
2018,7,20,13,30,892.0,107.0,2.7,30.5,927.0,890.51,639.02
2018,7,20,13,45,887.5,106.0,2.8,30.35,904.5,858.16,619.81
2018,7,20,14,0,883.0,105.0,2.9,30.2,882.0,823.45,598.82
2018,7,20,14,15,876.0,103.5,3.0,29.9,852.5,784.12,574.78
2018,7,20,14,30,869.0,102.0,3.1,29.6,823.0,742.95,549.13
2018,7,20,14,45,860.5,100.0,3.25,29.35,788.0,698.62,520.93
2018,7,20,15,0,852.0,98.0,3.4,29.1,753.0,652.99,490.13
2018,7,20,15,15,840.5,96.0,3.4,29.1,713.0,604.42,454.53
2018,7,20,15,30,829.0,94.0,3.4,29.1,673.0,555.26,417.58
2018,7,20,15,45,814.0,91.5,3.55,28.25,628.5,503.47,379.3
2018,7,20,16,0,799.0,89.0,3.7,27.4,584.0,449.22,337.74
2018,7,20,16,15,779.5,86.0,3.7,26.9,536.0,395.54,294.47
2018,7,20,16,30,760.0,83.0,3.7,26.4,488.0,343.06,250.87
2018,7,20,16,45,734.5,79.5,3.75,25.85,438.5,289.76,205.87
2018,7,20,17,0,709.0,76.0,3.8,25.3,389.0,238.79,162.22
2018,7,20,17,15,673.5,71.5,3.7,24.65,338.5,187.56,119.26
2018,7,20,17,30,638.0,67.0,3.6,24.0,288.0,137.37,79.24
2018,7,20,17,45,588.5,61.5,3.55,23.35,239.0,91.77,47.87
2018,7,20,18,0,539.0,56.0,3.5,22.7,190.0,51.81,28.43
2018,7,20,18,15,465.5,49.0,3.4,22.1,145.5,34.51,24.26
2018,7,20,18,30,392.0,42.0,3.3,21.5,101.0,31.25,21.14
2018,7,20,18,45,281.0,31.5,3.2,20.9,65.5,24.41,14.55
2018,7,20,19,0,170.0,21.0,3.1,20.3,30.0,16.54,0.65
2018,7,20,19,15,85.0,10.5,3.0,19.95,15.0,10.32,0.0
2018,7,20,19,30,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.85,19.25,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.0,1.4,14.15,1.0,0.0,0.0
2018,7,21,5,0,12.0,2.0,1.4,14.2,2.0,0.0,0.0
2018,7,21,5,15,98.5,14.0,1.45,14.7,20.5,25.14,0.0
2018,7,21,5,30,185.0,26.0,1.5,15.2,39.0,63.64,31.92
2018,7,21,5,45,289.0,37.0,1.55,15.65,76.5,111.68,75.23
2018,7,21,6,0,393.0,48.0,1.6,16.1,114.0,168.77,123.15
2018,7,21,6,15,358.5,66.0,1.6,16.75,142.0,197.05,151.14
2018,7,21,6,30,324.0,84.0,1.6,17.4,170.0,222.71,175.36
2018,7,21,6,45,282.5,109.5,1.65,18.05,196.5,244.37,194.73
2018,7,21,7,0,241.0,135.0,1.7,18.7,223.0,266.02,212.58
2018,7,21,7,15,402.0,126.5,1.65,19.45,299.5,361.38,288.41
2018,7,21,7,30,563.0,118.0,1.6,20.2,376.0,469.7,371.7
2018,7,21,7,45,648.5,107.0,1.55,20.95,437.5,538.72,422.6
2018,7,21,8,0,734.0,96.0,1.5,21.7,499.0,612.21,475.36
2018,7,21,8,15,762.5,96.0,1.5,22.4,548.5,663.77,509.35
2018,7,21,8,30,791.0,96.0,1.5,23.1,598.0,715.69,542.19
2018,7,21,8,45,747.0,124.5,1.5,23.75,625.5,740.72,555.99
2018,7,21,9,0,703.0,153.0,1.5,24.4,653.0,762.69,567.83
2018,7,21,9,15,721.5,153.5,1.6,25.0,692.5,801.04,591.68
2018,7,21,9,30,740.0,154.0,1.7,25.6,732.0,835.33,612.41
2018,7,21,9,45,753.0,157.0,1.75,26.2,767.5,868.6,631.82
2018,7,21,10,0,766.0,160.0,1.8,26.8,803.0,899.88,649.76
2018,7,21,10,15,814.5,139.0,1.9,27.15,843.5,937.71,672.97
2018,7,21,10,30,863.0,118.0,2.0,27.5,884.0,968.95,691.78
2018,7,21,10,45,869.0,118.5,2.15,27.8,906.0,984.57,701.45
2018,7,21,11,0,875.0,119.0,2.3,28.1,928.0,997.17,709.4
2018,7,21,11,15,879.0,119.0,2.45,28.25,942.5,1004.13,714.3
2018,7,21,11,30,883.0,119.0,2.6,28.4,957.0,1007.91,717.28
2018,7,21,11,45,886.0,118.5,2.8,28.5,964.5,1006.96,717.94
2018,7,21,12,0,889.0,118.0,3.0,28.6,972.0,1002.8,716.58
2018,7,21,12,15,893.0,115.5,3.1,28.5,972.5,994.4,712.31
2018,7,21,12,30,897.0,113.0,3.2,28.4,973.0,982.81,706.06
2018,7,21,12,45,900.5,109.5,3.35,28.35,966.5,966.56,697.05
2018,7,21,13,0,904.0,106.0,3.5,28.3,960.0,947.17,685.96
2018,7,21,13,15,901.5,105.0,3.55,28.1,944.5,921.69,670.63
2018,7,21,13,30,899.0,104.0,3.6,27.9,929.0,893.46,653.42
2018,7,21,13,45,895.5,102.5,3.65,27.75,907.0,861.24,633.32
2018,7,21,14,0,892.0,101.0,3.7,27.6,885.0,826.58,611.42
2018,7,21,14,15,886.0,99.5,3.75,27.35,856.0,787.69,586.65
2018,7,21,14,30,880.0,98.0,3.8,27.1,827.0,746.86,560.26
2018,7,21,14,45,871.5,97.0,3.8,26.85,792.5,703.02,531.23
2018,7,21,15,0,863.0,96.0,3.8,26.6,758.0,657.82,499.78
2018,7,21,15,15,852.0,93.5,3.8,26.6,717.5,608.56,463.17
2018,7,21,15,30,841.0,91.0,3.8,26.6,677.0,558.63,425.14
2018,7,21,15,45,827.5,88.0,3.8,25.95,632.5,506.53,385.47
2018,7,21,16,0,814.0,85.0,3.8,25.3,588.0,454.47,344.48
2018,7,21,16,15,796.0,82.5,3.8,24.85,541.0,398.38,298.89
2018,7,21,16,30,778.0,80.0,3.8,24.4,494.0,345.99,254.8
2018,7,21,16,45,754.0,76.5,3.8,23.95,444.0,292.15,208.73
2018,7,21,17,0,730.0,73.0,3.8,23.5,394.0,240.45,163.92
2018,7,21,17,15,696.5,68.5,3.7,22.85,343.0,188.42,119.85
2018,7,21,17,30,663.0,64.0,3.6,22.2,292.0,140.02,80.92
2018,7,21,17,45,615.0,59.0,3.55,21.55,243.0,90.96,46.74
2018,7,21,18,0,567.0,54.0,3.5,20.9,194.0,50.01,27.17
2018,7,21,18,15,493.0,47.0,3.35,20.3,148.0,32.9,23.05
2018,7,21,18,30,419.0,40.0,3.2,19.7,102.0,29.52,19.82
2018,7,21,18,45,302.5,30.0,3.1,19.05,66.0,23.08,13.52
2018,7,21,19,0,186.0,20.0,3.0,18.4,30.0,16.13,0.0
2018,7,21,19,15,93.0,10.0,2.9,18.0,15.0,9.83,0.0
2018,7,21,19,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
