Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,19,0,120.0,13.0,2.6,19.7,17.0,12.78,0.0
2018,7,31,19,15,60.0,6.5,2.5,19.2,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,1,5,15,76.0,9.0,1.2,13.65,12.5,16.54,0.0
2018,8,1,5,30,152.0,18.0,1.2,14.1,25.0,45.26,0.0
2018,8,1,5,45,289.0,28.5,1.2,14.55,62.5,99.11,62.4
2018,8,1,6,0,426.0,39.0,1.2,15.0,100.0,162.8,115.71
2018,8,1,6,15,501.0,46.5,1.15,15.8,147.0,218.71,164.54
2018,8,1,6,30,576.0,54.0,1.1,16.6,194.0,282.5,219.22
2018,8,1,6,45,625.5,59.0,1.1,17.4,244.5,340.16,268.03
2018,8,1,7,0,675.0,64.0,1.1,18.2,295.0,401.2,317.73
2018,8,1,7,15,710.0,68.0,1.05,19.2,347.0,458.66,362.25
2018,8,1,7,30,745.0,72.0,1.0,20.2,399.0,518.35,406.4
2018,8,1,7,45,770.5,75.5,0.95,21.2,450.0,573.42,445.16
2018,8,1,8,0,796.0,79.0,0.9,22.2,501.0,629.17,482.69
2018,8,1,8,15,815.5,81.5,0.95,23.1,550.0,676.39,512.43
2018,8,1,8,30,835.0,84.0,1.0,24.0,599.0,726.42,543.26
2018,8,1,8,45,849.5,86.5,1.05,24.9,644.5,771.75,570.21
2018,8,1,9,0,864.0,89.0,1.1,25.8,690.0,815.7,595.76
2018,8,1,9,15,878.0,89.0,1.2,26.65,731.0,854.84,618.55
2018,8,1,9,30,892.0,89.0,1.3,27.5,772.0,892.08,639.88
2018,8,1,9,45,903.5,89.5,1.45,28.35,808.5,925.43,659.2
2018,8,1,10,0,915.0,90.0,1.6,29.2,845.0,956.28,676.81
2018,8,1,10,15,921.5,91.0,1.75,29.65,874.0,980.19,691.09
2018,8,1,10,30,928.0,92.0,1.9,30.1,903.0,1001.04,703.52
2018,8,1,10,45,932.0,93.0,2.1,30.55,925.0,1016.26,713.07
2018,8,1,11,0,936.0,94.0,2.3,31.0,947.0,1028.13,720.58
2018,8,1,11,15,939.0,94.5,2.45,31.15,961.5,1035.07,725.41
2018,8,1,11,30,942.0,95.0,2.6,31.3,976.0,1038.55,728.19
2018,8,1,11,45,943.0,95.0,2.75,31.45,982.5,1036.03,727.34
2018,8,1,12,0,944.0,95.0,2.9,31.6,989.0,1030.05,724.4
2018,8,1,12,15,943.0,96.0,3.05,31.55,988.5,1019.69,719.36
2018,8,1,12,30,942.0,97.0,3.2,31.5,988.0,1005.97,712.22
2018,8,1,12,45,940.0,97.0,3.35,31.5,979.5,987.0,701.58
2018,8,1,13,0,938.0,97.0,3.5,31.5,971.0,964.87,688.89
2018,8,1,13,15,935.0,96.5,3.6,31.3,955.0,938.28,673.46
2018,8,1,13,30,932.0,96.0,3.7,31.1,939.0,908.8,656.04
2018,8,1,13,45,926.5,96.0,3.8,30.95,915.5,874.94,635.45
2018,8,1,14,0,921.0,96.0,3.9,30.8,892.0,838.63,613.02
2018,8,1,14,15,914.5,94.5,3.95,30.5,862.0,797.81,587.42
2018,8,1,14,30,908.0,93.0,4.0,30.2,832.0,754.98,560.14
2018,8,1,14,45,898.5,92.0,4.05,29.9,795.5,708.77,530.11
2018,8,1,15,0,889.0,91.0,4.1,29.6,759.0,661.22,497.28
2018,8,1,15,15,877.5,89.5,4.1,29.6,717.5,610.88,460.02
2018,8,1,15,30,866.0,88.0,4.1,29.6,676.0,559.86,421.29
2018,8,1,15,45,850.5,86.0,4.2,28.7,630.0,505.92,380.89
2018,8,1,16,0,835.0,84.0,4.3,27.8,584.0,452.19,339.07
2018,8,1,16,15,815.0,81.0,4.25,27.2,534.5,393.38,291.49
2018,8,1,16,30,795.0,78.0,4.2,26.6,485.0,338.39,245.45
2018,8,1,16,45,768.0,74.5,4.2,25.95,433.0,282.46,197.94
2018,8,1,17,0,741.0,71.0,4.2,25.3,381.0,229.02,152.13
2018,8,1,17,15,704.0,67.0,4.1,24.5,329.0,176.16,108.21
2018,8,1,17,30,667.0,63.0,4.0,23.7,277.0,127.39,70.62
2018,8,1,17,45,613.0,57.0,3.95,22.9,226.0,77.1,38.42
2018,8,1,18,0,559.0,51.0,3.9,22.1,175.0,35.8,25.46
2018,8,1,18,15,475.5,43.5,3.75,21.3,129.5,31.27,21.38
2018,8,1,18,30,392.0,36.0,3.6,20.5,84.0,27.4,17.59
2018,8,1,18,45,255.0,24.5,3.45,19.7,50.0,19.32,8.49
2018,8,1,19,0,118.0,13.0,3.3,18.9,16.0,12.78,0.0
2018,8,1,19,15,59.0,6.5,3.2,18.45,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,2,5,15,80.5,9.0,2.1,12.0,12.5,16.9,0.0
2018,8,2,5,30,161.0,18.0,2.1,12.4,25.0,46.19,0.0
2018,8,2,5,45,287.5,28.0,2.1,12.75,61.0,97.96,61.57
2018,8,2,6,0,414.0,38.0,2.1,13.1,97.0,158.1,113.12
2018,8,2,6,15,516.0,43.5,2.15,13.95,147.5,219.58,166.59
2018,8,2,6,30,618.0,49.0,2.2,14.8,198.0,290.77,228.08
2018,8,2,6,45,669.5,53.5,2.2,15.6,250.5,351.05,280.26
2018,8,2,7,0,721.0,58.0,2.2,16.4,303.0,415.87,334.27
2018,8,2,7,15,756.5,60.5,2.25,17.35,356.0,474.2,381.21
2018,8,2,7,30,792.0,63.0,2.3,18.3,409.0,534.72,428.02
2018,8,2,7,45,818.0,65.5,2.35,19.2,461.5,588.26,467.98
2018,8,2,8,0,844.0,68.0,2.4,20.1,514.0,645.17,508.48
2018,8,2,8,15,863.0,69.5,2.5,20.95,563.5,696.29,542.25
2018,8,2,8,30,882.0,71.0,2.6,21.8,613.0,746.82,574.92
2018,8,2,8,45,897.0,72.0,2.65,22.65,659.5,792.74,603.43
2018,8,2,9,0,912.0,73.0,2.7,23.5,706.0,837.19,630.42
2018,8,2,9,15,918.5,77.0,2.85,24.05,746.5,875.93,654.56
2018,8,2,9,30,925.0,81.0,3.0,24.6,787.0,912.14,676.83
2018,8,2,9,45,928.0,85.0,3.1,25.15,821.5,942.44,694.68
2018,8,2,10,0,931.0,89.0,3.2,25.7,856.0,969.7,710.48
2018,8,2,10,15,938.5,90.0,3.3,26.1,886.0,994.88,725.33
2018,8,2,10,30,946.0,91.0,3.4,26.5,916.0,1016.97,738.18
2018,8,2,10,45,950.5,91.0,3.5,26.85,938.0,1031.83,746.55
2018,8,2,11,0,955.0,91.0,3.6,27.2,960.0,1043.3,752.88
2018,8,2,11,15,958.0,91.5,3.6,27.5,975.0,1050.33,755.88
2018,8,2,11,30,961.0,92.0,3.6,27.8,990.0,1053.83,756.76
2018,8,2,11,45,963.0,92.5,3.65,28.15,998.0,1052.76,755.1
2018,8,2,12,0,965.0,93.0,3.7,28.5,1006.0,1048.14,751.31
2018,8,2,12,15,964.0,93.5,3.8,28.6,1005.0,1037.03,744.6
2018,8,2,12,30,963.0,94.0,3.9,28.7,1004.0,1022.49,735.79
2018,8,2,12,45,959.5,95.0,4.0,28.8,994.5,1002.73,723.64
2018,8,2,13,0,956.0,96.0,4.1,28.9,985.0,979.77,709.45
2018,8,2,13,15,953.0,95.5,4.15,28.8,969.0,952.7,692.82
2018,8,2,13,30,950.0,95.0,4.2,28.7,953.0,922.67,674.19
2018,8,2,13,45,946.0,94.5,4.25,28.55,930.0,888.98,653.14
2018,8,2,14,0,942.0,94.0,4.3,28.4,907.0,852.68,630.17
2018,8,2,14,15,936.5,92.5,4.35,28.15,877.0,811.8,604.12
2018,8,2,14,30,931.0,91.0,4.4,27.9,847.0,768.79,576.28
2018,8,2,14,45,923.0,89.5,4.4,27.65,810.5,722.11,545.35
2018,8,2,15,0,915.0,88.0,4.4,27.4,774.0,673.91,511.6
2018,8,2,15,15,903.5,86.5,4.4,27.4,731.5,622.33,473.03
2018,8,2,15,30,892.0,85.0,4.4,27.4,689.0,570.0,432.91
2018,8,2,15,45,879.5,81.5,4.4,26.65,642.5,514.82,390.74
2018,8,2,16,0,867.0,78.0,4.4,25.9,596.0,459.51,346.95
2018,8,2,16,15,851.0,75.0,4.35,25.35,546.5,403.41,300.72
2018,8,2,16,30,835.0,72.0,4.3,24.8,497.0,348.02,253.7
2018,8,2,16,45,811.5,68.0,4.3,24.2,444.5,287.35,201.81
2018,8,2,17,0,788.0,64.0,4.3,23.6,392.0,231.83,153.61
2018,8,2,17,15,754.0,60.0,4.2,22.8,339.0,176.86,107.38
2018,8,2,17,30,720.0,56.0,4.1,22.0,286.0,125.6,67.53
2018,8,2,17,45,670.0,51.0,3.95,21.15,234.0,76.46,36.87
2018,8,2,18,0,620.0,46.0,3.8,20.3,182.0,33.89,24.0
2018,8,2,18,15,537.5,39.0,3.6,19.45,134.5,30.04,20.48
2018,8,2,18,30,455.0,32.0,3.4,18.6,87.0,23.84,14.67
2018,8,2,18,45,303.5,22.5,3.2,17.8,52.0,17.54,6.83
2018,8,2,19,0,152.0,13.0,3.0,17.0,17.0,12.78,0.0
2018,8,2,19,15,76.0,6.5,2.85,16.55,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,3,5,15,101.5,8.5,1.8,11.25,13.0,8.36,0.0
2018,8,3,5,30,203.0,17.0,2.0,11.8,26.0,47.18,0.0
2018,8,3,5,45,359.5,26.0,2.15,12.35,66.5,110.31,68.16
2018,8,3,6,0,516.0,35.0,2.3,12.9,107.0,179.36,127.24
2018,8,3,6,15,599.0,40.5,2.3,13.6,158.0,240.67,182.01
2018,8,3,6,30,682.0,46.0,2.3,14.3,209.0,310.52,243.41
2018,8,3,6,45,727.5,50.0,2.3,14.95,262.5,371.05,296.44
2018,8,3,7,0,773.0,54.0,2.3,15.6,316.0,435.44,350.6
2018,8,3,7,15,804.0,57.5,2.25,16.6,370.0,492.68,396.56
2018,8,3,7,30,835.0,61.0,2.2,17.6,424.0,553.85,443.41
2018,8,3,7,45,856.5,64.5,2.15,18.6,477.5,610.49,484.79
2018,8,3,8,0,878.0,68.0,2.1,19.6,531.0,667.28,523.98
2018,8,3,8,15,894.0,71.0,2.1,20.45,581.5,719.43,557.46
2018,8,3,8,30,910.0,74.0,2.1,21.3,632.0,770.66,589.45
2018,8,3,8,45,921.0,77.5,2.05,22.2,679.0,817.26,616.96
2018,8,3,9,0,932.0,81.0,2.0,23.1,726.0,862.02,642.54
2018,8,3,9,15,941.0,83.0,2.1,23.8,767.5,901.31,665.91
2018,8,3,9,30,950.0,85.0,2.2,24.5,809.0,938.17,687.48
2018,8,3,9,45,956.0,87.0,2.25,25.2,844.5,969.66,704.88
2018,8,3,10,0,962.0,89.0,2.3,25.9,880.0,998.19,720.29
2018,8,3,10,15,967.5,90.5,2.45,26.45,910.0,1022.59,734.49
2018,8,3,10,30,973.0,92.0,2.6,27.0,940.0,1043.71,746.66
2018,8,3,10,45,976.5,93.5,2.7,27.55,962.5,1059.49,754.98
2018,8,3,11,0,980.0,95.0,2.8,28.1,985.0,1071.73,761.19
2018,8,3,11,15,982.0,95.5,2.9,28.45,999.5,1077.84,764.29
2018,8,3,11,30,984.0,96.0,3.0,28.8,1014.0,1080.31,765.25
2018,8,3,11,45,984.5,96.5,3.05,29.15,1020.5,1077.64,762.68
2018,8,3,12,0,985.0,97.0,3.1,29.5,1027.0,1071.33,757.99
2018,8,3,12,15,983.0,98.0,3.2,29.6,1025.5,1059.49,751.15
2018,8,3,12,30,981.0,99.0,3.3,29.7,1024.0,1044.16,742.2
2018,8,3,12,45,977.0,100.0,3.4,29.8,1014.0,1023.54,729.92
2018,8,3,13,0,973.0,101.0,3.5,29.9,1004.0,999.67,715.59
2018,8,3,13,15,968.5,101.0,3.6,29.8,987.0,971.26,698.83
2018,8,3,13,30,964.0,101.0,3.7,29.7,970.0,939.9,680.05
2018,8,3,13,45,957.0,101.0,3.8,29.6,944.5,903.66,657.89
2018,8,3,14,0,950.0,101.0,3.9,29.5,919.0,864.97,633.85
2018,8,3,14,15,940.5,101.0,3.95,29.3,887.0,822.09,606.73
2018,8,3,14,30,931.0,101.0,4.0,29.1,855.0,777.34,578.0
2018,8,3,14,45,918.0,101.0,4.05,28.85,816.0,728.55,546.17
2018,8,3,15,0,905.0,101.0,4.1,28.6,777.0,678.65,511.22
2018,8,3,15,15,892.5,98.5,4.1,28.6,733.5,625.85,472.19
2018,8,3,15,30,880.0,96.0,4.1,28.6,690.0,572.43,431.68
2018,8,3,15,45,859.5,95.0,4.1,28.0,641.5,516.08,388.78
2018,8,3,16,0,839.0,94.0,4.1,27.4,593.0,457.95,343.21
2018,8,3,16,15,810.0,92.5,4.05,26.9,540.0,399.26,295.67
2018,8,3,16,30,781.0,91.0,4.0,26.4,487.0,342.8,248.64
2018,8,3,16,45,746.5,88.0,3.95,25.9,433.0,285.93,200.67
2018,8,3,17,0,712.0,85.0,3.9,25.4,379.0,229.58,153.06
2018,8,3,17,15,668.0,80.0,3.7,24.55,325.5,176.03,109.31
2018,8,3,17,30,624.0,75.0,3.5,23.7,272.0,127.37,72.57
2018,8,3,17,45,562.0,67.5,3.3,22.85,220.0,80.65,43.82
2018,8,3,18,0,500.0,60.0,3.1,22.0,168.0,43.16,31.82
2018,8,3,18,15,413.0,49.0,2.95,21.1,122.0,36.68,26.02
2018,8,3,18,30,326.0,38.0,2.8,20.2,76.0,29.76,19.5
2018,8,3,18,45,206.5,24.5,2.6,19.3,44.5,19.71,7.67
2018,8,3,19,0,87.0,11.0,2.4,18.4,13.0,10.81,0.0
2018,8,3,19,15,43.5,5.5,2.4,17.9,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,5,15,77.5,8.5,1.2,14.2,11.5,8.36,0.0
2018,8,4,5,30,155.0,17.0,1.3,14.9,23.0,39.76,0.0
2018,8,4,5,45,278.5,29.0,1.4,15.55,59.5,96.45,58.89
2018,8,4,6,0,402.0,41.0,1.5,16.2,96.0,157.15,110.78
2018,8,4,6,15,478.0,50.0,1.55,16.85,143.0,213.6,160.03
2018,8,4,6,30,554.0,59.0,1.6,17.5,190.0,278.07,215.52
2018,8,4,6,45,604.5,66.5,1.6,18.2,242.0,337.81,266.26
2018,8,4,7,0,655.0,74.0,1.6,18.9,294.0,402.12,318.84
2018,8,4,7,15,690.5,79.5,1.8,19.8,346.5,460.54,365.42
2018,8,4,7,30,726.0,85.0,2.0,20.7,399.0,521.29,412.18
2018,8,4,7,45,751.5,90.0,2.15,21.6,451.0,575.76,452.57
2018,8,4,8,0,777.0,95.0,2.3,22.5,503.0,632.42,493.25
2018,8,4,8,15,796.0,99.0,2.5,23.25,552.0,683.73,528.72
2018,8,4,8,30,815.0,103.0,2.7,24.0,601.0,734.55,562.2
2018,8,4,8,45,829.5,106.5,2.9,24.75,647.0,780.49,591.72
2018,8,4,9,0,844.0,110.0,3.1,25.5,693.0,825.04,619.9
2018,8,4,9,15,864.5,108.5,3.25,26.1,736.5,862.97,643.32
2018,8,4,9,30,885.0,107.0,3.4,26.7,780.0,903.92,668.61
2018,8,4,9,45,904.0,103.5,3.6,27.35,818.5,939.58,690.27
2018,8,4,10,0,923.0,100.0,3.8,28.0,857.0,973.1,710.41
2018,8,4,10,15,931.5,100.0,3.9,28.3,887.0,997.95,725.18
2018,8,4,10,30,940.0,100.0,4.0,28.6,917.0,1019.77,738.05
2018,8,4,10,45,947.5,98.5,4.1,28.9,940.0,1035.84,747.26
2018,8,4,11,0,955.0,97.0,4.2,29.2,963.0,1048.6,754.44
2018,8,4,11,15,959.0,96.0,4.3,29.35,977.5,1054.98,758.1
2018,8,4,11,30,963.0,95.0,4.4,29.5,992.0,1057.84,759.65
2018,8,4,11,45,966.0,94.5,4.5,29.6,1000.0,1056.65,758.88
2018,8,4,12,0,969.0,94.0,4.6,29.7,1008.0,1051.88,755.94
2018,8,4,12,15,968.0,94.5,4.7,29.65,1006.5,1040.66,749.5
2018,8,4,12,30,967.0,95.0,4.8,29.6,1005.0,1025.98,741.16
2018,8,4,12,45,964.5,94.5,4.9,29.55,995.5,1005.48,729.04
2018,8,4,13,0,962.0,94.0,5.0,29.5,986.0,981.75,714.79
2018,8,4,13,15,961.0,92.5,5.1,29.35,970.0,955.23,698.9
2018,8,4,13,30,960.0,91.0,5.2,29.2,954.0,925.62,680.84
2018,8,4,13,45,958.0,88.0,5.3,29.05,930.5,890.73,659.03
2018,8,4,14,0,956.0,85.0,5.4,28.9,907.0,853.08,635.11
2018,8,4,14,15,951.0,84.0,5.4,28.6,877.0,812.48,608.78
2018,8,4,14,30,946.0,83.0,5.4,28.3,847.0,769.66,580.62
2018,8,4,14,45,940.0,80.5,5.45,28.0,810.5,722.67,549.35
2018,8,4,15,0,934.0,78.0,5.5,27.7,774.0,673.95,515.25
2018,8,4,15,15,923.0,76.5,5.5,27.7,731.5,621.72,475.61
2018,8,4,15,30,912.0,75.0,5.5,27.7,689.0,568.67,434.34
2018,8,4,15,45,898.5,73.0,5.4,26.8,642.0,513.34,391.47
2018,8,4,16,0,885.0,71.0,5.3,25.9,595.0,457.95,347.05
2018,8,4,16,15,866.0,69.5,5.2,25.35,545.0,401.07,299.61
2018,8,4,16,30,847.0,68.0,5.1,24.8,495.0,345.2,251.69
2018,8,4,16,45,820.5,65.5,5.0,24.2,442.0,287.59,201.77
2018,8,4,17,0,794.0,63.0,4.9,23.6,389.0,228.99,150.99
2018,8,4,17,15,757.5,59.0,4.65,22.9,335.0,173.28,104.22
2018,8,4,17,30,721.0,55.0,4.4,22.2,281.0,121.57,64.44
2018,8,4,17,45,666.5,50.5,4.2,21.45,229.0,72.7,34.94
2018,8,4,18,0,612.0,46.0,4.0,20.7,177.0,34.2,24.2
2018,8,4,18,15,525.0,39.0,3.65,19.95,129.5,27.8,18.45
2018,8,4,18,30,438.0,32.0,3.3,19.2,82.0,24.17,14.8
2018,8,4,18,45,286.0,22.5,2.95,18.45,48.5,17.89,5.74
2018,8,4,19,0,134.0,13.0,2.6,17.7,15.0,12.78,0.0
2018,8,4,19,15,67.0,6.5,2.5,17.2,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,5,5,15,109.5,8.5,1.65,11.15,12.5,0.0,0.0
2018,8,5,5,30,219.0,17.0,1.8,11.7,25.0,48.99,0.0
2018,8,5,5,45,370.0,25.5,1.9,12.25,64.5,110.84,66.73
2018,8,5,6,0,521.0,34.0,2.0,12.8,104.0,178.32,125.67
2018,8,5,6,15,599.5,39.0,2.05,13.55,153.5,237.82,179.14
2018,8,5,6,30,678.0,44.0,2.1,14.3,203.0,305.34,238.78
2018,8,5,6,45,727.0,48.0,2.15,15.05,257.0,367.08,292.77
2018,8,5,7,0,776.0,52.0,2.2,15.8,311.0,433.09,348.19
2018,8,5,7,15,808.5,55.0,2.3,16.6,365.5,490.69,395.2
2018,8,5,7,30,841.0,58.0,2.4,17.4,420.0,552.42,443.51
2018,8,5,7,45,864.0,60.5,2.45,18.2,473.5,609.2,486.12
2018,8,5,8,0,887.0,63.0,2.5,19.0,527.0,666.27,526.71
2018,8,5,8,15,905.0,64.5,2.55,19.8,578.0,718.62,561.11
2018,8,5,8,30,923.0,66.0,2.6,20.6,629.0,770.18,594.21
2018,8,5,8,45,936.0,67.5,2.7,21.35,676.0,816.72,623.55
2018,8,5,9,0,949.0,69.0,2.8,22.1,723.0,861.53,651.27
2018,8,5,9,15,954.5,73.5,2.95,22.8,764.5,901.25,675.64
2018,8,5,9,30,960.0,78.0,3.1,23.5,806.0,938.24,697.97
2018,8,5,9,45,962.0,82.0,3.2,24.15,840.5,968.6,715.49
2018,8,5,10,0,964.0,86.0,3.3,24.8,875.0,995.75,730.86
2018,8,5,10,15,971.0,86.5,3.4,25.2,905.5,1020.55,745.4
2018,8,5,10,30,978.0,87.0,3.5,25.6,936.0,1042.13,757.87
2018,8,5,10,45,982.5,88.0,3.6,25.95,959.0,1058.43,767.14
2018,8,5,11,0,987.0,89.0,3.7,26.3,982.0,1071.19,774.25
2018,8,5,11,15,989.5,89.5,3.8,26.5,997.0,1077.83,778.0
2018,8,5,11,30,992.0,90.0,3.9,26.7,1012.0,1080.8,779.56
2018,8,5,11,45,993.5,89.5,4.0,26.9,1019.0,1078.04,777.58
2018,8,5,12,0,995.0,89.0,4.1,27.1,1026.0,1071.61,773.38
2018,8,5,12,15,998.0,87.5,4.2,27.1,1026.5,1061.95,767.83
2018,8,5,12,30,1001.0,86.0,4.3,27.1,1027.0,1048.65,760.0
2018,8,5,12,45,1002.5,84.5,4.4,27.15,1019.5,1030.3,748.81
2018,8,5,13,0,1004.0,83.0,4.5,27.2,1012.0,1008.43,735.35
2018,8,5,13,15,1001.0,82.5,4.5,27.15,995.0,980.09,717.38
2018,8,5,13,30,998.0,82.0,4.5,27.1,978.0,948.63,697.32
2018,8,5,13,45,993.5,81.5,4.55,27.05,953.5,912.92,674.54
2018,8,5,14,0,989.0,81.0,4.6,27.0,929.0,874.48,649.97
2018,8,5,14,15,982.5,80.5,4.55,26.85,898.0,831.96,622.0
2018,8,5,14,30,976.0,80.0,4.5,26.7,867.0,787.24,592.28
2018,8,5,14,45,968.0,78.5,4.5,26.55,829.0,738.53,559.74
2018,8,5,15,0,960.0,77.0,4.5,26.4,791.0,688.19,524.47
2018,8,5,15,15,949.0,76.5,4.5,26.4,748.0,635.64,484.97
2018,8,5,15,30,938.0,76.0,4.5,26.4,705.0,582.2,443.72
2018,8,5,15,45,924.0,74.0,4.5,25.9,657.0,525.25,399.49
2018,8,5,16,0,910.0,72.0,4.5,25.4,609.0,468.24,353.7
2018,8,5,16,15,890.5,70.0,4.45,24.95,557.0,409.31,304.82
2018,8,5,16,30,871.0,68.0,4.4,24.5,505.0,351.43,255.4
2018,8,5,16,45,844.5,65.0,4.35,24.05,450.5,292.01,204.02
2018,8,5,17,0,818.0,62.0,4.3,23.6,396.0,231.61,151.79
2018,8,5,17,15,781.5,58.5,4.0,22.9,341.0,174.99,104.41
2018,8,5,17,30,745.0,55.0,3.7,22.2,286.0,122.39,64.24
2018,8,5,17,45,689.0,50.5,3.4,21.45,232.5,72.17,34.46
2018,8,5,18,0,633.0,46.0,3.1,20.7,179.0,34.39,24.36
2018,8,5,18,15,541.0,39.0,2.75,19.75,130.5,30.58,20.85
2018,8,5,18,30,449.0,32.0,2.4,18.8,82.0,24.36,14.94
2018,8,5,18,45,281.0,21.5,2.05,17.9,47.5,17.08,4.34
2018,8,5,19,0,113.0,11.0,1.7,17.0,13.0,10.81,0.0
2018,8,5,19,15,56.5,5.5,1.7,16.55,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,5,15,38.0,6.5,1.25,11.65,8.0,0.0,0.0
2018,8,6,5,30,76.0,13.0,1.4,12.4,16.0,23.88,0.0
2018,8,6,5,45,159.0,30.0,1.5,13.1,47.5,72.04,43.76
2018,8,6,6,0,242.0,47.0,1.6,13.8,79.0,121.18,87.1
2018,8,6,6,15,302.0,64.5,1.65,14.4,122.5,172.32,131.53
2018,8,6,6,30,362.0,82.0,1.7,15.0,166.0,229.95,181.17
2018,8,6,6,45,399.0,98.5,1.7,15.65,213.0,283.03,226.39
2018,8,6,7,0,436.0,115.0,1.7,16.3,260.0,339.57,272.99
2018,8,6,7,15,467.0,130.0,1.85,17.15,309.5,394.53,316.94
2018,8,6,7,30,498.0,145.0,2.0,18.0,359.0,451.8,361.28
2018,8,6,7,45,516.0,160.5,2.1,18.9,406.5,503.53,399.74
2018,8,6,8,0,534.0,176.0,2.2,19.8,454.0,555.78,437.4
2018,8,6,8,15,552.5,188.5,2.4,20.65,501.0,605.42,472.68
2018,8,6,8,30,571.0,201.0,2.6,21.5,548.0,655.14,507.19
2018,8,6,8,45,582.0,213.5,2.85,22.4,590.5,698.75,536.63
2018,8,6,9,0,593.0,226.0,3.1,23.3,633.0,741.39,564.85
2018,8,6,9,15,634.0,221.0,3.25,24.05,680.0,792.53,599.26
2018,8,6,9,30,675.0,216.0,3.4,24.8,727.0,841.84,631.84
2018,8,6,9,45,720.0,203.5,3.6,25.6,771.5,886.61,660.0
2018,8,6,10,0,765.0,191.0,3.8,26.4,816.0,930.71,687.23
2018,8,6,10,15,769.0,196.5,3.9,26.8,844.0,953.96,700.88
2018,8,6,10,30,773.0,202.0,4.0,27.2,872.0,974.44,712.85
2018,8,6,10,45,772.5,208.5,4.1,27.6,892.5,988.69,720.78
2018,8,6,11,0,772.0,215.0,4.2,28.0,913.0,999.89,726.82
2018,8,6,11,15,772.0,219.0,4.25,28.25,926.5,1005.9,729.72
2018,8,6,11,30,772.0,223.0,4.3,28.5,940.0,1008.84,730.77
2018,8,6,11,45,768.5,227.0,4.4,28.7,945.0,1005.25,728.12
2018,8,6,12,0,765.0,231.0,4.5,28.9,950.0,998.66,723.66
2018,8,6,12,15,782.0,220.0,4.55,29.0,954.5,993.81,720.47
2018,8,6,12,30,799.0,209.0,4.6,29.1,959.0,982.41,713.08
2018,8,6,12,45,819.5,194.5,4.7,29.2,957.5,971.47,706.55
2018,8,6,13,0,840.0,180.0,4.8,29.3,956.0,956.92,697.79
2018,8,6,13,15,836.0,179.0,4.85,29.25,939.5,930.08,680.94
2018,8,6,13,30,832.0,178.0,4.9,29.2,923.0,900.7,662.4
2018,8,6,13,45,826.0,175.5,4.95,29.15,899.0,865.8,640.02
2018,8,6,14,0,820.0,173.0,5.0,29.1,875.0,828.81,616.05
2018,8,6,14,15,814.0,168.5,5.0,28.9,844.5,787.97,589.32
2018,8,6,14,30,808.0,164.0,5.0,28.7,814.0,745.41,560.56
2018,8,6,14,45,800.0,159.0,5.0,28.55,777.5,699.46,528.01
2018,8,6,15,0,792.0,154.0,5.0,28.4,741.0,652.35,493.9
2018,8,6,15,15,776.5,150.5,5.0,28.4,698.5,599.75,454.67
2018,8,6,15,30,761.0,147.0,5.0,28.4,656.0,548.29,415.33
2018,8,6,15,45,749.0,139.0,4.9,27.8,610.0,494.58,374.13
2018,8,6,16,0,737.0,131.0,4.8,27.2,564.0,441.02,331.78
2018,8,6,16,15,725.0,121.5,4.7,26.75,516.0,386.45,287.24
2018,8,6,16,30,713.0,112.0,4.6,26.3,468.0,332.46,241.98
2018,8,6,16,45,691.5,103.5,4.45,25.85,417.5,277.58,195.39
2018,8,6,17,0,670.0,95.0,4.3,25.4,367.0,224.74,150.35
2018,8,6,17,15,634.5,86.5,3.8,24.55,314.5,171.89,107.21
2018,8,6,17,30,599.0,78.0,3.3,23.7,262.0,123.06,70.51
2018,8,6,17,45,549.0,68.0,2.8,22.85,212.0,76.39,42.24
2018,8,6,18,0,499.0,58.0,2.3,22.0,162.0,42.01,30.79
2018,8,6,18,15,413.0,47.0,2.1,21.1,116.5,35.47,24.89
2018,8,6,18,30,327.0,36.0,1.9,20.2,71.0,28.48,18.19
2018,8,6,18,45,200.5,22.5,1.65,19.3,40.5,18.3,3.7
2018,8,6,19,0,74.0,9.0,1.4,18.4,10.0,8.85,0.0
2018,8,6,19,15,37.0,4.5,1.35,18.0,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,7,5,15,27.0,6.0,1.05,12.8,7.0,0.0,0.0
2018,8,7,5,30,54.0,12.0,1.1,13.4,14.0,19.61,0.0
2018,8,7,5,45,143.0,29.0,1.2,14.0,45.0,67.19,39.83
2018,8,7,6,0,232.0,46.0,1.3,14.6,76.0,117.34,83.81
2018,8,7,6,15,305.0,62.0,1.4,15.2,120.5,170.23,129.14
2018,8,7,6,30,378.0,78.0,1.5,15.8,165.0,231.09,181.1
2018,8,7,6,45,431.5,91.5,1.6,16.4,215.0,288.66,229.92
2018,8,7,7,0,485.0,105.0,1.7,17.0,265.0,351.43,281.66
2018,8,7,7,15,526.5,116.0,1.75,17.85,317.0,410.04,328.27
2018,8,7,7,30,568.0,127.0,1.8,18.7,369.0,471.92,375.82
2018,8,7,7,45,600.0,135.5,1.9,19.5,420.5,530.98,419.86
2018,8,7,8,0,632.0,144.0,2.0,20.3,472.0,589.18,462.0
2018,8,7,8,15,658.0,150.5,2.05,21.05,522.0,642.23,499.05
2018,8,7,8,30,684.0,157.0,2.1,21.8,572.0,695.66,535.37
2018,8,7,8,45,705.0,162.5,2.15,22.55,618.5,744.13,567.26
2018,8,7,9,0,726.0,168.0,2.2,23.3,665.0,791.97,597.13
2018,8,7,9,15,750.0,167.5,2.25,24.0,708.5,835.01,623.3
2018,8,7,9,30,774.0,167.0,2.3,24.7,752.0,876.99,648.39
2018,8,7,9,45,796.5,164.5,2.35,25.45,791.0,910.61,667.51
2018,8,7,10,0,819.0,162.0,2.4,26.2,830.0,946.14,687.73
2018,8,7,10,15,826.5,165.0,2.55,26.6,859.5,971.11,702.83
2018,8,7,10,30,834.0,168.0,2.7,27.0,889.0,993.27,716.21
2018,8,7,10,45,839.0,170.0,2.8,27.35,911.0,1008.99,725.21
2018,8,7,11,0,844.0,172.0,2.9,27.7,933.0,1021.6,732.35
2018,8,7,11,15,847.0,173.5,3.0,27.9,948.0,1028.53,736.43
2018,8,7,11,30,850.0,175.0,3.1,28.1,963.0,1032.22,738.58
2018,8,7,11,45,851.0,176.0,3.2,28.3,969.5,1030.14,737.19
2018,8,7,12,0,852.0,177.0,3.3,28.5,976.0,1024.81,733.87
2018,8,7,12,15,858.0,173.0,3.4,28.5,977.0,1016.07,729.05
2018,8,7,12,30,864.0,169.0,3.5,28.5,978.0,1004.06,722.22
2018,8,7,12,45,870.5,163.5,3.6,28.55,972.0,987.76,712.52
2018,8,7,13,0,877.0,158.0,3.7,28.6,966.0,964.21,698.15
2018,8,7,13,15,872.5,157.0,3.75,28.5,949.0,940.09,683.51
2018,8,7,13,30,868.0,156.0,3.8,28.4,932.0,909.33,664.43
2018,8,7,13,45,862.0,154.0,3.9,28.3,907.5,873.87,642.36
2018,8,7,14,0,856.0,152.0,4.0,28.2,883.0,836.18,618.59
2018,8,7,14,15,848.0,150.5,4.05,28.0,852.5,795.43,592.47
2018,8,7,14,30,840.0,149.0,4.1,27.8,822.0,752.97,564.87
2018,8,7,14,45,828.0,146.0,4.1,27.6,784.0,704.87,531.14
2018,8,7,15,0,816.0,143.0,4.1,27.4,746.0,655.87,495.93
2018,8,7,15,15,801.0,139.5,4.1,27.4,703.0,603.96,457.37
2018,8,7,15,30,786.0,136.0,4.1,27.4,660.0,551.93,417.76
2018,8,7,15,45,765.5,132.0,4.1,26.75,612.0,494.75,374.33
2018,8,7,16,0,745.0,128.0,4.1,26.1,564.0,440.31,331.54
2018,8,7,16,15,717.5,123.5,4.0,25.6,513.0,383.95,285.83
2018,8,7,16,30,690.0,119.0,3.9,25.1,462.0,329.82,240.81
2018,8,7,16,45,655.5,112.5,3.85,24.65,409.0,274.47,194.41
2018,8,7,17,0,621.0,106.0,3.8,24.2,356.0,222.66,150.88
2018,8,7,17,15,576.5,97.0,3.5,23.35,303.0,170.76,109.12
2018,8,7,17,30,532.0,88.0,3.2,22.5,250.0,123.96,74.48
2018,8,7,17,45,471.0,77.0,2.9,21.65,200.0,79.88,47.98
2018,8,7,18,0,410.0,66.0,2.6,20.8,150.0,48.68,36.71
2018,8,7,18,15,327.0,51.5,2.35,19.95,106.0,38.92,27.95
2018,8,7,18,30,244.0,37.0,2.1,19.1,62.0,28.63,18.31
2018,8,7,18,45,145.5,22.5,1.8,18.2,35.0,17.78,1.83
2018,8,7,19,0,47.0,8.0,1.5,17.3,8.0,7.86,0.0
2018,8,7,19,15,23.5,4.0,1.5,16.9,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,8,5,15,44.5,6.5,0.65,13.3,8.0,0.0,0.0
2018,8,8,5,30,89.0,13.0,0.6,13.8,16.0,25.54,0.0
2018,8,8,5,45,213.0,27.5,0.6,14.35,50.5,78.83,45.07
2018,8,8,6,0,337.0,42.0,0.6,14.9,85.0,139.66,98.09
2018,8,8,6,15,418.0,53.0,0.65,15.6,131.5,196.02,146.55
2018,8,8,6,30,499.0,64.0,0.7,16.3,178.0,261.03,201.79
2018,8,8,6,45,554.0,72.5,0.7,16.95,229.5,320.83,252.01
2018,8,8,7,0,609.0,81.0,0.7,17.6,281.0,385.72,304.47
2018,8,8,7,15,648.5,88.0,0.9,18.7,334.0,445.64,351.73
2018,8,8,7,30,688.0,95.0,1.1,19.8,387.0,508.35,399.46
2018,8,8,7,45,716.0,101.0,1.3,20.85,439.5,565.27,441.41
2018,8,8,8,0,744.0,107.0,1.5,21.9,492.0,623.2,482.79
2018,8,8,8,15,766.0,111.5,1.7,22.8,542.0,675.88,519.52
2018,8,8,8,30,788.0,116.0,1.9,23.7,592.0,726.29,552.5
2018,8,8,8,45,803.5,120.5,2.1,24.6,638.5,773.17,582.31
2018,8,8,9,0,819.0,125.0,2.3,25.5,685.0,818.77,610.8
2018,8,8,9,15,828.0,130.0,2.4,26.05,725.5,857.83,634.62
2018,8,8,9,30,837.0,135.0,2.5,26.6,766.0,894.73,656.81
2018,8,8,9,45,841.5,140.0,2.55,27.1,800.0,925.16,674.31
2018,8,8,10,0,846.0,145.0,2.6,27.6,834.0,952.84,689.98
2018,8,8,10,15,855.5,146.0,2.6,27.95,864.0,978.13,704.04
2018,8,8,10,30,865.0,147.0,2.6,28.3,894.0,1000.6,716.27
2018,8,8,10,45,872.5,147.5,2.6,28.6,917.0,1011.45,721.32
2018,8,8,11,0,880.0,148.0,2.6,28.9,940.0,1025.33,728.47
2018,8,8,11,15,884.5,148.0,2.6,29.1,955.0,1032.52,731.76
2018,8,8,11,30,889.0,148.0,2.6,29.3,970.0,1036.42,733.16
2018,8,8,11,45,892.5,147.0,2.6,29.45,977.5,1035.0,731.52
2018,8,8,12,0,896.0,146.0,2.6,29.6,985.0,1030.24,727.98
2018,8,8,12,15,900.0,143.0,2.6,29.7,985.0,1020.64,721.7
2018,8,8,12,30,904.0,140.0,2.6,29.8,985.0,1007.72,713.48
2018,8,8,12,45,907.5,136.0,2.55,29.85,977.5,990.05,702.06
2018,8,8,13,0,911.0,132.0,2.5,29.9,970.0,969.13,688.71
2018,8,8,13,15,909.0,130.0,2.5,29.9,953.5,942.05,672.1
2018,8,8,13,30,907.0,128.0,2.5,29.9,937.0,912.1,653.66
2018,8,8,13,45,903.5,125.5,2.5,29.85,913.5,877.67,632.39
2018,8,8,14,0,900.0,123.0,2.5,29.8,890.0,840.72,609.36
2018,8,8,14,15,894.0,120.5,2.55,29.65,859.0,799.52,583.87
2018,8,8,14,30,888.0,118.0,2.6,29.5,828.0,756.32,556.72
2018,8,8,14,45,880.0,115.0,2.6,29.35,791.0,709.5,525.93
2018,8,8,15,0,872.0,112.0,2.6,29.2,754.0,661.25,492.05
2018,8,8,15,15,858.5,109.5,2.6,29.2,711.0,607.71,453.24
2018,8,8,15,30,845.0,107.0,2.6,29.2,668.0,554.7,413.69
2018,8,8,15,45,829.5,103.0,2.7,28.55,620.5,499.15,372.37
2018,8,8,16,0,814.0,99.0,2.8,27.9,573.0,443.91,329.66
2018,8,8,16,15,793.5,94.5,2.85,27.35,522.5,386.89,283.89
2018,8,8,16,30,773.0,90.0,2.9,26.8,472.0,331.24,237.79
2018,8,8,16,45,744.0,85.0,2.95,26.3,419.0,274.46,190.06
2018,8,8,17,0,715.0,80.0,3.0,25.8,366.0,217.76,142.34
2018,8,8,17,15,673.0,74.5,2.9,24.75,312.5,164.12,99.09
2018,8,8,17,30,631.0,69.0,2.8,23.7,259.0,115.18,63.17
2018,8,8,17,45,570.5,61.0,2.7,22.7,207.5,68.17,36.2
2018,8,8,18,0,510.0,53.0,2.6,21.7,156.0,37.94,27.28
2018,8,8,18,15,416.5,43.0,2.5,20.75,111.0,32.14,22.0
2018,8,8,18,30,323.0,33.0,2.4,19.8,66.0,25.95,15.9
2018,8,8,18,45,194.5,20.5,2.25,18.85,37.0,16.68,0.0
2018,8,8,19,0,66.0,8.0,2.1,17.9,8.0,7.86,0.0
2018,8,8,19,15,33.0,4.0,2.0,17.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,8,9,5,15,59.5,7.0,0.4,15.3,8.5,0.0,0.0
2018,8,9,5,30,119.0,14.0,0.5,15.8,17.0,30.66,0.0
2018,8,9,5,45,254.5,26.0,0.6,16.3,52.0,85.08,46.64
2018,8,9,6,0,390.0,38.0,0.7,16.8,87.0,148.67,102.69
2018,8,9,6,15,476.0,46.5,0.75,17.5,134.5,206.62,152.53
2018,8,9,6,30,562.0,55.0,0.8,18.2,182.0,273.74,209.5
2018,8,9,6,45,619.0,61.5,0.85,18.9,235.0,335.37,261.35
2018,8,9,7,0,676.0,68.0,0.9,19.6,288.0,402.27,315.53
2018,8,9,7,15,715.5,72.5,1.0,20.65,342.0,461.34,361.69
2018,8,9,7,30,755.0,77.0,1.1,21.7,396.0,524.55,409.11
2018,8,9,7,45,784.5,80.0,1.15,22.8,449.5,582.21,450.26
2018,8,9,8,0,814.0,83.0,1.2,23.9,503.0,640.86,490.53
2018,8,9,8,15,835.5,86.0,1.3,24.8,554.0,694.48,525.43
2018,8,9,8,30,857.0,89.0,1.4,25.7,605.0,743.86,556.05
2018,8,9,8,45,874.5,90.5,1.5,26.6,652.5,791.41,584.86
2018,8,9,9,0,892.0,92.0,1.6,27.5,700.0,837.69,612.33
2018,8,9,9,15,893.0,100.0,1.7,28.05,740.0,875.44,634.7
2018,8,9,9,30,894.0,108.0,1.8,28.6,780.0,910.31,655.09
2018,8,9,9,45,889.5,117.0,1.9,29.15,812.5,938.23,670.94
2018,8,9,10,0,885.0,126.0,2.0,29.7,845.0,962.75,684.65
2018,8,9,10,15,893.5,127.0,2.05,30.05,875.0,987.78,698.69
2018,8,9,10,30,902.0,128.0,2.1,30.4,905.0,1009.86,710.88
2018,8,9,10,45,908.0,129.0,2.2,30.75,928.0,1026.41,720.28
2018,8,9,11,0,914.0,130.0,2.3,31.1,951.0,1039.69,727.77
2018,8,9,11,15,918.0,130.0,2.4,31.3,966.0,1046.62,731.89
2018,8,9,11,30,922.0,130.0,2.5,31.5,981.0,1050.11,734.06
2018,8,9,11,45,924.5,130.0,2.6,31.7,988.5,1048.68,733.3
2018,8,9,12,0,927.0,130.0,2.7,31.9,996.0,1043.78,730.54
2018,8,9,12,15,921.0,133.0,2.75,31.9,993.0,1030.21,722.61
2018,8,9,12,30,915.0,136.0,2.8,31.9,990.0,1013.42,712.81
2018,8,9,12,45,905.5,140.0,2.9,31.9,978.0,991.23,700.09
2018,8,9,13,0,896.0,144.0,3.0,31.9,966.0,966.21,685.54
2018,8,9,13,15,892.5,142.5,3.05,31.8,949.0,938.53,669.13
2018,8,9,13,30,889.0,141.0,3.1,31.7,932.0,908.11,650.87
2018,8,9,13,45,884.0,138.5,3.15,31.6,907.5,872.87,629.34
2018,8,9,14,0,879.0,136.0,3.2,31.5,883.0,835.26,606.09
2018,8,9,14,15,872.0,133.5,3.2,31.25,852.0,793.95,580.2
2018,8,9,14,30,865.0,131.0,3.2,31.0,821.0,751.06,552.97
2018,8,9,14,45,856.0,127.5,3.25,30.75,783.5,703.42,521.27
2018,8,9,15,0,847.0,124.0,3.3,30.5,746.0,654.56,487.16
2018,8,9,15,15,832.5,121.0,3.3,30.5,702.5,601.94,448.77
2018,8,9,15,30,818.0,118.0,3.3,30.5,659.0,549.08,409.18
2018,8,9,15,45,800.5,114.0,3.35,29.75,611.5,493.84,367.96
2018,8,9,16,0,783.0,110.0,3.4,29.0,564.0,439.18,325.68
2018,8,9,16,15,760.5,105.0,3.35,28.4,513.0,382.53,280.24
2018,8,9,16,30,738.0,100.0,3.3,27.8,462.0,324.93,232.89
2018,8,9,16,45,707.0,94.0,3.25,27.25,409.0,268.39,185.68
2018,8,9,17,0,676.0,88.0,3.2,26.7,356.0,214.92,140.91
2018,8,9,17,15,632.0,81.0,2.95,25.8,303.0,161.88,98.54
2018,8,9,17,30,588.0,74.0,2.7,24.9,250.0,113.82,63.68
2018,8,9,17,45,525.0,65.5,2.5,23.95,199.5,68.86,38.34
2018,8,9,18,0,462.0,57.0,2.3,23.0,149.0,41.81,30.43
2018,8,9,18,15,369.0,45.5,2.1,22.1,105.0,34.76,24.05
2018,8,9,18,30,276.0,34.0,1.9,21.2,61.0,27.22,16.69
2018,8,9,18,45,163.0,20.5,1.65,20.3,34.0,16.24,0.0
2018,8,9,19,0,50.0,7.0,1.4,19.4,7.0,6.88,0.0
2018,8,9,19,15,25.0,3.5,1.35,19.0,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.45,16.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,10,5,15,42.5,6.5,0.85,16.65,7.5,0.0,0.0
2018,8,10,5,30,85.0,13.0,1.0,17.2,15.0,24.74,0.0
2018,8,10,5,45,199.0,27.0,1.15,17.7,47.0,74.45,39.53
2018,8,10,6,0,313.0,41.0,1.3,18.2,79.0,131.81,91.07
2018,8,10,6,15,395.5,51.5,1.4,18.9,124.0,186.64,137.97
2018,8,10,6,30,478.0,62.0,1.5,19.6,169.0,250.28,192.01
2018,8,10,6,45,535.0,71.0,1.6,20.3,220.0,310.23,242.62
2018,8,10,7,0,592.0,80.0,1.7,21.0,271.0,375.55,295.97
2018,8,10,7,15,633.5,86.0,1.55,22.05,323.5,434.52,341.65
2018,8,10,7,30,675.0,92.0,1.4,23.1,376.0,496.51,387.41
2018,8,10,7,45,705.5,97.0,1.25,24.15,428.0,553.24,427.07
2018,8,10,8,0,736.0,102.0,1.1,25.2,480.0,611.23,465.6
2018,8,10,8,15,655.0,137.0,1.15,25.9,498.5,624.38,471.66
2018,8,10,8,30,574.0,172.0,1.2,26.6,517.0,627.99,470.96
2018,8,10,8,45,695.0,144.5,1.2,27.25,594.5,715.57,530.77
2018,8,10,9,0,816.0,117.0,1.2,27.9,672.0,806.6,587.43
2018,8,10,9,15,828.5,120.0,1.35,28.4,713.0,846.41,611.45
2018,8,10,9,30,841.0,123.0,1.5,28.9,754.0,884.26,634.57
2018,8,10,9,45,850.0,126.5,1.6,29.4,790.0,917.31,653.88
2018,8,10,10,0,859.0,130.0,1.7,29.9,826.0,942.23,668.02
2018,8,10,10,15,865.5,131.5,1.85,30.15,854.5,965.36,682.37
2018,8,10,10,30,872.0,133.0,2.0,30.4,883.0,985.57,694.93
2018,8,10,10,45,876.0,135.5,2.15,30.7,905.0,1001.33,704.62
2018,8,10,11,0,880.0,138.0,2.3,31.0,927.0,1013.87,712.4
2018,8,10,11,15,882.0,139.5,2.45,31.15,941.5,1020.13,716.78
2018,8,10,11,30,884.0,141.0,2.6,31.3,956.0,1023.06,719.22
2018,8,10,11,45,883.5,143.0,2.75,31.45,962.5,1020.7,718.42
2018,8,10,12,0,883.0,145.0,2.9,31.6,969.0,1015.03,715.65
2018,8,10,12,15,881.5,146.5,3.05,31.55,968.0,1004.64,710.52
2018,8,10,12,30,880.0,148.0,3.2,31.5,967.0,991.06,703.41
2018,8,10,12,45,876.0,148.0,3.3,31.5,957.0,970.58,691.39
2018,8,10,13,0,872.0,148.0,3.4,31.5,947.0,947.21,677.52
2018,8,10,13,15,865.5,148.5,3.5,31.3,929.5,919.31,661.2
2018,8,10,13,30,859.0,149.0,3.6,31.1,912.0,891.6,644.88
2018,8,10,13,45,849.5,149.5,3.7,30.9,887.0,855.83,623.06
2018,8,10,14,0,840.0,150.0,3.8,30.7,862.0,818.08,599.69
2018,8,10,14,15,829.5,148.5,3.8,30.35,830.0,775.85,572.92
2018,8,10,14,30,819.0,147.0,3.8,30.0,798.0,732.17,544.65
2018,8,10,14,45,805.5,145.0,3.85,29.7,760.5,684.76,511.9
2018,8,10,15,0,792.0,143.0,3.9,29.4,723.0,636.62,477.79
2018,8,10,15,15,776.5,139.5,3.9,29.4,680.0,585.41,439.93
2018,8,10,15,30,761.0,136.0,3.9,29.4,637.0,532.38,399.86
2018,8,10,15,45,741.0,131.5,3.9,28.55,590.0,477.95,358.91
2018,8,10,16,0,721.0,127.0,3.9,27.7,543.0,424.47,317.3
2018,8,10,16,15,695.0,121.5,3.9,27.1,493.0,369.02,272.69
2018,8,10,16,30,669.0,116.0,3.9,26.5,443.0,315.69,228.63
2018,8,10,16,45,633.5,110.0,3.85,25.9,391.0,261.77,183.72
2018,8,10,17,0,598.0,104.0,3.8,25.3,339.0,211.54,141.89
2018,8,10,17,15,551.5,95.0,3.65,24.45,287.0,160.82,101.67
2018,8,10,17,30,505.0,86.0,3.5,23.6,235.0,115.49,68.94
2018,8,10,17,45,438.5,75.5,3.3,22.75,186.0,72.92,44.55
2018,8,10,18,0,372.0,65.0,3.1,21.9,137.0,48.27,36.11
