Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,18,15,283.0,50.0,2.95,21.15,95.0,38.04,26.91
2018,8,10,18,30,194.0,35.0,2.8,20.4,53.0,27.27,16.6
2018,8,10,18,45,109.0,20.0,2.65,19.65,29.0,15.89,0.0
2018,8,10,19,0,24.0,5.0,2.5,18.9,5.0,4.91,0.0
2018,8,10,19,15,12.0,2.5,2.4,18.45,2.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,11,5,15,11.0,4.5,0.9,16.0,5.0,0.0,0.0
2018,8,11,5,30,22.0,9.0,1.0,16.4,10.0,11.92,0.0
2018,8,11,5,45,96.0,26.0,1.1,16.85,36.5,50.06,25.17
2018,8,11,6,0,170.0,43.0,1.2,17.3,63.0,94.13,65.51
2018,8,11,6,15,283.5,57.5,1.2,17.9,111.5,157.66,117.59
2018,8,11,6,30,397.0,72.0,1.2,18.5,160.0,230.01,177.46
2018,8,11,6,45,454.0,83.5,1.2,19.15,209.5,287.69,225.79
2018,8,11,7,0,511.0,95.0,1.2,19.8,259.0,350.97,277.15
2018,8,11,7,15,500.0,111.5,1.35,20.6,296.0,389.7,308.14
2018,8,11,7,30,489.0,128.0,1.5,21.4,333.0,426.41,336.33
2018,8,11,7,45,414.0,162.5,1.6,22.2,351.5,441.11,345.72
2018,8,11,8,0,339.0,197.0,1.7,23.0,370.0,440.7,343.13
2018,8,11,8,15,364.0,210.5,1.8,23.75,413.5,487.12,376.61
2018,8,11,8,30,389.0,224.0,1.9,24.5,457.0,534.69,409.9
2018,8,11,8,45,497.5,210.5,2.0,25.25,532.5,627.71,476.59
2018,8,11,9,0,606.0,197.0,2.1,26.0,608.0,722.56,542.35
2018,8,11,9,15,538.5,238.5,2.2,26.5,620.5,725.58,540.34
2018,8,11,9,30,471.0,280.0,2.3,27.0,633.0,725.36,536.66
2018,8,11,9,45,607.5,234.5,2.4,27.5,712.0,815.07,599.64
2018,8,11,10,0,744.0,189.0,2.5,28.0,791.0,906.99,659.44
2018,8,11,10,15,640.5,249.0,2.65,28.3,780.5,885.03,642.92
2018,8,11,10,30,537.0,309.0,2.8,28.6,770.0,854.64,619.36
2018,8,11,10,45,540.5,317.0,2.9,28.9,791.0,871.28,629.78
2018,8,11,11,0,544.0,325.0,3.0,29.2,812.0,885.74,638.4
2018,8,11,11,15,657.0,268.0,3.1,29.25,865.5,940.47,677.66
2018,8,11,11,30,770.0,211.0,3.2,29.3,919.0,991.83,711.1
2018,8,11,11,45,720.5,241.5,3.3,29.4,908.0,970.21,696.95
2018,8,11,12,0,671.0,272.0,3.4,29.5,897.0,945.51,680.97
2018,8,11,12,15,717.0,244.0,3.5,29.4,911.0,952.24,686.85
2018,8,11,12,30,763.0,216.0,3.6,29.3,925.0,955.1,689.66
2018,8,11,12,45,790.5,197.0,3.7,29.2,925.5,942.99,682.81
2018,8,11,13,0,818.0,178.0,3.8,29.1,926.0,930.59,675.91
2018,8,11,13,15,815.5,176.0,3.8,28.85,910.0,904.38,659.76
2018,8,11,13,30,813.0,174.0,3.8,28.6,894.0,875.61,641.95
2018,8,11,13,45,808.5,170.5,3.85,28.4,870.5,841.3,620.43
2018,8,11,14,0,804.0,167.0,3.9,28.2,847.0,804.86,597.29
2018,8,11,14,15,796.5,163.5,3.9,27.85,816.0,764.16,571.13
2018,8,11,14,30,789.0,160.0,3.9,27.5,785.0,721.9,542.72
2018,8,11,14,45,780.0,155.0,3.85,27.2,748.5,675.81,510.27
2018,8,11,15,0,771.0,150.0,3.8,26.9,712.0,628.69,476.33
2018,8,11,15,15,755.5,146.5,3.8,26.9,670.0,576.89,437.71
2018,8,11,15,30,740.0,143.0,3.8,26.9,628.0,526.27,398.99
2018,8,11,15,45,722.5,137.0,3.7,26.05,582.0,472.64,358.1
2018,8,11,16,0,705.0,131.0,3.6,25.2,536.0,419.75,316.47
2018,8,11,16,15,683.5,124.0,3.55,24.65,487.0,365.44,272.25
2018,8,11,16,30,662.0,117.0,3.5,24.1,438.0,312.79,228.25
2018,8,11,16,45,631.0,109.0,3.45,23.6,386.5,258.63,182.65
2018,8,11,17,0,600.0,101.0,3.4,23.1,335.0,207.67,139.74
2018,8,11,17,15,556.0,92.0,3.25,22.4,284.0,157.27,99.38
2018,8,11,17,30,512.0,83.0,3.1,21.7,233.0,111.96,66.52
2018,8,11,17,45,452.0,72.0,2.95,21.0,184.5,69.53,42.4
2018,8,11,18,0,392.0,61.0,2.8,20.3,136.0,45.22,33.7
2018,8,11,18,15,305.0,47.0,2.7,19.65,94.5,35.72,25.05
2018,8,11,18,30,218.0,33.0,2.6,19.0,53.0,25.7,15.23
2018,8,11,18,45,123.0,19.0,2.5,18.35,29.0,18.68,0.0
2018,8,11,19,0,28.0,5.0,2.4,17.7,5.0,4.91,0.0
2018,8,11,19,15,14.0,2.5,2.35,17.3,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,12,5,15,36.0,6.0,0.65,13.5,6.5,0.0,0.0
2018,8,12,5,30,72.0,12.0,0.7,13.9,13.0,21.75,0.0
2018,8,12,5,45,181.0,26.5,0.75,14.25,44.0,69.41,34.23
2018,8,12,6,0,290.0,41.0,0.8,14.6,75.0,125.37,87.34
2018,8,12,6,15,376.5,52.5,0.8,15.0,120.0,180.98,135.21
2018,8,12,6,30,463.0,64.0,0.8,15.4,165.0,245.98,190.72
2018,8,12,6,45,524.5,71.5,0.8,15.8,215.5,305.4,241.25
2018,8,12,7,0,586.0,79.0,0.8,16.2,266.0,370.6,294.83
2018,8,12,7,15,629.5,85.0,0.8,16.8,318.5,430.28,342.14
2018,8,12,7,30,673.0,91.0,0.8,17.4,371.0,493.18,390.07
2018,8,12,7,45,701.0,96.0,0.8,18.0,422.0,548.28,430.39
2018,8,12,8,0,729.0,101.0,0.8,18.6,473.0,604.41,470.03
2018,8,12,8,15,758.5,103.0,0.85,19.45,524.0,657.11,506.06
2018,8,12,8,30,788.0,105.0,0.9,20.3,575.0,712.17,541.04
2018,8,12,8,45,793.5,112.5,0.9,21.1,617.5,754.51,565.98
2018,8,12,9,0,799.0,120.0,0.9,21.9,660.0,794.86,589.2
2018,8,12,9,15,789.0,133.5,0.95,22.7,694.5,826.3,606.88
2018,8,12,9,30,779.0,147.0,1.0,23.5,729.0,854.39,622.3
2018,8,12,9,45,816.5,137.5,1.1,24.3,773.0,897.73,648.18
2018,8,12,10,0,854.0,128.0,1.2,25.1,817.0,934.33,669.25
2018,8,12,10,15,861.5,130.0,1.25,25.8,846.5,958.82,682.11
2018,8,12,10,30,869.0,132.0,1.3,26.5,876.0,980.42,693.28
2018,8,12,10,45,875.0,133.0,1.4,27.25,898.5,996.49,701.71
2018,8,12,11,0,881.0,134.0,1.5,28.0,921.0,1009.4,708.27
2018,8,12,11,15,884.0,135.0,1.6,28.35,935.5,1016.1,712.21
2018,8,12,11,30,887.0,136.0,1.7,28.7,950.0,1019.47,714.25
2018,8,12,11,45,888.5,136.5,1.8,29.05,957.0,1017.51,713.11
2018,8,12,12,0,890.0,137.0,1.9,29.4,964.0,1012.21,710.02
2018,8,12,12,15,888.0,138.0,2.0,29.55,962.0,1000.72,703.73
2018,8,12,12,30,886.0,139.0,2.1,29.7,960.0,986.04,695.52
2018,8,12,12,45,882.0,139.0,2.2,29.8,950.0,965.39,683.71
2018,8,12,13,0,878.0,139.0,2.3,29.9,940.0,941.83,670.03
2018,8,12,13,15,873.5,138.5,2.4,29.85,923.0,914.52,654.26
2018,8,12,13,30,869.0,138.0,2.5,29.8,906.0,884.57,636.64
2018,8,12,13,45,862.0,137.0,2.6,29.7,881.5,849.56,615.63
2018,8,12,14,0,855.0,136.0,2.7,29.6,857.0,812.38,592.92
2018,8,12,14,15,845.5,134.5,2.85,29.35,825.5,771.66,568.13
2018,8,12,14,30,836.0,133.0,3.0,29.1,794.0,728.02,540.84
2018,8,12,14,45,823.5,131.5,3.1,28.85,756.5,681.01,508.89
2018,8,12,15,0,811.0,130.0,3.2,28.6,719.0,633.13,475.17
2018,8,12,15,15,796.0,127.0,3.2,28.6,676.5,581.75,437.23
2018,8,12,15,30,781.0,124.0,3.2,28.6,634.0,530.26,398.21
2018,8,12,15,45,760.0,120.5,3.35,27.8,586.5,475.57,357.21
2018,8,12,16,0,739.0,117.0,3.5,27.0,539.0,419.63,313.79
2018,8,12,16,15,712.0,112.5,3.55,26.35,488.5,363.8,268.73
2018,8,12,16,30,685.0,108.0,3.6,25.7,438.0,310.17,224.24
2018,8,12,16,45,650.0,101.5,3.65,25.05,385.5,255.1,178.21
2018,8,12,17,0,615.0,95.0,3.7,24.4,333.0,203.64,135.22
2018,8,12,17,15,569.5,87.0,3.6,23.45,281.5,153.15,95.11
2018,8,12,17,30,524.0,79.0,3.5,22.5,230.0,107.89,62.79
2018,8,12,17,45,460.0,69.0,3.4,21.5,181.5,65.67,39.66
2018,8,12,18,0,396.0,59.0,3.3,20.5,133.0,43.76,32.38
2018,8,12,18,15,306.5,45.0,3.15,19.7,91.5,34.2,23.69
2018,8,12,18,30,217.0,31.0,3.0,18.9,50.0,24.13,13.71
2018,8,12,18,45,121.5,17.5,2.85,18.05,27.0,17.2,0.0
2018,8,12,19,0,26.0,4.0,2.7,17.2,4.0,0.0,0.0
2018,8,12,19,15,13.0,2.0,2.55,16.85,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,13,5,15,22.0,4.5,1.25,12.1,5.0,0.0,0.0
2018,8,13,5,30,44.0,9.0,1.4,12.5,10.0,14.88,0.0
2018,8,13,5,45,150.5,24.5,1.5,12.85,40.0,60.8,28.0
2018,8,13,6,0,257.0,40.0,1.6,13.2,70.0,115.87,81.08
2018,8,13,6,15,346.0,52.5,1.6,13.8,114.5,170.51,128.3
2018,8,13,6,30,435.0,65.0,1.6,14.4,159.0,236.49,185.02
2018,8,13,6,45,493.0,74.0,1.55,15.0,208.5,294.55,234.99
2018,8,13,7,0,551.0,83.0,1.5,15.6,258.0,358.09,287.86
2018,8,13,7,15,592.5,91.0,1.5,16.45,310.0,417.16,335.28
2018,8,13,7,30,634.0,99.0,1.5,17.3,362.0,479.33,383.28
2018,8,13,7,45,665.0,105.0,1.5,18.1,413.0,535.59,425.11
2018,8,13,8,0,696.0,111.0,1.5,18.9,464.0,593.21,466.45
2018,8,13,8,15,719.5,115.5,1.55,19.75,513.0,644.92,502.35
2018,8,13,8,30,743.0,120.0,1.6,20.6,562.0,696.69,536.62
2018,8,13,8,45,760.5,124.0,1.6,21.45,607.5,740.55,563.42
2018,8,13,9,0,778.0,128.0,1.6,22.3,653.0,785.77,590.61
2018,8,13,9,15,787.5,133.0,1.6,23.05,692.5,823.96,612.73
2018,8,13,9,30,797.0,138.0,1.6,23.8,732.0,860.11,633.19
2018,8,13,9,45,802.0,144.0,1.65,24.55,766.0,891.02,650.52
2018,8,13,10,0,807.0,150.0,1.7,25.3,800.0,919.29,666.05
2018,8,13,10,15,815.0,152.5,1.8,25.75,829.0,943.93,680.57
2018,8,13,10,30,823.0,155.0,1.9,26.2,858.0,965.8,693.34
2018,8,13,10,45,828.5,156.5,2.0,26.7,880.0,981.27,701.97
2018,8,13,11,0,834.0,158.0,2.1,27.2,902.0,993.67,708.76
2018,8,13,11,15,837.0,159.5,2.25,27.4,916.0,1000.45,713.5
2018,8,13,11,30,840.0,161.0,2.4,27.6,930.0,1004.0,716.3
2018,8,13,11,45,841.0,161.5,2.5,27.8,936.5,1001.3,714.73
2018,8,13,12,0,842.0,162.0,2.6,28.0,943.0,995.37,711.24
2018,8,13,12,15,845.0,160.0,2.75,28.05,943.0,985.62,706.27
2018,8,13,12,30,848.0,158.0,2.9,28.1,943.0,972.69,699.27
2018,8,13,12,45,850.0,155.5,3.05,28.1,935.5,955.17,689.44
2018,8,13,13,0,852.0,153.0,3.2,28.1,928.0,934.6,677.58
2018,8,13,13,15,794.5,180.0,3.3,27.95,892.5,887.65,648.28
2018,8,13,13,30,737.0,207.0,3.4,27.8,857.0,842.2,619.73
2018,8,13,13,45,698.5,220.0,3.5,27.65,822.5,797.63,590.81
2018,8,13,14,0,660.0,233.0,3.6,27.5,788.0,753.22,560.51
2018,8,13,14,15,723.5,194.0,3.65,27.2,781.5,736.21,551.45
2018,8,13,14,30,787.0,155.0,3.7,26.9,775.0,712.94,537.34
2018,8,13,14,45,729.0,171.0,3.75,26.6,724.0,653.38,494.51
2018,8,13,15,0,671.0,187.0,3.8,26.3,673.0,597.37,453.53
2018,8,13,15,15,668.0,175.0,3.8,26.3,634.5,550.36,418.56
2018,8,13,15,30,665.0,163.0,3.8,26.3,596.0,502.44,381.95
2018,8,13,15,45,684.5,145.0,3.85,25.45,561.5,458.85,348.78
2018,8,13,16,0,704.0,127.0,3.9,24.6,527.0,412.37,311.82
2018,8,13,16,15,675.0,122.0,3.85,24.0,476.5,357.18,266.71
2018,8,13,16,30,646.0,117.0,3.8,23.4,426.0,304.48,222.6
2018,8,13,16,45,609.5,110.5,3.8,22.8,375.0,251.23,177.81
2018,8,13,17,0,573.0,104.0,3.8,22.2,324.0,201.83,136.42
2018,8,13,17,15,525.5,95.0,3.7,21.4,273.0,152.65,97.36
2018,8,13,17,30,478.0,86.0,3.6,20.6,222.0,108.5,65.84
2018,8,13,17,45,413.5,74.0,3.5,19.75,174.0,66.9,42.59
2018,8,13,18,0,349.0,62.0,3.4,18.9,126.0,46.28,34.76
2018,8,13,18,15,263.5,46.5,3.3,18.1,86.0,35.54,24.95
2018,8,13,18,30,178.0,31.0,3.2,17.3,46.0,24.22,13.58
2018,8,13,18,45,98.5,17.0,3.1,16.55,24.5,16.71,0.0
2018,8,13,19,0,19.0,3.0,3.0,15.8,3.0,0.0,0.0
2018,8,13,19,15,9.5,1.5,2.9,15.4,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,14,5,15,21.0,4.0,1.95,10.55,4.5,0.0,0.0
2018,8,14,5,30,42.0,8.0,2.0,10.9,9.0,13.58,0.0
2018,8,14,5,45,133.5,25.0,2.05,11.25,38.0,57.74,24.76
2018,8,14,6,0,225.0,42.0,2.1,11.6,67.0,110.22,77.78
2018,8,14,6,15,303.0,56.5,2.1,12.1,110.0,161.85,122.98
2018,8,14,6,30,381.0,71.0,2.1,12.6,153.0,222.22,175.59
2018,8,14,6,45,435.5,83.0,2.1,13.1,201.0,278.41,224.56
2018,8,14,7,0,490.0,95.0,2.1,13.6,249.0,339.99,276.66
2018,8,14,7,15,540.0,103.0,2.05,14.25,301.5,402.35,327.59
2018,8,14,7,30,590.0,111.0,2.0,14.9,354.0,466.84,378.47
2018,8,14,7,45,624.0,117.5,1.95,15.55,405.5,523.51,421.54
2018,8,14,8,0,658.0,124.0,1.9,16.2,457.0,581.86,464.4
2018,8,14,8,15,684.5,128.5,1.9,16.95,506.0,634.12,501.41
2018,8,14,8,30,711.0,133.0,1.9,17.7,555.0,686.73,537.59
2018,8,14,8,45,732.5,136.5,1.85,18.4,601.0,734.37,567.86
2018,8,14,9,0,754.0,140.0,1.8,19.1,647.0,781.34,596.8
2018,8,14,9,15,777.0,138.5,1.8,19.8,689.5,820.38,620.1
2018,8,14,9,30,800.0,137.0,1.8,20.5,732.0,861.12,644.23
2018,8,14,9,45,822.0,133.5,1.8,21.25,770.0,897.28,664.78
2018,8,14,10,0,844.0,130.0,1.8,22.0,808.0,931.55,683.83
2018,8,14,10,15,852.5,131.5,1.95,22.5,837.5,950.62,695.26
2018,8,14,10,30,861.0,133.0,2.1,23.0,867.0,972.46,708.65
2018,8,14,10,45,868.0,132.5,2.2,23.5,889.0,987.78,717.25
2018,8,14,11,0,875.0,132.0,2.3,24.0,911.0,999.99,723.99
2018,8,14,11,15,879.5,132.0,2.4,24.3,925.5,1007.05,728.08
2018,8,14,11,30,884.0,132.0,2.5,24.6,940.0,1010.81,730.2
2018,8,14,11,45,886.5,131.5,2.65,24.95,947.0,1008.76,729.06
2018,8,14,12,0,889.0,131.0,2.8,25.3,954.0,1003.37,725.85
2018,8,14,12,15,894.0,128.0,2.85,25.5,954.5,994.54,720.06
2018,8,14,12,30,899.0,125.0,2.9,25.7,955.0,982.36,712.21
2018,8,14,12,45,904.0,120.0,3.0,25.85,947.5,964.83,701.53
2018,8,14,13,0,909.0,115.0,3.1,26.0,940.0,943.98,688.7
2018,8,14,13,15,906.0,114.0,3.2,25.95,923.5,916.74,672.16
2018,8,14,13,30,903.0,113.0,3.3,25.9,907.0,886.66,653.64
2018,8,14,13,45,898.5,111.5,3.4,25.9,883.0,852.15,631.85
2018,8,14,14,0,894.0,110.0,3.5,25.9,859.0,815.2,608.19
2018,8,14,14,15,886.5,108.0,3.55,25.65,827.5,773.22,581.15
2018,8,14,14,30,879.0,106.0,3.6,25.4,796.0,729.38,552.46
2018,8,14,14,45,869.5,104.0,3.65,25.15,759.0,682.55,520.51
2018,8,14,15,0,860.0,102.0,3.7,24.9,722.0,634.45,485.52
2018,8,14,15,15,846.5,99.5,3.7,24.9,679.0,582.54,446.17
2018,8,14,15,30,833.0,97.0,3.7,24.9,636.0,528.44,404.19
2018,8,14,15,45,816.0,93.5,3.75,24.15,589.0,473.04,361.17
2018,8,14,16,0,799.0,90.0,3.8,23.4,542.0,418.15,316.98
2018,8,14,16,15,776.0,86.5,3.85,22.85,491.5,361.83,270.06
2018,8,14,16,30,753.0,83.0,3.9,22.3,441.0,307.19,223.25
2018,8,14,16,45,721.5,78.5,3.9,21.7,389.0,251.4,175.15
2018,8,14,17,0,690.0,74.0,3.9,21.1,337.0,196.2,127.86
2018,8,14,17,15,645.5,68.5,3.85,20.3,284.5,143.97,85.6
2018,8,14,17,30,601.0,63.0,3.8,19.5,232.0,96.76,52.02
2018,8,14,17,45,535.5,55.5,3.75,18.7,182.5,52.52,29.48
2018,8,14,18,0,470.0,48.0,3.7,17.9,133.0,34.8,24.86
2018,8,14,18,15,368.5,38.0,3.65,17.15,91.0,28.83,19.22
2018,8,14,18,30,267.0,28.0,3.6,16.4,49.0,22.46,11.85
2018,8,14,18,45,143.5,15.0,3.5,15.7,25.5,14.74,0.0
2018,8,14,19,0,20.0,2.0,3.4,15.0,2.0,0.0,0.0
2018,8,14,19,15,10.0,1.0,3.35,14.55,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,15,5,15,38.0,5.0,1.65,10.55,5.5,0.0,0.0
2018,8,15,5,30,76.0,10.0,1.7,10.9,11.0,20.08,0.0
2018,8,15,5,45,208.5,22.0,1.75,11.3,41.5,68.36,26.08
2018,8,15,6,0,341.0,34.0,1.8,11.7,72.0,129.99,89.72
2018,8,15,6,15,430.5,43.5,1.7,12.25,117.5,186.71,139.97
2018,8,15,6,30,520.0,53.0,1.6,12.8,163.0,253.2,198.15
2018,8,15,6,45,579.5,59.0,1.5,13.35,214.0,312.82,250.24
2018,8,15,7,0,639.0,65.0,1.4,13.9,265.0,378.05,305.07
2018,8,15,7,15,679.5,69.5,1.3,14.6,317.0,437.01,352.72
2018,8,15,7,30,720.0,74.0,1.2,15.3,369.0,497.58,399.53
2018,8,15,7,45,749.5,77.5,1.15,16.0,421.0,554.13,441.51
2018,8,15,8,0,779.0,81.0,1.1,16.7,473.0,611.74,482.53
2018,8,15,8,15,800.5,83.5,1.05,17.55,522.5,663.31,516.36
2018,8,15,8,30,822.0,86.0,1.0,18.4,572.0,714.58,547.97
2018,8,15,8,45,770.5,117.0,0.95,19.2,601.0,739.73,560.81
2018,8,15,9,0,719.0,148.0,0.9,20.0,630.0,761.04,571.11
2018,8,15,9,15,744.5,148.5,1.0,20.7,675.0,806.03,599.44
2018,8,15,9,30,770.0,149.0,1.1,21.4,720.0,847.0,624.44
2018,8,15,9,45,834.0,123.5,1.2,22.1,769.0,896.67,654.83
2018,8,15,10,0,898.0,98.0,1.3,22.8,818.0,941.06,681.31
2018,8,15,10,15,905.5,98.5,1.5,23.3,847.0,964.88,696.51
2018,8,15,10,30,913.0,99.0,1.7,23.8,876.0,985.67,709.95
2018,8,15,10,45,918.0,100.5,1.85,24.3,898.5,1001.91,719.82
2018,8,15,11,0,923.0,102.0,2.0,24.8,921.0,1014.81,727.63
2018,8,15,11,15,926.5,102.0,2.15,25.1,935.5,1021.22,731.97
2018,8,15,11,30,930.0,102.0,2.3,25.4,950.0,1024.16,734.22
2018,8,15,11,45,932.0,102.0,2.4,25.7,957.0,1022.11,732.85
2018,8,15,12,0,934.0,102.0,2.5,26.0,964.0,1016.54,729.37
2018,8,15,12,15,934.0,102.0,2.6,26.15,963.0,1005.56,722.96
2018,8,15,12,30,934.0,102.0,2.7,26.3,962.0,991.16,714.45
2018,8,15,12,45,933.0,100.5,2.85,26.4,952.5,970.97,702.79
2018,8,15,13,0,932.0,99.0,3.0,26.5,943.0,947.55,688.97
2018,8,15,13,15,928.5,99.0,3.1,26.5,926.5,920.31,672.43
2018,8,15,13,30,925.0,99.0,3.2,26.5,910.0,890.16,653.87
2018,8,15,13,45,920.5,98.0,3.3,26.45,886.0,855.45,632.21
2018,8,15,14,0,916.0,97.0,3.4,26.4,862.0,818.22,608.63
2018,8,15,14,15,909.5,95.0,3.45,26.2,831.0,776.15,581.55
2018,8,15,14,30,903.0,93.0,3.5,26.0,800.0,732.09,552.74
2018,8,15,14,45,893.5,91.5,3.55,25.8,762.5,684.72,520.86
2018,8,15,15,0,884.0,90.0,3.6,25.6,725.0,636.02,485.41
2018,8,15,15,15,871.5,87.5,3.6,25.6,682.0,583.56,445.72
2018,8,15,15,30,859.0,85.0,3.6,25.6,639.0,530.55,404.52
2018,8,15,15,45,842.5,83.0,3.65,24.9,592.0,475.82,361.9
2018,8,15,16,0,826.0,81.0,3.7,24.2,545.0,418.97,316.16
2018,8,15,16,15,804.0,77.5,3.7,23.65,494.5,361.59,268.31
2018,8,15,16,30,782.0,74.0,3.7,23.1,444.0,305.73,220.42
2018,8,15,16,45,751.0,70.0,3.75,22.55,391.0,248.94,171.42
2018,8,15,17,0,720.0,66.0,3.8,22.0,338.0,195.21,125.27
2018,8,15,17,15,676.0,61.5,3.75,21.15,285.5,142.55,82.85
2018,8,15,17,30,632.0,57.0,3.7,20.3,233.0,92.16,47.26
2018,8,15,17,45,565.0,51.0,3.65,19.5,183.0,47.55,25.81
2018,8,15,18,0,498.0,45.0,3.6,18.7,133.0,32.35,22.62
2018,8,15,18,15,391.5,35.5,3.55,17.95,90.5,26.71,17.27
2018,8,15,18,30,285.0,26.0,3.5,17.2,48.0,20.7,9.96
2018,8,15,18,45,153.0,14.5,3.45,16.45,25.0,14.25,0.0
2018,8,15,19,0,21.0,3.0,3.4,15.7,2.0,0.0,0.0
2018,8,15,19,15,10.5,1.5,3.3,15.3,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,16,5,15,41.0,4.5,1.45,11.15,5.0,0.0,0.0
2018,8,16,5,30,82.0,9.0,1.4,11.5,10.0,19.81,0.0
2018,8,16,5,45,222.0,21.0,1.4,11.85,41.0,69.32,22.75
2018,8,16,6,0,362.0,33.0,1.4,12.2,72.0,133.71,91.46
2018,8,16,6,15,453.5,41.0,1.25,12.9,117.5,190.45,141.69
2018,8,16,6,30,545.0,49.0,1.1,13.6,163.0,257.12,199.6
2018,8,16,6,45,604.0,54.0,1.0,14.3,214.0,316.63,251.08
2018,8,16,7,0,663.0,59.0,0.9,15.0,265.0,380.45,304.03
2018,8,16,7,15,702.0,64.0,0.85,15.9,318.0,440.5,351.74
2018,8,16,7,30,741.0,69.0,0.8,16.8,371.0,503.22,399.22
2018,8,16,7,45,769.5,72.0,0.75,17.7,423.0,559.56,439.81
2018,8,16,8,0,798.0,75.0,0.7,18.6,475.0,616.83,479.26
2018,8,16,8,15,818.5,77.5,0.85,19.5,524.5,664.9,511.63
2018,8,16,8,30,839.0,80.0,1.0,20.4,574.0,715.96,544.86
2018,8,16,8,45,854.5,82.0,1.15,21.3,620.0,761.85,573.9
2018,8,16,9,0,870.0,84.0,1.3,22.2,666.0,806.36,601.6
2018,8,16,9,15,879.0,87.5,1.4,22.95,706.5,845.38,625.01
2018,8,16,9,30,888.0,91.0,1.5,23.7,747.0,882.07,646.7
2018,8,16,9,45,893.0,94.0,1.65,24.45,781.0,912.1,664.47
2018,8,16,10,0,898.0,97.0,1.8,25.2,815.0,939.25,680.34
2018,8,16,10,15,905.0,98.0,1.9,25.75,844.0,963.11,694.01
2018,8,16,10,30,912.0,99.0,2.0,26.3,873.0,983.91,705.75
2018,8,16,10,45,917.0,99.5,2.05,26.9,895.0,999.05,713.24
2018,8,16,11,0,922.0,100.0,2.1,27.5,917.0,1010.84,718.75
2018,8,16,11,15,925.0,100.0,2.15,27.8,931.0,1016.73,721.52
2018,8,16,11,30,928.0,100.0,2.2,28.1,945.0,1019.13,722.29
2018,8,16,11,45,930.0,100.0,2.25,28.45,951.5,1017.05,720.25
2018,8,16,12,0,932.0,100.0,2.3,28.8,958.0,1011.45,716.18
2018,8,16,12,15,931.0,100.5,2.4,28.9,956.5,1000.0,709.78
2018,8,16,12,30,930.0,101.0,2.5,29.0,955.0,985.15,701.31
2018,8,16,12,45,927.5,101.0,2.55,29.1,945.5,965.09,689.1
2018,8,16,13,0,925.0,101.0,2.6,29.2,936.0,941.87,674.92
2018,8,16,13,15,922.5,100.0,2.7,29.1,919.5,914.6,659.03
2018,8,16,13,30,920.0,99.0,2.8,29.0,903.0,884.4,641.11
2018,8,16,13,45,916.0,97.0,2.85,28.9,879.0,849.19,619.36
2018,8,16,14,0,912.0,95.0,2.9,28.8,855.0,811.45,595.74
2018,8,16,14,15,905.5,93.5,3.0,28.55,824.0,769.97,569.92
2018,8,16,14,30,899.0,92.0,3.1,28.3,793.0,726.49,542.31
2018,8,16,14,45,890.0,90.5,3.15,28.05,756.0,679.56,511.2
2018,8,16,15,0,881.0,89.0,3.2,27.8,719.0,631.27,476.6
2018,8,16,15,15,868.0,86.5,3.2,27.8,676.0,578.62,437.24
2018,8,16,15,30,855.0,84.0,3.2,27.8,633.0,525.47,396.41
2018,8,16,15,45,839.5,81.0,3.3,27.05,586.0,470.44,354.21
2018,8,16,16,0,824.0,78.0,3.4,26.3,539.0,415.68,310.57
2018,8,16,16,15,803.0,75.0,3.45,25.7,489.0,356.75,262.07
2018,8,16,16,30,782.0,72.0,3.5,25.1,439.0,301.71,215.23
2018,8,16,16,45,752.0,68.0,3.5,24.55,386.5,245.2,166.77
2018,8,16,17,0,722.0,64.0,3.5,24.0,334.0,191.63,121.11
2018,8,16,17,15,678.0,59.5,3.45,23.1,281.5,138.93,79.19
2018,8,16,17,30,634.0,55.0,3.4,22.2,229.0,91.24,46.5
2018,8,16,17,45,567.5,48.5,3.35,21.35,179.0,43.63,23.49
2018,8,16,18,0,501.0,42.0,3.3,20.5,129.0,29.92,20.3
2018,8,16,18,15,393.0,33.5,3.15,19.75,87.5,25.07,15.67
2018,8,16,18,30,285.0,25.0,3.0,19.0,46.0,19.95,8.69
2018,8,16,18,45,152.5,14.0,2.9,18.3,24.0,13.76,0.0
2018,8,16,19,0,20.0,3.0,2.8,17.6,2.0,0.0,0.0
2018,8,16,19,15,10.0,1.5,2.65,17.25,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,17,5,15,41.0,4.0,0.45,13.95,4.5,0.0,0.0
2018,8,17,5,30,82.0,8.0,0.4,14.4,9.0,18.73,0.0
2018,8,17,5,45,225.5,19.5,0.3,14.85,39.5,67.9,17.59
2018,8,17,6,0,369.0,31.0,0.2,15.3,70.0,132.96,88.8
2018,8,17,6,15,460.5,39.0,0.25,16.0,115.5,189.88,138.2
2018,8,17,6,30,552.0,47.0,0.3,16.7,161.0,256.81,195.12
2018,8,17,6,45,610.0,52.0,0.3,17.4,212.0,314.88,244.34
2018,8,17,7,0,668.0,57.0,0.3,18.1,263.0,379.91,297.09
2018,8,17,7,15,706.5,61.5,0.3,19.15,315.5,439.37,343.05
2018,8,17,7,30,745.0,66.0,0.3,20.2,368.0,501.44,388.8
2018,8,17,7,45,773.0,68.5,0.35,21.2,419.5,557.07,428.47
2018,8,17,8,0,801.0,71.0,0.4,22.2,471.0,613.58,467.26
2018,8,17,8,15,821.0,73.5,0.6,23.05,520.5,661.47,499.55
2018,8,17,8,30,841.0,76.0,0.8,23.9,570.0,712.27,532.83
2018,8,17,8,45,856.5,78.5,0.95,24.75,616.0,758.81,561.99
2018,8,17,9,0,872.0,81.0,1.1,25.6,662.0,803.96,589.82
2018,8,17,9,15,883.5,82.5,1.25,26.1,703.0,842.95,614.08
2018,8,17,9,30,895.0,84.0,1.4,26.6,744.0,879.78,636.81
2018,8,17,9,45,903.5,85.0,1.5,27.05,779.0,910.98,655.28
2018,8,17,10,0,912.0,86.0,1.6,27.5,814.0,939.46,672.0
2018,8,17,10,15,918.5,87.5,1.75,27.85,843.0,963.69,686.92
2018,8,17,10,30,925.0,89.0,1.9,28.2,872.0,984.79,699.91
2018,8,17,10,45,929.5,89.5,2.05,28.5,894.0,999.61,709.14
2018,8,17,11,0,934.0,90.0,2.2,28.8,916.0,1011.03,716.36
2018,8,17,11,15,937.0,90.5,2.3,28.95,930.5,1017.51,720.45
2018,8,17,11,30,940.0,91.0,2.4,29.1,945.0,1020.46,722.47
2018,8,17,11,45,941.5,91.0,2.5,29.2,951.5,1017.84,721.28
2018,8,17,12,0,943.0,91.0,2.6,29.3,958.0,1011.68,717.98
2018,8,17,12,15,942.5,91.5,2.75,29.3,956.5,1000.58,712.4
2018,8,17,12,30,942.0,92.0,2.9,29.3,955.0,986.03,704.63
2018,8,17,12,45,939.0,92.5,3.0,29.3,945.5,965.78,692.8
2018,8,17,13,0,936.0,93.0,3.1,29.3,936.0,942.35,678.9
2018,8,17,13,15,933.0,92.0,3.15,29.2,919.0,914.32,661.89
2018,8,17,13,30,930.0,91.0,3.2,29.1,902.0,883.37,642.89
2018,8,17,13,45,925.0,90.0,3.3,28.95,877.5,847.98,621.21
2018,8,17,14,0,920.0,89.0,3.4,28.8,853.0,810.09,597.59
2018,8,17,14,15,913.5,87.5,3.4,28.6,822.0,768.26,570.65
2018,8,17,14,30,907.0,86.0,3.4,28.4,791.0,724.41,542.03
2018,8,17,14,45,897.5,84.5,3.45,28.15,753.5,676.77,510.36
2018,8,17,15,0,888.0,83.0,3.5,27.9,716.0,627.8,475.05
2018,8,17,15,15,875.5,81.5,3.5,27.9,673.5,576.04,436.08
2018,8,17,15,30,863.0,80.0,3.5,27.9,631.0,523.71,395.59
2018,8,17,15,45,847.0,77.5,3.5,27.25,584.0,468.49,352.7
2018,8,17,16,0,831.0,75.0,3.5,26.6,537.0,413.58,308.52
2018,8,17,16,15,810.5,71.5,3.45,26.15,486.5,356.7,261.2
2018,8,17,16,30,790.0,68.0,3.4,25.7,436.0,298.22,211.52
2018,8,17,16,45,760.5,64.5,3.35,25.25,384.0,241.87,163.12
2018,8,17,17,0,731.0,61.0,3.3,24.8,332.0,188.4,117.6
2018,8,17,17,15,688.0,56.5,3.2,24.1,279.5,135.39,75.62
2018,8,17,17,30,645.0,52.0,3.1,23.4,227.0,87.26,43.1
2018,8,17,17,45,579.0,46.0,2.95,22.65,177.0,42.54,23.68
2018,8,17,18,0,513.0,40.0,2.8,21.9,127.0,28.39,18.82
2018,8,17,18,15,403.5,32.0,2.65,21.3,85.5,23.91,14.51
2018,8,17,18,30,294.0,24.0,2.5,20.7,44.0,19.21,7.28
2018,8,17,18,45,157.5,13.5,2.4,20.05,23.0,13.27,0.0
2018,8,17,19,0,21.0,3.0,2.3,19.4,2.0,0.0,0.0
2018,8,17,19,15,10.5,1.5,2.15,19.1,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,8,18,5,15,52.5,4.5,0.65,17.2,5.0,0.0,0.0
2018,8,18,5,30,105.0,9.0,0.7,17.7,10.0,22.64,0.0
2018,8,18,5,45,266.5,19.0,0.8,18.2,41.5,74.38,13.67
2018,8,18,6,0,428.0,29.0,0.9,18.7,73.0,144.66,94.64
2018,8,18,6,15,520.0,35.5,0.9,19.35,120.0,201.54,144.67
2018,8,18,6,30,612.0,42.0,0.9,20.0,167.0,270.37,203.44
2018,8,18,6,45,668.5,46.0,0.9,20.6,219.5,331.41,255.53
2018,8,18,7,0,725.0,50.0,0.9,21.2,272.0,397.6,309.66
2018,8,18,7,15,762.0,53.5,1.1,22.25,326.0,458.0,357.7
2018,8,18,7,30,799.0,57.0,1.3,23.3,380.0,517.95,403.66
2018,8,18,7,45,825.0,59.5,1.45,24.35,432.5,574.69,445.26
2018,8,18,8,0,851.0,62.0,1.6,25.4,485.0,632.06,485.8
2018,8,18,8,15,869.5,64.5,1.7,26.0,535.5,684.48,520.02
2018,8,18,8,30,888.0,67.0,1.8,26.6,586.0,736.2,553.1
2018,8,18,8,45,901.5,69.0,1.95,27.25,632.5,782.45,582.16
2018,8,18,9,0,915.0,71.0,2.1,27.9,679.0,827.04,609.74
2018,8,18,9,15,914.5,78.0,2.2,28.3,718.0,863.44,631.79
2018,8,18,9,30,914.0,85.0,2.3,28.7,757.0,896.76,651.74
2018,8,18,9,45,907.5,94.5,2.4,29.1,789.0,924.21,667.8
2018,8,18,10,0,901.0,104.0,2.5,29.5,821.0,948.05,681.56
2018,8,18,10,15,908.0,105.5,2.6,29.7,850.5,972.4,696.24
2018,8,18,10,30,915.0,107.0,2.7,29.9,880.0,993.66,708.98
2018,8,18,10,45,919.5,108.5,2.8,30.05,902.5,1009.28,718.37
2018,8,18,11,0,924.0,110.0,2.9,30.2,925.0,1021.51,725.76
2018,8,18,11,15,927.0,110.5,3.0,30.25,939.5,1027.76,729.8
2018,8,18,11,30,930.0,111.0,3.1,30.3,954.0,1030.51,731.78
2018,8,18,11,45,931.0,112.0,3.2,30.35,960.5,1028.28,730.76
2018,8,18,12,0,932.0,113.0,3.3,30.4,967.0,1022.53,727.63
2018,8,18,12,15,931.0,113.5,3.35,30.35,965.5,1010.86,720.77
2018,8,18,12,30,930.0,114.0,3.4,30.3,964.0,995.79,711.85
2018,8,18,12,45,927.5,114.0,3.5,30.25,954.5,975.51,699.99
2018,8,18,13,0,925.0,114.0,3.6,30.2,945.0,952.06,686.08
2018,8,18,13,15,922.0,113.0,3.7,30.05,928.0,924.12,669.45
2018,8,18,13,30,919.0,112.0,3.8,29.9,911.0,893.29,650.8
2018,8,18,13,45,913.5,111.0,3.85,29.8,886.5,857.65,628.41
2018,8,18,14,0,908.0,110.0,3.9,29.7,862.0,819.57,604.2
2018,8,18,14,15,901.0,108.5,4.0,29.45,830.5,777.63,577.66
2018,8,18,14,30,894.0,107.0,4.1,29.2,799.0,733.74,549.38
2018,8,18,14,45,884.5,104.5,4.15,28.95,761.0,685.5,516.34
2018,8,18,15,0,875.0,102.0,4.2,28.7,723.0,635.97,480.56
2018,8,18,15,15,861.0,99.5,4.2,28.7,679.0,582.84,440.57
2018,8,18,15,30,847.0,97.0,4.2,28.7,635.0,527.59,397.99
2018,8,18,15,45,830.0,94.0,4.2,28.0,587.5,471.78,354.75
2018,8,18,16,0,813.0,91.0,4.2,27.3,540.0,416.46,310.37
2018,8,18,16,15,790.5,86.5,4.1,26.75,488.5,358.56,262.46
2018,8,18,16,30,768.0,82.0,4.0,26.2,437.0,302.29,214.72
2018,8,18,16,45,736.0,77.5,3.95,25.65,384.0,245.62,166.46
2018,8,18,17,0,704.0,73.0,3.9,25.1,331.0,189.58,119.36
2018,8,18,17,15,658.0,67.0,3.65,24.3,277.5,136.22,77.58
2018,8,18,17,30,612.0,61.0,3.4,23.5,224.0,88.09,45.44
2018,8,18,17,45,542.5,53.0,3.1,22.65,173.5,43.38,26.03
2018,8,18,18,0,473.0,45.0,2.8,21.8,123.0,33.08,22.83
2018,8,18,18,15,354.0,34.5,2.55,21.05,81.0,26.51,16.64
2018,8,18,18,30,235.0,24.0,2.3,20.3,39.0,19.48,6.39
2018,8,18,18,45,117.5,12.0,2.1,19.55,19.5,11.8,0.0
2018,8,18,19,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,19,5,15,40.0,4.5,0.75,15.25,4.5,0.0,0.0
2018,8,19,5,30,80.0,9.0,0.8,15.8,9.0,19.27,0.0
2018,8,19,5,45,225.5,20.5,0.9,16.35,39.0,67.63,6.3
2018,8,19,6,0,371.0,32.0,1.0,16.9,69.0,133.68,88.14
2018,8,19,6,15,468.5,40.0,1.05,17.5,115.5,192.43,139.63
2018,8,19,6,30,566.0,48.0,1.1,18.1,162.0,261.78,199.03
2018,8,19,6,45,628.0,53.5,1.15,18.7,215.0,324.09,252.51
2018,8,19,7,0,690.0,59.0,1.2,19.3,268.0,390.94,307.87
2018,8,19,7,15,731.0,63.0,1.35,20.15,322.5,452.28,357.15
2018,8,19,7,30,772.0,67.0,1.5,21.0,377.0,516.41,406.71
2018,8,19,7,45,802.0,70.5,1.65,21.9,431.5,575.69,450.83
2018,8,19,8,0,832.0,74.0,1.8,22.8,486.0,635.98,494.17
2018,8,19,8,15,853.5,76.5,2.0,23.6,537.5,686.19,528.16
2018,8,19,8,30,875.0,79.0,2.2,24.4,589.0,739.4,563.01
2018,8,19,8,45,891.0,80.5,2.4,25.15,636.0,786.47,593.08
2018,8,19,9,0,907.0,82.0,2.6,25.9,683.0,832.08,621.77
2018,8,19,9,15,914.5,86.0,2.7,26.35,724.5,871.55,646.04
2018,8,19,9,30,922.0,90.0,2.8,26.8,766.0,908.48,668.44
2018,8,19,9,45,926.5,94.0,2.9,27.25,801.5,939.97,687.12
2018,8,19,10,0,931.0,98.0,3.0,27.7,837.0,968.41,703.77
2018,8,19,10,15,938.0,100.0,3.05,28.0,867.5,993.86,718.51
2018,8,19,10,30,945.0,102.0,3.1,28.3,898.0,1016.1,731.2
2018,8,19,10,45,950.5,102.0,3.2,28.6,920.5,1031.42,739.95
2018,8,19,11,0,956.0,102.0,3.3,28.9,943.0,1043.27,746.62
2018,8,19,11,15,959.5,102.5,3.35,29.0,958.0,1050.13,750.46
2018,8,19,11,30,963.0,103.0,3.4,29.1,973.0,1053.37,752.15
2018,8,19,11,45,965.0,103.0,3.45,29.25,980.0,1050.95,750.27
2018,8,19,12,0,967.0,103.0,3.5,29.4,987.0,1044.88,746.22
2018,8,19,12,15,968.5,101.5,3.55,29.35,986.0,1033.16,739.3
2018,8,19,12,30,970.0,100.0,3.6,29.3,985.0,1017.85,730.21
2018,8,19,12,45,970.5,99.0,3.65,29.3,976.5,998.6,718.51
2018,8,19,13,0,971.0,98.0,3.7,29.3,968.0,975.91,704.63
2018,8,19,13,15,969.0,97.0,3.7,29.15,951.0,947.68,687.26
2018,8,19,13,30,967.0,96.0,3.7,29.0,934.0,916.34,667.82
2018,8,19,13,45,962.5,95.0,3.7,28.9,909.0,879.98,644.83
2018,8,19,14,0,958.0,94.0,3.7,28.8,884.0,840.97,619.92
2018,8,19,14,15,951.5,92.0,3.7,28.55,851.5,797.02,591.79
2018,8,19,14,30,945.0,90.0,3.7,28.3,819.0,750.95,561.88
2018,8,19,14,45,936.0,88.5,3.65,28.1,780.5,701.82,528.57
2018,8,19,15,0,927.0,87.0,3.6,27.9,742.0,651.23,491.73
2018,8,19,15,15,914.5,84.5,3.6,27.9,697.0,596.48,450.67
2018,8,19,15,30,902.0,82.0,3.6,27.9,652.0,541.11,407.96
2018,8,19,15,45,886.0,79.0,3.55,27.2,603.0,483.29,363.07
2018,8,19,16,0,870.0,76.0,3.5,26.5,554.0,425.73,316.77
2018,8,19,16,15,848.5,73.5,3.45,25.95,502.0,367.22,268.11
2018,8,19,16,30,827.0,71.0,3.4,25.4,450.0,307.23,217.13
2018,8,19,16,45,796.5,66.5,3.3,24.85,395.0,247.65,166.09
2018,8,19,17,0,766.0,62.0,3.2,24.3,340.0,191.06,118.15
2018,8,19,17,15,720.0,58.0,3.05,23.35,285.5,136.26,75.33
2018,8,19,17,30,674.0,54.0,2.9,22.4,231.0,86.75,42.99
2018,8,19,17,45,602.5,47.5,2.7,21.45,179.0,40.26,29.36
2018,8,19,18,0,531.0,41.0,2.5,20.5,127.0,29.73,20.05
2018,8,19,18,15,401.0,32.0,2.45,19.7,83.0,24.39,14.87
2018,8,19,18,30,271.0,23.0,2.4,18.9,39.0,18.74,4.54
2018,8,19,18,45,135.5,11.5,2.3,18.1,19.5,11.3,0.0
2018,8,19,19,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,8,20,5,15,25.0,3.0,1.35,10.55,3.0,0.0,0.0
2018,8,20,5,30,50.0,6.0,1.5,11.0,6.0,12.37,0.0
2018,8,20,5,45,216.5,18.0,1.65,11.4,37.0,63.07,0.0
2018,8,20,6,0,383.0,30.0,1.8,11.8,68.0,134.15,89.51
2018,8,20,6,15,483.5,38.0,1.8,12.4,115.5,194.2,143.6
2018,8,20,6,30,584.0,46.0,1.8,13.0,163.0,265.29,206.05
2018,8,20,6,45,643.5,51.0,1.8,13.6,215.5,325.52,259.51
2018,8,20,7,0,703.0,56.0,1.8,14.2,268.0,392.92,316.96
2018,8,20,7,15,741.5,61.0,1.8,15.1,322.5,454.72,367.5
2018,8,20,7,30,780.0,66.0,1.8,16.0,377.0,519.07,417.85
2018,8,20,7,45,807.5,69.0,1.85,16.9,430.5,576.64,461.27
2018,8,20,8,0,835.0,72.0,1.9,17.8,484.0,631.55,501.24
2018,8,20,8,15,855.0,75.0,1.95,18.55,535.0,684.81,537.28
2018,8,20,8,30,875.0,78.0,2.0,19.3,586.0,737.53,571.54
2018,8,20,8,45,890.0,80.0,2.05,20.05,633.0,784.37,600.95
2018,8,20,9,0,905.0,82.0,2.1,20.8,680.0,829.68,628.8
2018,8,20,9,15,908.0,87.5,2.2,21.4,719.5,866.93,651.56
2018,8,20,9,30,911.0,93.0,2.3,22.0,759.0,901.35,672.29
2018,8,20,9,45,909.0,100.0,2.4,22.6,792.0,929.94,689.01
2018,8,20,10,0,907.0,107.0,2.5,23.2,825.0,955.17,703.5
2018,8,20,10,15,914.0,108.5,2.6,23.6,854.5,979.54,717.98
2018,8,20,10,30,921.0,110.0,2.7,24.0,884.0,1000.79,730.46
2018,8,20,10,45,926.5,110.5,2.85,24.4,906.5,1016.27,739.71
2018,8,20,11,0,932.0,111.0,3.0,24.8,929.0,1028.36,746.89
2018,8,20,11,15,935.5,111.0,3.1,25.1,943.5,1034.49,750.2
2018,8,20,11,30,939.0,111.0,3.2,25.4,958.0,1037.08,751.37
2018,8,20,11,45,940.5,111.5,3.25,25.65,964.5,1034.67,749.2
2018,8,20,12,0,942.0,112.0,3.3,25.9,971.0,1028.69,744.9
2018,8,20,12,15,939.5,112.5,3.4,25.95,968.0,1015.35,736.92
2018,8,20,12,30,937.0,113.0,3.5,26.0,965.0,998.61,726.84
2018,8,20,12,45,918.5,122.5,3.55,26.05,950.5,972.87,710.55
2018,8,20,13,0,900.0,132.0,3.6,26.1,936.0,944.47,692.54
2018,8,20,13,15,909.5,123.5,3.65,26.0,922.5,920.42,677.79
2018,8,20,13,30,919.0,115.0,3.7,25.9,909.0,892.89,660.62
2018,8,20,13,45,901.0,120.0,3.75,25.75,880.0,852.81,634.99
2018,8,20,14,0,883.0,125.0,3.8,25.6,851.0,811.08,608.02
2018,8,20,14,15,869.0,125.5,3.8,25.3,817.0,766.61,578.97
