Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,11,45,929.5,109.5,2.4,22.5,929.0,1007.38,734.06
2018,8,30,12,0,932.0,109.0,2.6,22.9,935.0,1000.64,730.5
2018,8,30,12,15,930.5,109.5,2.8,23.1,932.5,987.63,723.38
2018,8,30,12,30,929.0,110.0,3.0,23.3,930.0,971.2,713.97
2018,8,30,12,45,924.5,111.0,3.2,23.45,918.5,949.24,700.94
2018,8,30,13,0,920.0,112.0,3.4,23.6,907.0,924.16,685.7
2018,8,30,13,15,915.5,111.0,3.5,23.6,888.0,894.1,666.73
2018,8,30,13,30,911.0,110.0,3.6,23.6,869.0,861.23,645.73
2018,8,30,13,45,904.0,109.0,3.75,23.55,843.0,823.74,621.71
2018,8,30,14,0,897.0,108.0,3.9,23.5,817.0,783.94,595.78
2018,8,30,14,15,887.5,107.0,3.95,23.25,784.0,740.24,566.81
2018,8,30,14,30,878.0,106.0,4.0,23.0,751.0,694.85,535.61
2018,8,30,14,45,865.5,104.5,4.1,22.75,712.0,645.61,499.57
2018,8,30,15,0,853.0,103.0,4.2,22.5,673.0,594.54,461.14
2018,8,30,15,15,837.0,100.0,4.2,22.5,628.0,539.99,418.34
2018,8,30,15,30,821.0,97.0,4.2,22.5,583.0,485.39,374.33
2018,8,30,15,45,799.0,94.0,4.25,21.7,534.0,428.47,328.4
2018,8,30,16,0,777.0,91.0,4.3,20.9,485.0,372.7,281.86
2018,8,30,16,15,747.0,87.5,4.25,20.3,433.0,315.36,232.66
2018,8,30,16,30,717.0,84.0,4.2,19.7,381.0,258.25,182.99
2018,8,30,16,45,676.0,78.5,4.15,19.1,327.5,202.08,134.71
2018,8,30,17,0,635.0,73.0,4.1,18.5,274.0,150.29,91.98
2018,8,30,17,15,577.0,65.5,3.95,17.8,222.0,99.92,55.62
2018,8,30,17,30,519.0,58.0,3.8,17.1,170.0,56.38,32.66
2018,8,30,17,45,429.0,48.0,3.7,16.35,123.0,35.92,25.88
2018,8,30,18,0,339.0,38.0,3.6,15.6,76.0,30.09,20.11
2018,8,30,18,15,206.5,24.0,3.55,15.1,43.5,19.63,5.95
2018,8,30,18,30,74.0,10.0,3.5,14.6,11.0,9.83,0.0
2018,8,30,18,45,37.0,5.0,3.45,14.05,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,31,5,15,9.0,1.5,1.7,10.45,1.0,0.0,0.0
2018,8,31,5,30,18.0,3.0,2.0,10.8,2.0,0.0,0.0
2018,8,31,5,45,149.0,15.0,2.25,11.1,24.5,40.01,0.0
2018,8,31,6,0,280.0,27.0,2.5,11.4,47.0,100.02,54.43
2018,8,31,6,15,399.0,36.5,2.6,11.8,91.0,163.51,118.39
2018,8,31,6,30,518.0,46.0,2.7,12.2,135.0,236.71,182.84
2018,8,31,6,45,592.0,51.5,2.75,12.65,187.5,300.51,240.17
2018,8,31,7,0,666.0,57.0,2.8,13.1,240.0,369.77,300.65
2018,8,31,7,15,712.5,61.0,2.8,13.7,294.5,432.32,353.74
2018,8,31,7,30,759.0,65.0,2.8,14.3,349.0,498.19,407.45
2018,8,31,7,45,791.5,67.5,2.85,14.9,402.5,556.94,453.82
2018,8,31,8,0,824.0,70.0,2.9,15.5,456.0,616.88,499.52
2018,8,31,8,15,845.5,73.0,2.9,16.2,507.0,666.92,534.96
2018,8,31,8,30,867.0,76.0,2.9,16.9,558.0,720.03,570.63
2018,8,31,8,45,883.5,77.0,2.9,17.55,604.5,766.27,600.59
2018,8,31,9,0,900.0,78.0,2.9,18.2,651.0,811.06,629.0
2018,8,31,9,15,911.5,80.0,3.0,18.85,692.5,851.06,654.21
2018,8,31,9,30,923.0,82.0,3.1,19.5,734.0,888.74,677.57
2018,8,31,9,45,932.0,83.5,3.15,20.15,770.0,921.09,696.73
2018,8,31,10,0,941.0,85.0,3.2,20.8,806.0,950.55,713.83
2018,8,31,10,15,947.5,85.5,3.35,21.4,835.0,973.53,727.37
2018,8,31,10,30,954.0,86.0,3.5,22.0,864.0,993.22,738.77
2018,8,31,10,45,959.0,86.5,3.6,22.6,885.5,1008.04,746.64
2018,8,31,11,0,964.0,87.0,3.7,23.2,907.0,1019.29,752.26
2018,8,31,11,15,967.5,86.5,3.85,23.55,921.0,1024.38,755.01
2018,8,31,11,30,971.0,86.0,4.0,23.9,935.0,1025.77,755.46
2018,8,31,11,45,973.0,86.0,4.15,24.3,941.0,1022.51,752.82
2018,8,31,12,0,975.0,86.0,4.3,24.7,947.0,1015.52,747.83
2018,8,31,12,15,975.0,85.5,4.35,24.8,944.5,1002.43,739.2
2018,8,31,12,30,975.0,85.0,4.4,24.9,942.0,985.71,728.28
2018,8,31,12,45,973.5,84.5,4.5,25.05,931.5,964.09,714.29
2018,8,31,13,0,972.0,84.0,4.6,25.2,921.0,939.07,698.25
2018,8,31,13,15,968.5,83.0,4.65,25.15,902.0,908.56,678.71
2018,8,31,13,30,965.0,82.0,4.7,25.1,883.0,875.0,657.0
2018,8,31,13,45,960.5,80.5,4.8,25.05,857.0,837.26,632.54
2018,8,31,14,0,956.0,79.0,4.9,25.0,831.0,796.88,605.95
2018,8,31,14,15,948.5,77.0,4.95,24.75,797.0,751.42,575.64
2018,8,31,14,30,941.0,75.0,5.0,24.5,763.0,703.94,543.47
2018,8,31,14,45,931.5,73.5,5.0,24.25,723.5,653.93,506.77
2018,8,31,15,0,922.0,72.0,5.0,24.0,684.0,602.55,467.5
2018,8,31,15,15,908.0,70.5,5.0,24.0,639.0,547.66,424.0
2018,8,31,15,30,894.0,69.0,5.0,24.0,594.0,492.35,378.93
2018,8,31,15,45,876.5,66.5,5.05,23.2,545.0,434.45,331.71
2018,8,31,16,0,859.0,64.0,5.1,22.4,496.0,377.04,283.2
2018,8,31,16,15,835.0,61.0,5.05,21.85,443.5,317.9,231.7
2018,8,31,16,30,811.0,58.0,5.0,21.3,391.0,260.5,180.85
2018,8,31,16,45,775.5,55.0,4.9,20.7,337.0,199.98,128.3
2018,8,31,17,0,740.0,52.0,4.8,20.1,283.0,145.86,83.34
2018,8,31,17,15,685.5,47.5,4.55,19.25,229.5,92.76,45.69
2018,8,31,17,30,631.0,43.0,4.3,18.4,176.0,46.04,23.34
2018,8,31,17,45,538.0,36.5,4.05,17.6,127.0,28.18,18.95
2018,8,31,18,0,445.0,30.0,3.8,16.8,78.0,22.63,13.54
2018,8,31,18,15,276.5,20.0,3.6,16.2,44.5,15.86,1.94
2018,8,31,18,30,108.0,10.0,3.4,15.6,11.0,9.83,0.0
2018,8,31,18,45,54.0,5.0,3.25,15.0,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,1,5,15,10.0,1.5,1.55,10.45,1.0,0.0,0.0
2018,9,1,5,30,20.0,3.0,1.6,10.7,2.0,0.0,0.0
2018,9,1,5,45,137.0,13.5,1.65,10.95,21.5,36.36,0.0
2018,9,1,6,0,254.0,24.0,1.7,11.2,41.0,90.72,46.62
2018,9,1,6,15,347.0,36.0,1.65,11.7,82.0,148.05,106.82
2018,9,1,6,30,440.0,48.0,1.6,12.2,123.0,212.15,163.48
2018,9,1,6,45,448.0,61.0,1.55,12.7,160.5,254.14,202.7
2018,9,1,7,0,456.0,74.0,1.5,13.2,198.0,296.46,240.42
2018,9,1,7,15,580.5,73.0,1.4,13.95,266.0,381.32,310.07
2018,9,1,7,30,705.0,72.0,1.3,14.7,334.0,475.68,384.48
2018,9,1,7,45,763.0,70.0,1.25,15.4,392.5,541.99,434.78
2018,9,1,8,0,821.0,68.0,1.2,16.1,451.0,611.76,485.79
2018,9,1,8,15,843.5,71.0,1.2,16.85,502.5,662.33,519.97
2018,9,1,8,30,866.0,74.0,1.2,17.6,554.0,716.05,554.43
2018,9,1,8,45,883.0,76.5,1.2,18.35,601.5,764.3,584.13
2018,9,1,9,0,900.0,79.0,1.2,19.1,649.0,811.11,612.22
2018,9,1,9,15,909.5,82.5,1.3,19.7,691.0,851.08,636.84
2018,9,1,9,30,919.0,86.0,1.4,20.3,733.0,888.58,659.64
2018,9,1,9,45,925.5,89.0,1.5,20.95,768.5,920.19,678.3
2018,9,1,10,0,932.0,92.0,1.6,21.6,804.0,948.79,694.95
2018,9,1,10,15,939.5,92.5,1.8,22.1,833.5,972.43,710.08
2018,9,1,10,30,947.0,93.0,2.0,22.6,863.0,992.81,723.1
2018,9,1,10,45,951.5,94.5,2.2,23.15,885.0,1008.05,732.66
2018,9,1,11,0,956.0,96.0,2.4,23.7,907.0,1019.71,739.96
2018,9,1,11,15,959.5,96.5,2.55,24.0,921.5,1025.7,743.87
2018,9,1,11,30,963.0,97.0,2.7,24.3,936.0,1028.0,745.53
2018,9,1,11,45,965.0,97.0,2.85,24.6,942.0,1024.62,743.62
2018,9,1,12,0,967.0,97.0,3.0,24.9,948.0,1017.54,739.42
2018,9,1,12,15,963.5,98.5,3.15,25.0,944.5,1003.19,731.15
2018,9,1,12,30,960.0,100.0,3.3,25.1,941.0,985.34,720.62
2018,9,1,12,45,953.5,102.0,3.45,25.2,929.0,961.91,706.39
2018,9,1,13,0,947.0,104.0,3.6,25.3,917.0,935.32,690.0
2018,9,1,13,15,943.0,104.0,3.7,25.25,898.5,905.85,671.67
2018,9,1,13,30,939.0,104.0,3.8,25.2,880.0,873.44,651.22
2018,9,1,13,45,933.0,102.0,3.9,25.15,853.0,834.69,626.26
2018,9,1,14,0,927.0,100.0,4.0,25.1,826.0,793.48,599.34
2018,9,1,14,15,918.5,98.5,4.0,24.95,792.5,748.75,569.46
2018,9,1,14,30,910.0,97.0,4.0,24.8,759.0,702.16,537.44
2018,9,1,14,45,898.5,95.0,4.05,24.6,719.0,651.59,500.42
2018,9,1,15,0,887.0,93.0,4.1,24.4,679.0,599.91,461.53
2018,9,1,15,15,871.0,90.5,4.1,24.4,633.0,544.54,418.29
2018,9,1,15,30,855.0,88.0,4.1,24.4,587.0,487.33,372.47
2018,9,1,15,45,834.0,85.0,4.05,23.75,537.0,429.08,325.32
2018,9,1,16,0,813.0,82.0,4.0,23.1,487.0,371.83,277.43
2018,9,1,16,15,783.5,78.5,3.9,22.6,434.0,312.75,226.87
2018,9,1,16,30,754.0,75.0,3.8,22.1,381.0,256.19,177.7
2018,9,1,16,45,711.5,70.5,3.7,21.55,326.5,199.0,129.0
2018,9,1,17,0,669.0,66.0,3.6,21.0,272.0,143.73,84.23
2018,9,1,17,15,606.5,59.5,3.4,20.05,218.5,92.29,48.63
2018,9,1,17,30,544.0,53.0,3.2,19.1,165.0,48.19,27.76
2018,9,1,17,45,445.0,43.5,3.0,18.15,117.5,32.36,22.49
2018,9,1,18,0,346.0,34.0,2.8,17.2,70.0,26.8,16.89
2018,9,1,18,15,207.0,21.5,2.75,16.55,39.5,17.69,0.0
2018,9,1,18,30,68.0,9.0,2.7,15.9,9.0,8.85,0.0
2018,9,1,18,45,34.0,4.5,2.6,15.2,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,2,5,45,104.0,12.0,0.8,11.45,19.0,29.21,0.0
2018,9,2,6,0,208.0,24.0,0.8,11.9,38.0,79.73,38.19
2018,9,2,6,15,326.0,36.5,0.8,12.55,80.5,142.34,101.94
2018,9,2,6,30,444.0,49.0,0.8,13.2,123.0,214.07,163.49
2018,9,2,6,45,517.0,57.5,0.8,13.85,174.0,276.79,218.04
2018,9,2,7,0,590.0,66.0,0.8,14.5,225.0,346.68,276.77
2018,9,2,7,15,639.0,72.0,0.8,15.45,278.5,408.6,326.91
2018,9,2,7,30,688.0,78.0,0.8,16.4,332.0,474.28,377.77
2018,9,2,7,45,722.0,83.0,0.85,17.3,385.0,533.26,421.86
2018,9,2,8,0,756.0,88.0,0.9,18.2,438.0,591.86,464.08
2018,9,2,8,15,780.5,91.5,0.9,19.2,488.5,645.33,500.37
2018,9,2,8,30,805.0,95.0,0.9,20.2,539.0,698.68,533.91
2018,9,2,8,45,823.5,98.0,0.95,21.25,586.0,746.44,562.86
2018,9,2,9,0,842.0,101.0,1.0,22.3,633.0,792.99,590.4
2018,9,2,9,15,857.0,103.0,1.0,23.0,675.0,834.02,613.84
2018,9,2,9,30,872.0,105.0,1.0,23.7,717.0,868.04,632.39
2018,9,2,9,45,883.0,106.5,1.05,24.35,753.0,900.62,650.76
2018,9,2,10,0,894.0,108.0,1.1,25.0,789.0,930.56,667.32
2018,9,2,10,15,901.5,109.0,1.2,25.4,817.5,953.9,681.15
2018,9,2,10,30,909.0,110.0,1.3,25.8,846.0,974.11,693.12
2018,9,2,10,45,914.5,111.0,1.4,26.2,868.0,989.16,701.94
2018,9,2,11,0,920.0,112.0,1.5,26.6,890.0,1000.8,708.76
2018,9,2,11,15,923.0,112.5,1.55,26.8,903.5,1006.02,711.54
2018,9,2,11,30,926.0,113.0,1.6,27.0,917.0,1007.69,712.31
2018,9,2,11,45,927.5,113.0,1.65,27.25,922.5,1003.82,709.66
2018,9,2,12,0,929.0,113.0,1.7,27.5,928.0,996.39,704.97
2018,9,2,12,15,929.0,112.0,1.75,27.55,925.0,983.0,697.24
2018,9,2,12,30,929.0,111.0,1.8,27.6,922.0,966.16,687.45
2018,9,2,12,45,927.0,110.5,1.9,27.65,911.5,944.66,675.34
2018,9,2,13,0,925.0,110.0,2.0,27.7,901.0,919.94,661.12
2018,9,2,13,15,920.5,109.0,2.1,27.65,881.5,889.52,643.33
2018,9,2,13,30,916.0,108.0,2.2,27.6,862.0,856.26,623.51
2018,9,2,13,45,909.5,106.5,2.3,27.5,835.5,818.28,600.41
2018,9,2,14,0,903.0,105.0,2.4,27.4,809.0,777.96,575.39
2018,9,2,14,15,856.5,119.5,2.5,27.15,764.5,723.53,540.6
2018,9,2,14,30,810.0,134.0,2.6,26.9,720.0,669.45,503.15
2018,9,2,14,45,835.0,116.0,2.7,26.7,691.0,629.57,475.54
2018,9,2,15,0,860.0,98.0,2.8,26.5,662.0,586.47,444.34
2018,9,2,15,15,843.5,95.5,2.8,26.5,617.0,530.82,401.78
2018,9,2,15,30,827.0,93.0,2.8,26.5,572.0,476.09,358.67
2018,9,2,15,45,805.5,89.5,3.0,25.65,522.5,418.62,313.63
2018,9,2,16,0,784.0,86.0,3.2,24.8,473.0,362.24,267.65
2018,9,2,16,15,754.5,81.5,3.2,24.1,420.5,303.88,218.54
2018,9,2,16,30,725.0,77.0,3.2,23.4,368.0,248.08,170.76
2018,9,2,16,45,682.5,72.0,3.25,22.7,314.5,189.77,121.86
2018,9,2,17,0,640.0,67.0,3.3,22.0,261.0,138.21,80.65
2018,9,2,17,15,566.5,61.0,3.15,20.9,207.5,88.33,47.18
2018,9,2,17,30,493.0,55.0,3.0,19.8,154.0,47.14,28.86
2018,9,2,17,45,403.5,44.0,2.9,18.75,109.0,33.15,23.06
2018,9,2,18,0,314.0,33.0,2.8,17.7,64.0,26.14,16.12
2018,9,2,18,15,179.5,19.5,2.65,17.0,35.0,15.92,0.0
2018,9,2,18,30,45.0,6.0,2.5,16.3,6.0,5.9,0.0
2018,9,2,18,45,22.5,3.0,2.4,15.65,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,3,5,45,93.5,12.0,0.9,11.45,18.0,27.36,0.0
2018,9,3,6,0,187.0,24.0,1.0,11.7,36.0,74.52,32.75
2018,9,3,6,15,303.0,36.5,1.05,12.25,77.0,135.61,97.03
2018,9,3,6,30,419.0,49.0,1.1,12.8,118.0,205.26,157.18
2018,9,3,6,45,492.0,58.0,1.2,13.35,168.0,267.1,211.54
2018,9,3,7,0,565.0,67.0,1.3,13.9,218.0,336.13,270.52
2018,9,3,7,15,614.0,73.5,1.3,14.7,270.5,397.28,321.03
2018,9,3,7,30,663.0,80.0,1.3,15.5,323.0,462.23,372.48
2018,9,3,7,45,697.0,85.0,1.3,16.3,375.0,519.98,416.4
2018,9,3,8,0,731.0,90.0,1.3,17.1,427.0,579.27,459.77
2018,9,3,8,15,756.0,94.0,1.25,17.95,477.0,630.5,495.2
2018,9,3,8,30,781.0,98.0,1.2,18.8,527.0,683.72,529.65
2018,9,3,8,45,799.5,102.0,1.2,19.65,573.5,731.65,559.26
2018,9,3,9,0,818.0,106.0,1.2,20.5,620.0,778.42,587.41
2018,9,3,9,15,831.0,109.0,1.25,21.1,661.0,818.09,611.37
2018,9,3,9,30,844.0,112.0,1.3,21.7,702.0,855.7,633.74
2018,9,3,9,45,853.5,114.5,1.4,22.3,737.0,887.4,652.67
2018,9,3,10,0,863.0,117.0,1.5,22.9,772.0,911.02,666.31
2018,9,3,10,15,871.0,117.5,1.55,23.45,800.0,933.6,678.83
2018,9,3,10,30,879.0,118.0,1.6,24.0,828.0,953.18,689.44
2018,9,3,10,45,884.0,120.0,1.7,24.5,849.5,968.39,698.12
2018,9,3,11,0,889.0,122.0,1.8,25.0,871.0,980.26,704.78
2018,9,3,11,15,893.0,122.0,1.85,25.4,884.5,985.69,707.11
2018,9,3,11,30,897.0,122.0,1.9,25.8,898.0,987.67,707.45
2018,9,3,11,45,898.5,122.5,1.95,26.2,904.0,984.32,704.58
2018,9,3,12,0,900.0,123.0,2.0,26.6,910.0,977.51,699.67
2018,9,3,12,15,900.0,122.5,2.05,26.8,907.5,964.84,691.74
2018,9,3,12,30,900.0,122.0,2.1,27.0,905.0,948.83,681.79
2018,9,3,12,45,898.0,121.0,2.2,27.15,894.0,927.25,668.96
2018,9,3,13,0,896.0,120.0,2.3,27.3,883.0,902.56,654.09
2018,9,3,13,15,891.5,119.5,2.35,27.35,864.5,873.27,635.96
2018,9,3,13,30,887.0,119.0,2.4,27.4,846.0,841.25,615.94
2018,9,3,13,45,880.0,117.5,2.45,27.4,819.5,803.71,592.22
2018,9,3,14,0,873.0,116.0,2.5,27.4,793.0,763.96,566.77
2018,9,3,14,15,863.0,114.0,2.55,27.25,759.5,719.58,538.16
2018,9,3,14,30,853.0,112.0,2.6,27.1,726.0,673.69,506.6
2018,9,3,14,45,840.0,110.0,2.7,26.9,686.5,624.13,471.41
2018,9,3,15,0,827.0,108.0,2.8,26.7,647.0,573.77,434.51
2018,9,3,15,15,809.5,105.0,2.8,26.7,602.0,519.59,393.04
2018,9,3,15,30,792.0,102.0,2.8,26.7,557.0,465.59,350.51
2018,9,3,15,45,768.0,98.5,2.85,26.0,508.0,408.91,305.72
2018,9,3,16,0,744.0,95.0,2.9,25.3,459.0,353.67,260.55
2018,9,3,16,15,711.5,90.5,2.9,24.7,407.0,294.43,211.17
2018,9,3,16,30,679.0,86.0,2.9,24.1,355.0,240.12,165.05
2018,9,3,16,45,634.0,79.5,2.9,23.55,302.0,184.9,119.17
2018,9,3,17,0,589.0,73.0,2.9,23.0,249.0,134.61,79.59
2018,9,3,17,15,523.0,64.5,2.8,22.1,197.5,86.25,47.33
2018,9,3,17,30,457.0,56.0,2.7,21.2,146.0,45.75,29.2
2018,9,3,17,45,357.5,44.5,2.6,20.25,101.5,33.97,23.55
2018,9,3,18,0,258.0,33.0,2.5,19.3,57.0,25.62,15.33
2018,9,3,18,15,145.0,19.0,2.4,18.7,31.0,15.09,0.0
2018,9,3,18,30,32.0,5.0,2.3,18.1,5.0,4.91,0.0
2018,9,3,18,45,16.0,2.5,2.15,17.5,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,4,5,45,73.0,11.5,0.9,12.5,16.0,23.38,0.0
2018,9,4,6,0,146.0,23.0,1.0,12.8,32.0,63.83,24.52
2018,9,4,6,15,252.5,38.0,1.0,13.35,71.5,122.76,87.39
2018,9,4,6,30,359.0,53.0,1.0,13.9,111.0,188.4,143.78
2018,9,4,6,45,432.5,64.0,1.05,14.45,160.0,249.87,197.14
2018,9,4,7,0,506.0,75.0,1.1,15.0,209.0,318.16,254.87
2018,9,4,7,15,558.0,83.5,1.0,15.8,261.5,380.05,305.15
2018,9,4,7,30,610.0,92.0,0.9,16.6,314.0,446.11,356.4
2018,9,4,7,45,647.0,98.0,0.8,17.4,366.0,504.3,399.34
2018,9,4,8,0,684.0,104.0,0.7,18.2,418.0,564.37,441.66
2018,9,4,8,15,711.5,109.0,0.65,19.15,468.0,618.35,477.86
2018,9,4,8,30,739.0,114.0,0.6,20.1,518.0,672.65,512.81
2018,9,4,8,45,760.0,117.5,0.5,21.0,564.0,720.27,539.93
2018,9,4,9,0,781.0,121.0,0.4,21.9,610.0,764.45,563.77
2018,9,4,9,15,806.5,119.5,0.35,22.75,654.0,808.32,587.59
2018,9,4,9,30,832.0,118.0,0.3,23.6,698.0,850.92,609.94
2018,9,4,9,45,855.5,114.5,0.3,24.5,737.0,887.94,629.08
2018,9,4,10,0,879.0,111.0,0.3,25.4,776.0,917.65,643.47
2018,9,4,10,15,887.5,111.5,0.4,25.9,804.5,940.94,656.99
2018,9,4,10,30,896.0,112.0,0.5,26.4,833.0,961.18,668.88
2018,9,4,10,45,901.5,113.0,0.6,26.95,854.5,975.93,677.44
2018,9,4,11,0,907.0,114.0,0.7,27.5,876.0,987.3,684.11
2018,9,4,11,15,910.5,115.0,0.75,27.8,890.0,993.32,687.32
2018,9,4,11,30,914.0,116.0,0.8,28.1,904.0,995.81,688.59
2018,9,4,11,45,916.0,115.5,0.9,28.4,909.5,991.77,687.08
2018,9,4,12,0,918.0,115.0,1.0,28.7,915.0,984.2,683.53
2018,9,4,12,15,916.0,115.5,1.1,28.8,911.5,970.45,676.79
2018,9,4,12,30,914.0,116.0,1.2,28.9,908.0,953.33,667.99
2018,9,4,12,45,910.0,116.5,1.3,29.0,896.5,931.17,655.99
2018,9,4,13,0,906.0,117.0,1.4,29.1,885.0,905.92,641.96
2018,9,4,13,15,901.0,116.0,1.5,29.0,865.5,875.38,624.9
2018,9,4,13,30,896.0,115.0,1.6,28.9,846.0,842.11,605.83
2018,9,4,13,45,889.0,113.0,1.7,28.8,819.0,803.73,583.1
2018,9,4,14,0,882.0,111.0,1.8,28.7,792.0,763.11,558.49
2018,9,4,14,15,872.5,109.5,1.85,28.5,758.5,719.19,531.04
2018,9,4,14,30,863.0,108.0,1.9,28.3,725.0,673.63,500.53
2018,9,4,14,45,850.5,105.5,2.0,28.05,685.5,623.41,465.73
2018,9,4,15,0,838.0,103.0,2.1,27.8,646.0,572.35,429.11
2018,9,4,15,15,820.5,100.5,2.1,27.8,601.0,518.12,388.11
2018,9,4,15,30,803.0,98.0,2.1,27.8,556.0,464.05,346.0
2018,9,4,15,45,781.0,94.0,2.25,27.1,507.0,407.16,301.71
2018,9,4,16,0,759.0,90.0,2.4,26.4,458.0,351.49,256.64
2018,9,4,16,15,728.5,85.0,2.4,25.75,406.0,293.84,208.7
2018,9,4,16,30,698.0,80.0,2.4,25.1,354.0,236.6,160.48
2018,9,4,16,45,654.0,74.5,2.45,24.45,301.0,181.52,114.97
2018,9,4,17,0,610.0,69.0,2.5,23.8,248.0,131.24,75.77
2018,9,4,17,15,544.0,61.0,2.45,22.7,196.5,82.32,43.85
2018,9,4,17,30,478.0,53.0,2.4,21.6,145.0,41.24,30.08
2018,9,4,17,45,375.5,42.5,2.3,20.5,100.5,32.41,22.12
2018,9,4,18,0,273.0,32.0,2.2,19.4,56.0,25.87,15.22
2018,9,4,18,15,153.0,19.0,2.1,18.7,30.5,18.68,0.0
2018,9,4,18,30,33.0,6.0,2.0,18.0,5.0,0.0,0.0
2018,9,4,18,45,16.5,3.0,1.9,17.35,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,5,5,45,86.5,11.5,1.05,12.15,16.5,25.52,0.0
2018,9,5,6,0,173.0,23.0,1.1,12.4,33.0,69.33,22.89
2018,9,5,6,15,295.5,35.0,1.1,12.9,73.5,131.42,92.96
2018,9,5,6,30,418.0,47.0,1.1,13.4,114.0,201.96,153.76
2018,9,5,6,45,493.5,55.5,1.1,13.95,163.5,263.94,208.07
2018,9,5,7,0,569.0,64.0,1.1,14.5,213.0,333.38,267.08
2018,9,5,7,15,619.5,70.5,1.1,15.3,266.0,395.32,318.04
2018,9,5,7,30,670.0,77.0,1.1,16.1,319.0,461.21,369.99
2018,9,5,7,45,705.5,81.0,1.1,16.95,371.0,518.9,413.58
2018,9,5,8,0,741.0,85.0,1.1,17.8,423.0,576.42,455.39
2018,9,5,8,15,766.5,88.5,1.1,18.7,473.0,629.76,492.38
2018,9,5,8,30,792.0,92.0,1.1,19.6,523.0,683.08,526.84
2018,9,5,8,45,811.0,95.0,1.1,20.5,569.5,730.57,555.84
2018,9,5,9,0,830.0,98.0,1.1,21.4,616.0,776.9,583.39
2018,9,5,9,15,842.0,101.0,1.2,22.1,656.5,816.01,607.25
2018,9,5,9,30,854.0,104.0,1.3,22.8,697.0,847.97,626.21
2018,9,5,9,45,861.0,108.0,1.4,23.5,731.5,879.13,644.56
2018,9,5,10,0,868.0,112.0,1.5,24.2,766.0,907.48,660.99
2018,9,5,10,15,876.0,113.0,1.6,24.75,794.5,930.57,674.37
2018,9,5,10,30,884.0,114.0,1.7,25.3,823.0,950.63,685.87
2018,9,5,10,45,890.0,115.0,1.8,25.8,844.5,965.64,694.34
2018,9,5,11,0,896.0,116.0,1.9,26.3,866.0,977.32,700.82
2018,9,5,11,15,899.5,116.0,2.0,26.55,879.0,982.16,703.75
2018,9,5,11,30,903.0,116.0,2.1,26.8,892.0,983.52,704.65
2018,9,5,11,45,904.5,116.5,2.25,27.05,897.5,980.01,703.1
2018,9,5,12,0,906.0,117.0,2.4,27.3,903.0,973.02,699.38
2018,9,5,12,15,905.0,116.5,2.5,27.3,899.5,959.22,691.56
2018,9,5,12,30,904.0,116.0,2.6,27.3,896.0,942.08,681.65
2018,9,5,12,45,901.0,116.0,2.7,27.3,885.0,920.42,668.8
2018,9,5,13,0,898.0,116.0,2.8,27.3,874.0,895.67,653.89
2018,9,5,13,15,893.5,114.5,2.9,27.2,854.5,865.19,635.34
2018,9,5,13,30,889.0,113.0,3.0,27.1,835.0,831.98,614.81
2018,9,5,13,45,881.5,112.0,3.1,26.95,808.5,794.39,591.18
2018,9,5,14,0,874.0,111.0,3.2,26.8,782.0,754.6,565.74
2018,9,5,14,15,864.5,109.0,3.25,26.55,748.5,710.45,536.9
2018,9,5,14,30,855.0,107.0,3.3,26.3,715.0,664.69,504.85
2018,9,5,14,45,842.5,104.5,3.3,26.05,675.5,614.79,468.45
2018,9,5,15,0,830.0,102.0,3.3,25.8,636.0,564.08,430.44
2018,9,5,15,15,812.0,99.0,3.3,25.8,591.0,509.5,388.05
2018,9,5,15,30,794.0,96.0,3.3,25.8,546.0,455.17,344.65
2018,9,5,15,45,770.5,92.5,3.35,25.05,497.0,398.65,299.37
2018,9,5,16,0,747.0,89.0,3.4,24.3,448.0,343.54,253.7
2018,9,5,16,15,715.0,84.5,3.4,23.65,396.5,284.57,203.98
2018,9,5,16,30,683.0,80.0,3.4,23.0,345.0,230.36,157.52
2018,9,5,16,45,637.5,74.5,3.4,22.35,292.5,176.02,112.21
2018,9,5,17,0,592.0,69.0,3.4,21.7,240.0,126.65,73.65
2018,9,5,17,15,524.5,61.0,3.25,20.8,189.5,78.95,42.73
2018,9,5,17,30,457.0,53.0,3.1,19.9,139.0,39.28,28.57
2018,9,5,17,45,352.0,42.0,3.0,18.95,95.5,32.28,22.1
2018,9,5,18,0,247.0,31.0,2.9,18.0,52.0,25.22,14.38
2018,9,5,18,15,136.5,18.0,2.8,17.4,28.0,17.69,0.0
2018,9,5,18,30,26.0,5.0,2.7,16.8,4.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,2.6,16.2,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,6,5,45,94.5,11.5,0.85,11.4,16.5,26.75,0.0
2018,9,6,6,0,189.0,23.0,0.9,11.7,33.0,72.36,19.03
2018,9,6,6,15,313.5,34.0,0.85,12.25,73.5,135.04,95.13
2018,9,6,6,30,438.0,45.0,0.8,12.8,114.0,206.0,156.48
2018,9,6,6,45,515.5,52.5,0.75,13.35,164.0,268.58,211.19
2018,9,6,7,0,593.0,60.0,0.7,13.9,214.0,338.8,270.5
2018,9,6,7,15,643.0,65.0,0.6,14.8,266.5,399.88,319.89
2018,9,6,7,30,693.0,70.0,0.5,15.7,319.0,463.07,368.43
2018,9,6,7,45,728.0,74.0,0.45,16.65,371.5,521.62,411.32
2018,9,6,8,0,763.0,78.0,0.4,17.6,424.0,581.69,453.27
2018,9,6,8,15,787.5,81.5,0.4,18.65,474.5,635.19,489.06
2018,9,6,8,30,812.0,85.0,0.4,19.7,525.0,688.57,521.87
2018,9,6,8,45,831.0,87.0,0.4,20.8,571.0,735.6,549.16
2018,9,6,9,0,850.0,89.0,0.4,21.9,617.0,776.93,572.0
2018,9,6,9,15,866.0,90.0,0.5,22.8,659.0,817.53,596.1
2018,9,6,9,30,882.0,91.0,0.6,23.7,701.0,856.2,618.69
2018,9,6,9,45,895.0,90.5,0.65,24.6,736.5,888.36,636.02
2018,9,6,10,0,908.0,90.0,0.7,25.5,772.0,917.95,651.64
2018,9,6,10,15,915.0,91.0,0.95,26.0,800.5,940.88,667.81
2018,9,6,10,30,922.0,92.0,1.2,26.5,829.0,960.61,681.82
2018,9,6,10,45,927.0,93.5,1.45,26.95,850.5,975.67,692.83
2018,9,6,11,0,932.0,95.0,1.7,27.4,872.0,987.24,701.5
2018,9,6,11,15,934.5,95.5,1.9,27.6,885.0,991.8,705.73
2018,9,6,11,30,937.0,96.0,2.1,27.8,898.0,992.75,707.71
2018,9,6,11,45,938.0,96.0,2.3,27.95,903.0,988.12,706.28
2018,9,6,12,0,939.0,96.0,2.5,28.1,908.0,979.89,702.54
2018,9,6,12,15,940.5,94.5,2.65,28.15,905.5,966.97,695.61
2018,9,6,12,30,942.0,93.0,2.8,28.2,903.0,950.52,686.39
2018,9,6,12,45,942.5,91.0,2.9,28.25,892.5,929.19,673.59
2018,9,6,13,0,943.0,89.0,3.0,28.3,882.0,904.5,658.57
2018,9,6,13,15,939.0,88.5,3.1,28.2,863.0,874.31,640.23
2018,9,6,13,30,935.0,88.0,3.2,28.1,844.0,841.2,619.79
2018,9,6,13,45,929.5,86.5,3.3,28.05,817.5,803.17,595.68
2018,9,6,14,0,924.0,85.0,3.4,28.0,791.0,762.67,569.61
2018,9,6,14,15,916.5,83.0,3.45,27.8,757.5,718.01,540.42
2018,9,6,14,30,909.0,81.0,3.5,27.6,724.0,671.45,508.68
2018,9,6,14,45,898.5,79.0,3.6,27.35,684.5,621.39,472.41
2018,9,6,15,0,888.0,77.0,3.7,27.1,645.0,570.15,434.12
2018,9,6,15,15,872.5,75.0,3.7,27.1,600.0,515.45,391.39
2018,9,6,15,30,857.0,73.0,3.7,27.1,555.0,460.58,347.27
2018,9,6,15,45,837.5,70.5,3.7,26.45,506.0,403.72,301.16
2018,9,6,16,0,818.0,68.0,3.7,25.8,457.0,347.65,254.16
2018,9,6,16,15,792.0,64.5,3.6,25.25,405.5,287.37,202.74
2018,9,6,16,30,766.0,61.0,3.5,24.7,354.0,231.48,154.29
2018,9,6,16,45,727.0,56.5,3.45,24.2,301.0,174.81,106.64
2018,9,6,17,0,688.0,52.0,3.4,23.7,248.0,122.3,65.65
2018,9,6,17,15,626.5,46.5,3.1,22.8,196.0,72.02,34.21
2018,9,6,17,30,565.0,41.0,2.8,21.9,144.0,31.25,21.36
2018,9,6,17,45,458.5,33.5,2.55,21.0,99.0,24.62,15.32
2018,9,6,18,0,352.0,26.0,2.3,20.1,54.0,20.49,10.06
2018,9,6,18,15,190.0,15.0,2.25,19.5,28.5,14.74,0.0
2018,9,6,18,30,28.0,4.0,2.2,18.9,3.0,0.0,0.0
2018,9,6,18,45,14.0,2.0,2.1,18.3,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,7,5,45,157.5,10.5,0.85,13.15,18.5,35.9,0.0
2018,9,7,6,0,315.0,21.0,0.8,13.6,37.0,96.66,17.9
2018,9,7,6,15,452.0,27.0,0.85,14.35,80.5,162.6,111.68
2018,9,7,6,30,589.0,33.0,0.9,15.1,124.0,239.85,178.91
2018,9,7,6,45,659.0,37.0,0.95,15.85,176.5,303.62,235.4
2018,9,7,7,0,729.0,41.0,1.0,16.6,229.0,371.5,293.44
2018,9,7,7,15,771.5,44.5,1.0,17.5,283.5,433.79,344.56
2018,9,7,7,30,814.0,48.0,1.0,18.4,338.0,499.07,395.49
2018,9,7,7,45,843.0,50.0,1.05,19.35,391.5,557.16,439.03
2018,9,7,8,0,872.0,52.0,1.1,20.3,445.0,616.07,481.37
2018,9,7,8,15,892.5,54.0,1.15,21.35,496.5,669.65,516.5
2018,9,7,8,30,913.0,56.0,1.2,22.4,548.0,722.54,549.48
2018,9,7,8,45,928.5,57.0,1.2,23.5,595.0,769.48,576.87
2018,9,7,9,0,944.0,58.0,1.2,24.6,642.0,814.73,602.45
2018,9,7,9,15,951.5,61.5,1.3,25.3,684.0,854.28,625.98
2018,9,7,9,30,959.0,65.0,1.4,26.0,726.0,891.07,647.52
2018,9,7,9,45,963.0,69.0,1.45,26.7,761.5,922.4,664.73
2018,9,7,10,0,967.0,73.0,1.5,27.4,797.0,950.43,679.78
2018,9,7,10,15,973.0,74.5,1.6,27.8,826.0,974.08,693.55
2018,9,7,10,30,979.0,76.0,1.7,28.2,855.0,994.27,705.22
2018,9,7,10,45,984.0,76.0,1.8,28.6,876.5,1008.3,713.13
2018,9,7,11,0,989.0,76.0,1.9,29.0,898.0,1018.64,718.9
2018,9,7,11,15,991.5,76.5,2.0,29.2,911.5,1023.38,721.9
2018,9,7,11,30,994.0,77.0,2.1,29.4,925.0,1024.29,722.68
2018,9,7,11,45,995.5,77.0,2.2,29.55,930.5,1019.87,720.41
2018,9,7,12,0,997.0,77.0,2.3,29.7,936.0,1011.62,715.87
2018,9,7,12,15,996.0,77.5,2.4,29.7,933.0,997.79,708.35
2018,9,7,12,30,995.0,78.0,2.5,29.7,930.0,980.26,698.54
2018,9,7,12,45,992.0,78.0,2.6,29.7,918.0,956.84,684.97
2018,9,7,13,0,989.0,78.0,2.7,29.7,906.0,930.01,669.17
2018,9,7,13,15,985.5,77.0,2.8,29.55,886.5,898.45,650.58
2018,9,7,13,30,982.0,76.0,2.9,29.4,867.0,863.79,629.76
2018,9,7,13,45,976.0,75.5,3.0,29.25,839.5,824.79,605.78
2018,9,7,14,0,970.0,75.0,3.1,29.1,812.0,783.21,579.73
2018,9,7,14,15,962.5,73.5,3.2,28.85,778.0,737.2,550.46
2018,9,7,14,30,955.0,72.0,3.3,28.6,744.0,689.17,518.69
2018,9,7,14,45,944.5,71.0,3.4,28.3,703.5,638.02,482.04
2018,9,7,15,0,934.0,70.0,3.5,28.0,663.0,585.59,443.19
2018,9,7,15,15,919.5,68.0,3.5,28.0,617.0,529.13,399.35
2018,9,7,15,30,905.0,66.0,3.5,28.0,571.0,472.32,353.88
2018,9,7,15,45,885.5,64.0,3.6,27.15,520.5,413.43,306.65
2018,9,7,16,0,866.0,62.0,3.7,26.3,470.0,355.27,258.22
2018,9,7,16,15,838.5,59.0,3.7,25.6,416.5,294.89,206.7
2018,9,7,16,30,811.0,56.0,3.7,24.9,363.0,236.69,156.41
2018,9,7,16,45,770.0,52.5,3.75,24.2,308.0,175.5,105.29
2018,9,7,17,0,729.0,49.0,3.8,23.5,253.0,121.29,63.39
2018,9,7,17,15,664.0,44.5,3.6,22.4,199.5,69.55,32.02
2018,9,7,17,30,599.0,40.0,3.4,21.3,146.0,30.59,20.82
2018,9,7,17,45,484.5,32.5,3.25,20.25,99.5,26.19,16.64
2018,9,7,18,0,370.0,25.0,3.1,19.2,53.0,19.82,8.96
2018,9,7,18,15,199.5,14.0,2.95,18.55,27.5,13.76,0.0
2018,9,7,18,30,29.0,3.0,2.8,17.9,2.0,0.0,0.0
2018,9,7,18,45,14.5,1.5,2.65,17.25,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,8,5,45,152.0,10.0,1.3,12.65,17.5,34.38,0.0
2018,9,8,6,0,304.0,20.0,1.4,13.1,35.0,92.61,7.53
2018,9,8,6,15,456.0,26.0,1.55,13.8,80.0,162.18,111.13
2018,9,8,6,30,608.0,32.0,1.7,14.5,125.0,244.28,182.97
2018,9,8,6,45,678.0,36.0,1.85,15.2,177.5,308.95,241.27
2018,9,8,7,0,748.0,40.0,2.0,15.9,230.0,377.71,301.3
2018,9,8,7,15,790.0,42.5,2.05,16.8,285.0,439.46,353.35
2018,9,8,7,30,832.0,45.0,2.1,17.7,340.0,504.15,405.34
2018,9,8,7,45,860.0,47.5,2.15,18.6,394.0,563.09,450.73
2018,9,8,8,0,888.0,50.0,2.2,19.5,448.0,622.69,494.76
2018,9,8,8,15,907.5,51.5,2.3,20.3,499.0,675.65,531.1
2018,9,8,8,30,927.0,53.0,2.4,21.1,550.0,727.81,565.36
2018,9,8,8,45,941.5,54.5,2.55,21.95,597.5,775.06,595.64
2018,9,8,9,0,956.0,56.0,2.7,22.8,645.0,820.49,624.19
2018,9,8,9,15,961.5,60.0,2.8,23.55,686.5,859.31,647.7
2018,9,8,9,30,967.0,64.0,2.9,24.3,728.0,895.2,669.02
2018,9,8,9,45,968.0,70.5,3.0,25.0,763.5,926.87,687.46
2018,9,8,10,0,969.0,77.0,3.1,25.7,799.0,955.03,703.48
2018,9,8,10,15,974.5,77.5,3.2,26.25,827.0,977.04,715.85
2018,9,8,10,30,980.0,78.0,3.3,26.8,855.0,995.58,726.03
2018,9,8,10,45,984.5,78.5,3.35,27.3,876.5,1009.59,733.11
2018,9,8,11,0,989.0,79.0,3.4,27.8,898.0,1019.89,737.92
2018,9,8,11,15,991.5,79.0,3.5,28.0,911.0,1023.98,740.12
2018,9,8,11,30,994.0,79.0,3.6,28.2,924.0,1024.24,740.01
2018,9,8,11,45,995.0,79.0,3.65,28.35,929.0,1019.25,736.46
2018,9,8,12,0,996.0,79.0,3.7,28.5,934.0,1010.42,730.59
2018,9,8,12,15,995.0,78.5,3.8,28.5,930.0,995.44,721.63
2018,9,8,12,30,994.0,78.0,3.9,28.5,926.0,976.79,710.34
2018,9,8,12,45,993.0,76.5,4.0,28.5,914.0,953.49,696.02
2018,9,8,13,0,992.0,75.0,4.1,28.5,902.0,926.71,679.39
2018,9,8,13,15,988.0,74.5,4.2,28.35,882.0,895.1,659.85
2018,9,8,13,30,984.0,74.0,4.3,28.2,862.0,860.4,638.08
2018,9,8,13,45,978.0,73.0,4.4,28.05,834.5,820.77,612.72
2018,9,8,14,0,972.0,72.0,4.5,27.9,807.0,778.54,585.29
2018,9,8,14,15,964.0,70.5,4.55,27.6,772.0,732.07,554.74
2018,9,8,14,30,956.0,69.0,4.6,27.3,737.0,683.6,521.72
2018,9,8,14,45,945.5,67.5,4.6,27.05,696.5,631.89,483.4
2018,9,8,15,0,935.0,66.0,4.6,26.8,656.0,578.9,442.99
2018,9,8,15,15,920.5,64.5,4.6,26.8,610.0,522.89,398.65
2018,9,8,15,30,906.0,63.0,4.6,26.8,564.0,466.51,352.71
2018,9,8,15,45,886.5,60.5,4.6,26.05,513.5,407.14,304.08
2018,9,8,16,0,867.0,58.0,4.6,25.3,463.0,348.5,254.42
2018,9,8,16,15,839.5,55.5,4.55,24.7,409.5,288.63,202.59
2018,9,8,16,30,812.0,53.0,4.5,24.1,356.0,230.92,152.21
2018,9,8,16,45,772.5,49.5,4.45,23.5,301.5,172.75,103.21
2018,9,8,17,0,733.0,46.0,4.4,22.9,247.0,115.99,59.35
2018,9,8,17,15,669.0,41.5,4.1,22.0,194.0,64.29,28.64
2018,9,8,17,30,605.0,37.0,3.8,21.1,141.0,28.01,18.58
2018,9,8,17,45,491.0,30.5,3.55,20.15,95.5,24.46,15.09
2018,9,8,18,0,377.0,24.0,3.3,19.2,50.0,19.14,7.6
2018,9,8,18,15,203.5,13.5,3.25,18.6,26.0,13.27,0.0
2018,9,8,18,30,30.0,3.0,3.2,18.0,2.0,0.0,0.0
2018,9,8,18,45,15.0,1.5,3.15,17.35,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,9,5,45,134.0,10.0,2.4,10.3,16.5,31.35,0.0
2018,9,9,6,0,268.0,20.0,2.6,10.6,33.0,84.14,0.0
2018,9,9,6,15,427.5,27.5,2.6,11.15,78.0,155.3,107.16
2018,9,9,6,30,587.0,35.0,2.6,11.7,123.0,239.95,182.03
2018,9,9,6,45,661.5,40.0,2.6,12.25,177.0,306.49,242.68
2018,9,9,7,0,736.0,45.0,2.6,12.8,231.0,380.06,307.47
2018,9,9,7,15,781.5,48.5,2.55,13.55,287.0,444.42,362.43
2018,9,9,7,30,827.0,52.0,2.5,14.3,343.0,508.85,415.11
2018,9,9,7,45,857.0,54.5,2.4,15.05,398.0,568.58,461.64
2018,9,9,8,0,887.0,57.0,2.3,15.8,453.0,629.18,506.74
2018,9,9,8,15,908.0,59.0,2.2,16.6,505.0,683.58,543.93
2018,9,9,8,30,929.0,61.0,2.1,17.4,557.0,737.29,578.32
2018,9,9,8,45,944.5,62.5,2.05,18.25,605.0,785.24,607.82
2018,9,9,9,0,960.0,64.0,2.0,19.1,653.0,831.43,635.37
2018,9,9,9,15,971.0,66.0,1.95,19.95,696.0,872.46,658.74
2018,9,9,9,30,982.0,68.0,1.9,20.8,739.0,910.88,679.88
2018,9,9,9,45,989.5,69.5,1.9,21.6,775.0,942.84,697.09
2018,9,9,10,0,997.0,71.0,1.9,22.4,811.0,971.61,712.08
2018,9,9,10,15,1003.5,71.5,2.0,23.0,840.5,994.97,725.28
2018,9,9,10,30,1010.0,72.0,2.1,23.6,870.0,1014.78,736.27
2018,9,9,10,45,1014.0,72.0,2.25,24.15,891.0,1028.02,743.88
2018,9,9,11,0,1018.0,72.0,2.4,24.7,912.0,1037.44,749.15
2018,9,9,11,15,1020.0,72.0,2.5,25.05,924.5,1041.08,750.91
2018,9,9,11,30,1022.0,72.0,2.6,25.4,937.0,1040.78,750.31
2018,9,9,11,45,1023.0,72.0,2.75,25.7,942.0,1035.58,747.37
2018,9,9,12,0,1024.0,72.0,2.9,26.0,947.0,1026.45,741.99
2018,9,9,12,15,1021.5,73.0,3.0,26.15,943.0,1011.28,732.78
2018,9,9,12,30,1019.0,74.0,3.1,26.3,939.0,992.35,721.23
2018,9,9,12,45,1014.0,76.0,3.25,26.4,927.0,968.62,707.07
2018,9,9,13,0,1009.0,78.0,3.4,26.5,915.0,941.46,690.56
