Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,13,15,1004.5,77.5,3.5,26.45,894.5,908.87,670.4
2018,9,9,13,30,1000.0,77.0,3.6,26.4,874.0,873.16,648.0
2018,9,9,13,45,994.0,76.0,3.7,26.35,846.0,832.88,622.25
2018,9,9,14,0,988.0,75.0,3.8,26.3,818.0,789.97,594.39
2018,9,9,14,15,979.0,73.5,3.85,26.1,782.0,742.09,562.82
2018,9,9,14,30,970.0,72.0,3.9,25.9,746.0,692.26,528.45
2018,9,9,14,45,959.0,71.0,3.95,25.65,705.0,640.04,489.96
2018,9,9,15,0,948.0,70.0,4.0,25.4,664.0,586.54,449.32
2018,9,9,15,15,933.5,68.0,4.0,25.4,617.0,529.33,404.09
2018,9,9,15,30,919.0,66.0,4.0,25.4,570.0,471.75,357.18
2018,9,9,15,45,898.5,63.5,4.0,24.65,518.5,411.26,307.59
2018,9,9,16,0,878.0,61.0,4.0,23.9,467.0,351.6,257.0
2018,9,9,16,15,848.5,58.5,3.95,23.25,412.5,290.55,204.2
2018,9,9,16,30,819.0,56.0,3.9,22.6,358.0,231.89,153.03
2018,9,9,16,45,776.0,52.5,3.8,22.0,302.5,170.2,101.34
2018,9,9,17,0,733.0,49.0,3.7,21.4,247.0,115.69,59.73
2018,9,9,17,15,663.0,44.0,3.5,20.3,192.5,63.52,29.51
2018,9,9,17,30,593.0,39.0,3.3,19.2,138.0,30.2,20.61
2018,9,9,17,45,456.5,31.0,3.05,18.1,91.0,25.27,15.86
2018,9,9,18,0,320.0,23.0,2.8,17.0,44.0,18.44,6.01
2018,9,9,18,15,160.0,11.5,2.75,16.4,22.0,11.3,0.0
2018,9,9,18,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,10,5,45,138.0,9.5,1.75,10.05,15.5,9.34,0.0
2018,9,10,6,0,276.0,19.0,1.9,10.5,31.0,84.23,0.0
2018,9,10,6,15,433.5,26.0,2.0,11.15,75.5,155.01,105.93
2018,9,10,6,30,591.0,33.0,2.1,11.8,120.0,238.43,180.07
2018,9,10,6,45,664.0,37.5,2.25,12.45,173.0,303.81,239.76
2018,9,10,7,0,737.0,42.0,2.4,13.1,226.0,376.11,303.55
2018,9,10,7,15,780.5,46.0,2.35,13.95,281.5,437.19,355.78
2018,9,10,7,30,824.0,50.0,2.3,14.8,337.0,503.8,409.88
2018,9,10,7,45,853.0,52.0,2.25,15.65,391.0,562.16,455.23
2018,9,10,8,0,882.0,54.0,2.2,16.5,445.0,621.3,499.2
2018,9,10,8,15,903.0,56.0,2.2,17.45,497.0,675.44,536.39
2018,9,10,8,30,924.0,58.0,2.2,18.4,549.0,728.89,570.97
2018,9,10,8,45,939.0,59.5,2.2,19.35,596.5,776.23,600.29
2018,9,10,9,0,954.0,61.0,2.2,20.3,644.0,821.78,627.72
2018,9,10,9,15,961.5,65.0,2.25,21.0,686.0,862.0,651.98
2018,9,10,9,30,969.0,69.0,2.3,21.7,728.0,899.39,674.05
2018,9,10,9,45,973.0,72.5,2.4,22.4,763.5,930.16,691.95
2018,9,10,10,0,977.0,76.0,2.5,23.1,799.0,957.59,707.6
2018,9,10,10,15,984.0,76.5,2.6,23.6,828.0,980.93,721.11
2018,9,10,10,30,991.0,77.0,2.7,24.1,857.0,1000.81,732.41
2018,9,10,10,45,996.5,76.5,2.8,24.55,878.5,1014.59,739.99
2018,9,10,11,0,1002.0,76.0,2.9,25.0,900.0,1024.63,745.29
2018,9,10,11,15,1005.0,76.5,3.0,25.3,913.5,1029.6,747.9
2018,9,10,11,30,1008.0,77.0,3.1,25.6,927.0,1030.67,748.15
2018,9,10,11,45,1009.5,76.5,3.25,25.9,932.0,1025.35,744.82
2018,9,10,12,0,1011.0,76.0,3.4,26.2,937.0,1016.14,739.09
2018,9,10,12,15,1008.5,77.0,3.5,26.4,933.0,1001.02,729.52
2018,9,10,12,30,1006.0,78.0,3.6,26.6,929.0,982.19,717.6
2018,9,10,12,45,1001.0,79.0,3.7,26.75,916.0,957.57,702.05
2018,9,10,13,0,996.0,80.0,3.8,26.9,903.0,929.59,684.26
2018,9,10,13,15,991.5,79.5,3.85,26.9,882.5,897.25,663.62
2018,9,10,13,30,987.0,79.0,3.9,26.9,862.0,861.86,640.82
2018,9,10,13,45,981.5,77.5,3.95,26.9,834.0,821.8,614.67
2018,9,10,14,0,976.0,76.0,4.0,26.9,806.0,779.13,586.49
2018,9,10,14,15,967.0,74.5,4.05,26.7,770.5,731.66,555.07
2018,9,10,14,30,958.0,73.0,4.1,26.5,735.0,682.29,520.63
2018,9,10,14,45,946.0,71.5,4.1,26.35,693.0,629.47,481.29
2018,9,10,15,0,934.0,70.0,4.1,26.2,651.0,575.53,439.97
2018,9,10,15,15,918.5,68.5,4.1,26.2,604.5,518.99,395.21
2018,9,10,15,30,903.0,67.0,4.1,26.2,558.0,462.2,348.91
2018,9,10,15,45,881.5,65.0,4.15,25.45,507.0,402.66,300.12
2018,9,10,16,0,860.0,63.0,4.2,24.7,456.0,344.07,250.49
2018,9,10,16,15,829.0,60.0,4.1,24.0,401.5,283.2,198.04
2018,9,10,16,30,798.0,57.0,4.0,23.3,347.0,222.39,145.5
2018,9,10,16,45,752.0,53.5,3.9,22.6,292.0,164.15,97.1
2018,9,10,17,0,706.0,50.0,3.8,21.9,237.0,110.9,57.14
2018,9,10,17,15,633.5,44.5,3.55,20.8,183.5,60.05,28.51
2018,9,10,17,30,561.0,39.0,3.3,19.7,130.0,30.48,20.77
2018,9,10,17,45,424.0,31.0,3.05,18.6,85.0,23.41,14.14
2018,9,10,18,0,287.0,23.0,2.8,17.5,40.0,18.78,4.39
2018,9,10,18,15,143.5,11.5,2.8,16.85,20.0,11.3,0.0
2018,9,10,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,11,5,45,118.5,9.5,2.6,10.25,14.5,9.34,0.0
2018,9,11,6,0,237.0,19.0,2.7,10.5,29.0,68.71,0.0
2018,9,11,6,15,395.5,27.0,2.8,11.05,72.0,148.2,100.99
2018,9,11,6,30,554.0,35.0,2.9,11.6,115.0,227.84,172.41
2018,9,11,6,45,633.0,40.0,2.95,12.2,168.0,294.12,232.87
2018,9,11,7,0,712.0,45.0,3.0,12.8,221.0,367.91,298.07
2018,9,11,7,15,758.0,49.0,3.0,13.5,276.0,431.71,353.12
2018,9,11,7,30,804.0,53.0,3.0,14.2,331.0,495.66,406.12
2018,9,11,7,45,835.0,55.0,3.0,14.95,385.0,554.12,452.61
2018,9,11,8,0,866.0,57.0,3.0,15.7,439.0,613.59,498.03
2018,9,11,8,15,887.0,59.0,3.0,16.45,490.0,666.94,536.1
2018,9,11,8,30,908.0,61.0,3.0,17.2,541.0,719.65,571.43
2018,9,11,8,45,923.5,63.0,3.0,17.95,588.5,767.25,602.21
2018,9,11,9,0,939.0,65.0,3.0,18.7,636.0,813.13,631.17
2018,9,11,9,15,950.5,66.0,3.05,19.4,677.5,852.59,655.53
2018,9,11,9,30,962.0,67.0,3.1,20.1,719.0,889.56,677.89
2018,9,11,9,45,970.5,68.5,3.15,20.8,755.0,921.74,696.76
2018,9,11,10,0,979.0,70.0,3.2,21.5,791.0,950.83,713.41
2018,9,11,10,15,984.5,71.0,3.35,21.95,819.5,973.35,727.04
2018,9,11,10,30,990.0,72.0,3.5,22.4,848.0,992.36,738.39
2018,9,11,10,45,994.0,73.0,3.6,22.85,869.5,1006.32,746.12
2018,9,11,11,0,998.0,74.0,3.7,23.3,891.0,1016.51,751.49
2018,9,11,11,15,1000.0,74.0,3.75,23.55,903.5,1019.9,752.75
2018,9,11,11,30,1002.0,74.0,3.8,23.8,916.0,1019.43,751.64
2018,9,11,11,45,1002.0,74.5,3.9,24.05,920.5,1013.74,747.59
2018,9,11,12,0,1002.0,75.0,4.0,24.3,925.0,1004.2,741.13
2018,9,11,12,15,1002.0,74.5,4.1,24.45,921.5,989.8,731.85
2018,9,11,12,30,1002.0,74.0,4.2,24.6,918.0,971.65,720.16
2018,9,11,12,45,1000.0,73.0,4.3,24.75,905.5,947.58,704.54
2018,9,11,13,0,998.0,72.0,4.4,24.9,893.0,920.04,686.58
2018,9,11,13,15,994.0,71.0,4.45,24.8,872.5,887.51,665.61
2018,9,11,13,30,990.0,70.0,4.5,24.7,852.0,851.89,642.42
2018,9,11,13,45,984.0,70.0,4.6,24.65,824.5,812.87,616.99
2018,9,11,14,0,978.0,70.0,4.7,24.6,797.0,771.24,589.41
2018,9,11,14,15,970.0,68.5,4.7,24.35,762.0,724.35,557.68
2018,9,11,14,30,962.0,67.0,4.7,24.1,727.0,675.46,522.85
2018,9,11,14,45,951.0,65.5,4.75,23.85,686.0,623.06,483.38
2018,9,11,15,0,940.0,64.0,4.8,23.6,645.0,569.42,441.74
2018,9,11,15,15,925.0,62.5,4.8,23.6,598.5,512.87,396.01
2018,9,11,15,30,910.0,61.0,4.8,23.6,552.0,456.01,348.69
2018,9,11,15,45,890.5,58.5,4.7,22.7,501.0,396.46,298.88
2018,9,11,16,0,871.0,56.0,4.6,21.8,450.0,337.66,248.11
2018,9,11,16,15,843.0,53.5,4.5,21.1,396.5,277.6,195.27
2018,9,11,16,30,815.0,51.0,4.4,20.4,343.0,219.78,144.2
2018,9,11,16,45,773.0,47.5,4.3,19.7,288.5,161.4,95.02
2018,9,11,17,0,731.0,44.0,4.2,19.0,234.0,104.83,52.18
2018,9,11,17,15,662.0,39.5,4.0,18.1,181.0,53.78,24.22
2018,9,11,17,30,593.0,35.0,3.8,17.2,128.0,26.89,17.84
2018,9,11,17,45,456.0,28.5,3.6,16.25,83.5,23.31,14.1
2018,9,11,18,0,319.0,22.0,3.4,15.3,39.0,18.1,1.49
2018,9,11,18,15,159.5,11.0,3.3,14.75,19.5,10.81,0.0
2018,9,11,18,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,12,5,45,116.5,9.0,2.35,9.2,13.5,0.0,0.0
2018,9,12,6,0,233.0,18.0,2.4,9.4,27.0,66.6,0.0
2018,9,12,6,15,389.5,26.0,2.45,9.9,69.0,145.15,98.26
2018,9,12,6,30,546.0,34.0,2.5,10.4,111.0,223.55,169.37
2018,9,12,6,45,624.0,39.0,2.55,10.95,163.0,288.85,229.23
2018,9,12,7,0,702.0,44.0,2.6,11.5,215.0,361.58,293.8
2018,9,12,7,15,749.0,47.0,2.65,12.15,269.5,424.06,348.13
2018,9,12,7,30,796.0,50.0,2.7,12.8,324.0,486.76,400.56
2018,9,12,7,45,827.0,52.5,2.75,13.5,377.5,545.38,447.61
2018,9,12,8,0,858.0,55.0,2.8,14.2,431.0,605.01,493.65
2018,9,12,8,15,878.5,57.0,2.85,14.85,481.5,657.62,531.83
2018,9,12,8,30,899.0,59.0,2.9,15.5,532.0,709.57,567.33
2018,9,12,8,45,914.0,61.0,2.9,16.2,578.5,756.39,597.96
2018,9,12,9,0,929.0,63.0,2.9,16.9,625.0,801.48,626.76
2018,9,12,9,15,938.5,65.5,2.95,17.3,666.5,840.66,651.93
2018,9,12,9,30,948.0,68.0,3.0,17.7,708.0,877.23,675.06
2018,9,12,9,45,954.0,70.5,3.05,18.05,742.5,907.95,694.1
2018,9,12,10,0,960.0,73.0,3.1,18.4,777.0,935.49,710.94
2018,9,12,10,15,966.5,73.5,3.2,18.6,805.5,957.92,725.09
2018,9,12,10,30,973.0,74.0,3.3,18.8,834.0,976.93,737.02
2018,9,12,10,45,978.0,74.0,3.35,19.0,855.0,990.45,744.98
2018,9,12,11,0,983.0,74.0,3.4,19.2,876.0,1000.28,750.62
2018,9,12,11,15,986.0,74.0,3.5,19.35,889.0,1004.48,753.15
2018,9,12,11,30,989.0,74.0,3.6,19.5,902.0,1004.87,753.29
2018,9,12,11,45,990.5,74.0,3.65,19.6,907.0,1000.02,749.86
2018,9,12,12,0,992.0,74.0,3.7,19.7,912.0,991.34,744.02
2018,9,12,12,15,990.0,75.0,3.8,19.75,908.0,976.76,734.8
2018,9,12,12,30,988.0,76.0,3.9,19.8,904.0,958.53,723.18
2018,9,12,12,45,983.5,77.0,4.0,19.85,891.5,934.57,707.68
2018,9,12,13,0,979.0,78.0,4.1,19.9,879.0,907.28,689.88
2018,9,12,13,15,976.0,77.0,4.2,19.8,859.5,875.98,669.6
2018,9,12,13,30,973.0,76.0,4.3,19.7,840.0,841.59,647.01
2018,9,12,13,45,968.0,74.5,4.4,19.55,812.5,802.26,620.95
2018,9,12,14,0,963.0,73.0,4.5,19.4,785.0,760.32,592.83
2018,9,12,14,15,954.5,72.0,4.6,19.15,750.5,714.12,561.4
2018,9,12,14,30,946.0,71.0,4.7,18.9,716.0,666.01,526.36
2018,9,12,14,45,935.0,69.0,4.75,18.65,675.0,613.77,486.08
2018,9,12,15,0,924.0,67.0,4.8,18.4,634.0,560.35,443.64
2018,9,12,15,15,908.5,65.5,4.8,18.4,587.5,504.31,397.29
2018,9,12,15,30,893.0,64.0,4.8,18.4,541.0,448.06,349.4
2018,9,12,15,45,872.0,61.5,4.8,17.55,490.5,388.84,298.85
2018,9,12,16,0,851.0,59.0,4.8,16.7,440.0,330.56,247.5
2018,9,12,16,15,821.0,56.5,4.7,16.2,387.0,271.11,194.06
2018,9,12,16,30,791.0,54.0,4.6,15.7,334.0,211.64,140.78
2018,9,12,16,45,746.5,50.0,4.55,15.2,279.5,153.89,91.54
2018,9,12,17,0,702.0,46.0,4.5,14.7,225.0,100.96,51.49
2018,9,12,17,15,626.5,41.0,4.25,14.1,172.5,51.25,24.69
2018,9,12,17,30,551.0,36.0,4.0,13.5,120.0,28.12,19.2
2018,9,12,17,45,397.5,28.0,3.75,12.85,76.0,21.15,12.35
2018,9,12,18,0,244.0,20.0,3.5,12.2,32.0,16.33,0.0
2018,9,12,18,15,122.0,10.0,3.3,11.8,16.0,9.83,0.0
2018,9,12,18,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,13,5,45,101.0,8.5,1.85,9.05,12.5,0.0,0.0
2018,9,13,6,0,202.0,17.0,2.0,9.3,25.0,58.87,0.0
2018,9,13,6,15,354.5,26.0,2.1,9.8,65.5,135.53,90.76
2018,9,13,6,30,507.0,35.0,2.2,10.3,106.0,211.35,159.87
2018,9,13,6,45,587.5,41.0,2.3,10.8,157.0,276.58,219.39
2018,9,13,7,0,668.0,47.0,2.4,11.3,208.0,349.53,284.06
2018,9,13,7,15,717.0,50.5,2.4,11.9,261.5,411.8,338.1
2018,9,13,7,30,766.0,54.0,2.4,12.5,315.0,477.62,392.82
2018,9,13,7,45,799.0,57.0,2.4,13.15,368.5,533.37,437.54
2018,9,13,8,0,832.0,60.0,2.4,13.8,422.0,593.44,483.78
2018,9,13,8,15,855.0,62.0,2.4,14.4,472.5,646.49,522.49
2018,9,13,8,30,878.0,64.0,2.4,15.0,523.0,699.14,558.28
2018,9,13,8,45,895.0,65.5,2.4,15.65,569.5,745.98,588.91
2018,9,13,9,0,912.0,67.0,2.4,16.3,616.0,791.29,617.86
2018,9,13,9,15,923.0,68.5,2.35,16.8,657.0,829.9,641.55
2018,9,13,9,30,934.0,70.0,2.3,17.3,698.0,866.05,663.2
2018,9,13,9,45,941.5,72.0,2.3,17.85,733.0,897.06,681.36
2018,9,13,10,0,949.0,74.0,2.3,18.4,768.0,925.01,697.34
2018,9,13,10,15,955.5,75.5,2.3,18.75,796.5,948.27,710.65
2018,9,13,10,30,962.0,77.0,2.3,19.1,825.0,968.13,721.74
2018,9,13,10,45,967.0,77.0,2.3,19.45,845.5,981.43,728.55
2018,9,13,11,0,972.0,77.0,2.3,19.8,866.0,991.08,733.13
2018,9,13,11,15,974.5,77.0,2.4,20.05,878.5,994.67,735.24
2018,9,13,11,30,977.0,77.0,2.5,20.3,891.0,994.5,735.05
2018,9,13,11,45,977.5,77.5,2.55,20.55,895.5,989.21,731.14
2018,9,13,12,0,978.0,78.0,2.6,20.8,900.0,980.15,724.93
2018,9,13,12,15,976.5,78.0,2.75,20.9,896.0,965.04,716.15
2018,9,13,12,30,975.0,78.0,2.9,21.0,892.0,946.31,704.97
2018,9,13,12,45,972.5,78.0,3.05,21.1,880.0,923.21,690.8
2018,9,13,13,0,970.0,78.0,3.2,21.2,868.0,896.75,674.26
2018,9,13,13,15,966.0,77.0,3.3,21.1,848.0,864.8,654.02
2018,9,13,13,30,962.0,76.0,3.4,21.0,828.0,829.86,631.54
2018,9,13,13,45,955.5,75.5,3.5,20.85,800.5,790.74,606.01
2018,9,13,14,0,949.0,75.0,3.6,20.7,773.0,749.14,578.4
2018,9,13,14,15,940.5,74.0,3.7,20.5,738.5,703.44,547.54
2018,9,13,14,30,932.0,73.0,3.8,20.3,704.0,655.87,512.86
2018,9,13,14,45,920.5,71.0,3.9,20.05,663.0,603.94,473.43
2018,9,13,15,0,909.0,69.0,4.0,19.8,622.0,550.9,431.88
2018,9,13,15,15,893.0,67.0,4.0,19.8,576.0,494.86,386.1
2018,9,13,15,30,877.0,65.0,4.0,19.8,530.0,438.7,338.84
2018,9,13,15,45,855.0,63.0,4.05,19.0,480.0,380.46,289.58
2018,9,13,16,0,833.0,61.0,4.1,18.2,430.0,323.28,239.64
2018,9,13,16,15,803.0,57.5,4.1,17.6,377.0,263.96,187.03
2018,9,13,16,30,773.0,54.0,4.1,17.0,324.0,204.7,134.6
2018,9,13,16,45,726.5,50.5,4.1,16.45,270.5,148.32,87.22
2018,9,13,17,0,680.0,47.0,4.1,15.9,217.0,97.02,49.29
2018,9,13,17,15,605.0,41.5,4.0,15.15,165.5,48.48,24.09
2018,9,13,17,30,530.0,36.0,3.9,14.4,114.0,28.41,19.32
2018,9,13,17,45,379.0,27.5,3.75,13.7,71.5,20.96,11.95
2018,9,13,18,0,228.0,19.0,3.6,13.0,29.0,15.62,0.0
2018,9,13,18,15,114.0,9.5,3.5,12.55,14.5,9.34,0.0
2018,9,13,18,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,14,5,45,58.5,7.5,1.1,8.15,9.5,0.0,0.0
2018,9,14,6,0,117.0,15.0,1.2,8.4,19.0,39.02,0.0
2018,9,14,6,15,304.5,25.5,1.25,8.95,61.0,121.03,80.12
2018,9,14,6,30,492.0,36.0,1.3,9.5,103.0,209.64,158.49
2018,9,14,6,45,599.5,39.0,1.35,10.05,157.0,278.13,219.86
2018,9,14,7,0,707.0,42.0,1.4,10.6,211.0,359.61,290.73
2018,9,14,7,15,752.5,45.5,1.4,11.4,265.0,419.18,341.92
2018,9,14,7,30,798.0,49.0,1.4,12.2,319.0,484.48,395.27
2018,9,14,7,45,829.0,51.0,1.35,13.0,372.0,542.43,440.32
2018,9,14,8,0,860.0,53.0,1.3,13.8,425.0,601.4,484.06
2018,9,14,8,15,881.0,55.0,1.05,14.65,475.5,654.3,518.48
2018,9,14,8,30,902.0,57.0,0.8,15.5,526.0,706.55,548.97
2018,9,14,8,45,917.5,58.5,0.55,16.4,572.5,753.13,573.38
2018,9,14,9,0,933.0,60.0,0.3,17.3,619.0,798.01,595.08
2018,9,14,9,15,941.5,62.5,0.5,18.1,660.0,836.37,619.9
2018,9,14,9,30,950.0,65.0,0.7,18.9,701.0,872.04,642.99
2018,9,14,9,45,954.0,69.0,0.9,19.7,735.5,902.64,662.63
2018,9,14,10,0,958.0,73.0,1.1,20.5,770.0,929.94,680.0
2018,9,14,10,15,965.0,73.5,1.25,20.9,798.5,952.61,694.53
2018,9,14,10,30,972.0,74.0,1.4,21.3,827.0,971.86,706.91
2018,9,14,10,45,976.5,74.0,1.6,21.7,847.5,984.71,715.97
2018,9,14,11,0,981.0,74.0,1.8,22.1,868.0,993.87,722.67
2018,9,14,11,15,983.5,74.5,1.95,22.3,880.5,997.96,726.05
2018,9,14,11,30,986.0,75.0,2.1,22.5,893.0,998.22,727.06
2018,9,14,11,45,987.0,75.0,2.2,22.75,897.5,992.72,723.73
2018,9,14,12,0,988.0,75.0,2.3,23.0,902.0,983.42,718.07
2018,9,14,12,15,986.0,75.5,2.4,23.05,897.5,968.18,709.19
2018,9,14,12,30,984.0,76.0,2.5,23.1,893.0,949.31,697.98
2018,9,14,12,45,980.0,76.5,2.65,23.15,880.5,925.18,683.7
2018,9,14,13,0,976.0,77.0,2.8,23.2,868.0,897.73,667.08
2018,9,14,13,15,972.0,76.0,2.85,23.1,847.5,865.53,646.78
2018,9,14,13,30,968.0,75.0,2.9,23.0,827.0,830.33,624.3
2018,9,14,13,45,729.0,168.5,3.0,22.9,723.5,714.78,544.71
2018,9,14,14,0,490.0,262.0,3.1,22.8,620.0,607.45,463.89
2018,9,14,14,15,664.5,184.5,3.15,22.55,646.0,626.5,482.12
2018,9,14,14,30,839.0,107.0,3.2,22.3,672.0,628.35,486.04
2018,9,14,14,45,876.5,87.5,3.3,22.05,646.0,591.49,458.54
2018,9,14,15,0,914.0,68.0,3.4,21.8,620.0,549.1,425.82
2018,9,14,15,15,897.5,66.0,3.4,21.8,573.5,492.57,380.12
2018,9,14,15,30,881.0,64.0,3.4,21.8,527.0,435.97,333.02
2018,9,14,15,45,859.5,62.0,3.45,21.0,477.0,377.73,284.23
2018,9,14,16,0,838.0,60.0,3.5,20.2,427.0,320.51,234.7
2018,9,14,16,15,806.0,57.0,3.5,19.55,373.5,260.94,182.46
2018,9,14,16,30,774.0,54.0,3.5,18.9,320.0,201.68,130.67
2018,9,14,16,45,726.5,50.0,3.5,18.25,266.0,144.79,83.6
2018,9,14,17,0,679.0,46.0,3.5,17.6,212.0,93.13,46.26
2018,9,14,17,15,600.5,41.0,3.4,16.75,161.0,45.34,22.84
2018,9,14,17,30,522.0,36.0,3.3,15.9,110.0,28.73,19.41
2018,9,14,17,45,369.5,27.0,3.2,15.1,68.5,20.77,11.46
2018,9,14,18,0,217.0,18.0,3.1,14.3,27.0,17.69,0.0
2018,9,14,18,15,108.5,9.0,3.0,13.8,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,9,15,5,45,94.5,8.0,2.7,8.6,11.0,0.0,0.0
2018,9,15,6,0,189.0,16.0,2.8,8.8,22.0,54.72,0.0
2018,9,15,6,15,359.0,24.5,2.9,9.25,63.0,133.3,86.69
2018,9,15,6,30,529.0,33.0,3.0,9.7,104.0,215.0,162.32
2018,9,15,6,45,610.5,38.0,3.1,10.15,155.5,280.35,222.73
2018,9,15,7,0,692.0,43.0,3.2,10.6,207.0,353.47,288.39
2018,9,15,7,15,742.0,46.5,3.2,11.15,261.5,417.18,344.46
2018,9,15,7,30,792.0,50.0,3.2,11.7,316.0,481.41,398.85
2018,9,15,7,45,825.0,52.5,3.2,12.3,370.0,540.73,447.14
2018,9,15,8,0,858.0,55.0,3.2,12.9,424.0,601.25,494.53
2018,9,15,8,15,881.5,57.5,3.15,13.5,476.0,656.22,535.01
2018,9,15,8,30,905.0,60.0,3.1,14.1,528.0,710.73,572.47
2018,9,15,8,45,922.5,61.0,3.05,14.7,575.5,758.22,603.83
2018,9,15,9,0,940.0,62.0,3.0,15.3,623.0,804.14,633.42
2018,9,15,9,15,949.0,65.0,2.95,15.75,664.5,843.6,658.21
2018,9,15,9,30,958.0,68.0,2.9,16.2,706.0,880.36,680.77
2018,9,15,9,45,964.0,71.5,2.9,16.65,742.0,912.2,700.02
2018,9,15,10,0,970.0,75.0,2.9,17.1,778.0,940.8,716.94
2018,9,15,10,15,977.5,75.5,2.95,17.5,807.0,964.01,730.69
2018,9,15,10,30,985.0,76.0,3.0,17.9,836.0,983.78,742.18
2018,9,15,10,45,989.5,76.5,3.05,18.25,857.0,997.19,749.63
2018,9,15,11,0,994.0,77.0,3.1,18.6,878.0,1006.86,754.73
2018,9,15,11,15,997.5,77.0,3.15,18.85,891.0,1011.23,756.74
2018,9,15,11,30,1001.0,77.0,3.2,19.1,904.0,1011.73,756.36
2018,9,15,11,45,1002.5,77.0,3.25,19.35,909.0,1006.49,752.32
2018,9,15,12,0,1004.0,77.0,3.3,19.6,914.0,997.38,745.87
2018,9,15,12,15,1003.5,77.0,3.45,19.7,910.0,982.63,736.94
2018,9,15,12,30,1003.0,77.0,3.6,19.8,906.0,964.14,725.52
2018,9,15,12,45,1000.5,76.5,3.7,19.9,893.5,939.77,709.77
2018,9,15,13,0,998.0,76.0,3.8,20.0,881.0,911.93,691.64
2018,9,15,13,15,994.0,75.5,3.9,19.95,860.5,879.57,670.69
2018,9,15,13,30,990.0,75.0,4.0,19.9,840.0,844.12,647.43
2018,9,15,13,45,984.0,73.5,4.05,19.85,811.5,803.25,619.9
2018,9,15,14,0,978.0,72.0,4.1,19.8,783.0,759.8,590.27
2018,9,15,14,15,969.5,71.0,4.15,19.65,747.5,712.84,557.97
2018,9,15,14,30,961.0,70.0,4.2,19.5,712.0,663.94,521.49
2018,9,15,14,45,949.0,68.5,4.25,19.3,670.5,610.84,480.56
2018,9,15,15,0,937.0,67.0,4.3,19.1,629.0,556.62,437.57
2018,9,15,15,15,921.0,65.5,4.3,19.1,582.0,499.66,390.64
2018,9,15,15,30,905.0,64.0,4.3,19.1,535.0,442.53,342.16
2018,9,15,15,45,882.5,62.0,4.4,18.35,483.5,382.66,291.17
2018,9,15,16,0,860.0,60.0,4.5,17.6,432.0,323.88,239.47
2018,9,15,16,15,828.0,56.5,4.55,17.05,377.5,262.68,184.95
2018,9,15,16,30,796.0,53.0,4.6,16.5,323.0,201.8,131.05
2018,9,15,16,45,748.0,49.0,4.65,15.9,268.0,143.74,82.66
2018,9,15,17,0,700.0,45.0,4.7,15.3,213.0,90.94,44.69
2018,9,15,17,15,620.0,39.5,4.55,14.6,160.5,41.74,21.33
2018,9,15,17,30,540.0,34.0,4.4,13.9,108.0,27.04,18.04
2018,9,15,17,45,381.5,25.5,4.3,13.15,66.5,19.63,10.32
2018,9,15,18,0,223.0,17.0,4.2,12.4,25.0,16.71,0.0
2018,9,15,18,15,111.5,8.5,4.05,11.95,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,9,16,5,45,101.5,8.0,2.0,7.15,11.0,0.0,0.0
2018,9,16,6,0,203.0,16.0,2.1,7.4,22.0,57.36,0.0
2018,9,16,6,15,380.5,24.5,2.2,8.05,64.0,137.91,88.31
2018,9,16,6,30,558.0,33.0,2.3,8.7,106.0,223.44,168.53
2018,9,16,6,45,639.5,38.0,2.4,9.3,158.5,290.31,230.37
2018,9,16,7,0,721.0,43.0,2.5,9.9,211.0,364.86,297.11
2018,9,16,7,15,769.0,46.5,2.6,10.75,266.5,429.03,353.23
2018,9,16,7,30,817.0,50.0,2.7,11.6,322.0,493.46,407.32
2018,9,16,7,45,848.5,52.0,2.75,12.4,376.0,552.43,454.84
2018,9,16,8,0,880.0,54.0,2.8,13.2,430.0,612.4,501.24
2018,9,16,8,15,901.5,56.0,2.75,13.9,481.5,666.31,540.27
2018,9,16,8,30,923.0,58.0,2.7,14.6,533.0,719.56,576.08
2018,9,16,8,45,937.5,60.0,2.65,15.3,580.0,766.59,606.43
2018,9,16,9,0,952.0,62.0,2.6,16.0,627.0,811.76,634.78
2018,9,16,9,15,963.0,63.5,2.5,16.65,669.0,851.4,658.39
2018,9,16,9,30,974.0,65.0,2.4,17.3,711.0,888.43,679.72
2018,9,16,9,45,981.5,66.0,2.3,17.9,746.0,919.04,696.4
2018,9,16,10,0,989.0,67.0,2.2,18.5,781.0,946.46,710.69
2018,9,16,10,15,995.0,68.0,2.1,19.05,809.5,969.16,721.8
2018,9,16,10,30,1001.0,69.0,2.0,19.6,838.0,988.3,730.47
2018,9,16,10,45,1005.0,70.0,1.9,20.15,859.0,1001.91,735.5
2018,9,16,11,0,1009.0,71.0,1.8,20.7,880.0,1011.69,738.11
2018,9,16,11,15,1011.5,71.0,1.8,21.1,892.5,1015.1,738.53
2018,9,16,11,30,1014.0,71.0,1.8,21.5,905.0,1014.59,736.67
2018,9,16,11,45,1014.0,71.0,1.8,21.85,908.5,1007.84,731.17
2018,9,16,12,0,1014.0,71.0,1.8,22.2,912.0,997.19,723.39
2018,9,16,12,15,1011.5,71.5,1.9,22.35,907.0,981.0,714.06
2018,9,16,12,30,1009.0,72.0,2.0,22.5,902.0,961.1,702.36
2018,9,16,12,45,1005.0,73.0,2.1,22.65,889.5,936.84,687.78
2018,9,16,13,0,1001.0,74.0,2.2,22.8,877.0,909.15,670.88
2018,9,16,13,15,996.5,73.0,2.3,22.75,856.0,875.72,650.51
2018,9,16,13,30,992.0,72.0,2.4,22.7,835.0,839.23,627.86
2018,9,16,13,45,985.5,71.0,2.5,22.7,806.0,798.38,601.8
2018,9,16,14,0,979.0,70.0,2.6,22.7,777.0,754.99,573.6
2018,9,16,14,15,969.0,69.0,2.7,22.5,741.0,706.97,542.09
2018,9,16,14,30,959.0,68.0,2.8,22.3,705.0,657.14,506.24
2018,9,16,14,45,946.5,67.0,2.9,22.1,663.0,604.33,466.8
2018,9,16,15,0,934.0,66.0,3.0,21.9,621.0,550.46,425.17
2018,9,16,15,15,918.0,64.0,3.0,21.9,574.0,493.17,378.98
2018,9,16,15,30,902.0,62.0,3.0,21.9,527.0,435.74,331.19
2018,9,16,15,45,879.0,60.0,3.2,21.1,475.5,375.9,281.31
2018,9,16,16,0,856.0,58.0,3.4,20.3,424.0,317.23,230.63
2018,9,16,16,15,823.5,55.0,3.4,19.65,370.0,256.71,177.54
2018,9,16,16,30,791.0,52.0,3.4,19.0,316.0,196.57,125.15
2018,9,16,16,45,741.0,48.0,3.45,18.35,261.0,138.71,77.94
2018,9,16,17,0,691.0,44.0,3.5,17.7,206.0,86.37,41.41
2018,9,16,17,15,608.5,39.0,3.4,16.75,154.5,38.45,20.41
2018,9,16,17,30,526.0,34.0,3.3,15.8,103.0,27.35,18.1
2018,9,16,17,45,356.0,24.5,3.2,14.85,62.0,18.95,9.27
2018,9,16,18,0,186.0,15.0,3.1,13.9,21.0,14.74,0.0
2018,9,16,18,15,93.0,7.5,3.05,13.4,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,9,17,5,45,97.5,7.5,1.55,8.15,10.0,0.0,0.0
2018,9,17,6,0,195.0,15.0,1.7,8.4,20.0,54.5,0.0
2018,9,17,6,15,369.0,23.0,1.8,9.0,60.5,129.62,80.27
2018,9,17,6,30,543.0,31.0,1.9,9.6,101.0,215.96,161.67
2018,9,17,6,45,624.5,36.5,2.05,10.2,153.0,282.24,222.69
2018,9,17,7,0,706.0,42.0,2.2,10.8,205.0,356.38,288.79
2018,9,17,7,15,754.0,45.0,2.15,11.5,259.0,416.23,341.13
2018,9,17,7,30,802.0,48.0,2.1,12.2,313.0,481.99,395.77
2018,9,17,7,45,834.0,51.0,2.1,12.95,367.0,541.65,443.33
2018,9,17,8,0,866.0,54.0,2.1,13.7,421.0,602.37,489.72
2018,9,17,8,15,888.0,55.5,2.05,14.4,472.0,655.33,527.65
2018,9,17,8,30,910.0,57.0,2.0,15.1,523.0,707.7,562.32
2018,9,17,8,45,925.5,59.0,1.95,15.85,570.0,754.91,592.19
2018,9,17,9,0,941.0,61.0,1.9,16.6,617.0,800.37,620.1
2018,9,17,9,15,949.5,64.0,1.85,17.25,658.0,839.3,643.08
2018,9,17,9,30,958.0,67.0,1.8,17.9,699.0,875.49,663.81
2018,9,17,9,45,962.5,70.5,1.8,18.55,734.0,905.88,680.88
2018,9,17,10,0,967.0,74.0,1.8,19.2,769.0,932.96,695.65
2018,9,17,10,15,973.5,75.0,1.85,19.7,797.5,955.6,708.45
2018,9,17,10,30,980.0,76.0,1.9,20.2,826.0,974.75,719.04
2018,9,17,10,45,984.5,76.0,2.0,20.7,846.0,987.37,726.08
2018,9,17,11,0,989.0,76.0,2.1,21.2,866.0,996.26,730.86
2018,9,17,11,15,991.0,77.0,2.25,21.45,878.5,1000.13,733.78
2018,9,17,11,30,993.0,78.0,2.4,21.7,891.0,1000.15,734.3
2018,9,17,11,45,994.0,77.5,2.55,22.0,895.0,993.76,730.59
2018,9,17,12,0,995.0,77.0,2.7,22.3,899.0,983.54,724.46
2018,9,17,12,15,993.5,78.0,2.85,22.3,895.0,968.9,716.28
2018,9,17,12,30,992.0,79.0,3.0,22.3,891.0,950.58,705.66
2018,9,17,12,45,989.0,78.5,3.15,22.35,878.0,925.83,690.53
2018,9,17,13,0,986.0,78.0,3.3,22.4,865.0,897.68,673.03
2018,9,17,13,15,981.0,77.5,3.4,22.25,844.0,864.69,652.27
2018,9,17,13,30,976.0,77.0,3.5,22.1,823.0,828.72,629.25
2018,9,17,13,45,970.0,75.5,3.65,21.95,794.5,788.19,603.01
2018,9,17,14,0,964.0,74.0,3.8,21.8,766.0,745.14,574.57
2018,9,17,14,15,955.0,73.0,3.85,21.5,731.0,698.31,542.71
2018,9,17,14,30,946.0,72.0,3.9,21.2,696.0,649.63,506.56
2018,9,17,14,45,933.5,70.5,4.0,20.85,654.0,596.87,466.47
2018,9,17,15,0,921.0,69.0,4.1,20.5,612.0,543.09,424.23
2018,9,17,15,15,904.5,67.0,4.1,20.5,565.0,486.2,377.5
2018,9,17,15,30,888.0,65.0,4.1,20.5,518.0,429.24,329.3
2018,9,17,15,45,864.5,62.5,4.2,19.55,467.0,369.52,278.77
2018,9,17,16,0,841.0,60.0,4.3,18.6,416.0,311.04,227.73
2018,9,17,16,15,808.0,57.0,4.3,17.9,362.5,249.02,172.97
2018,9,17,16,30,775.0,54.0,4.3,17.2,309.0,192.11,122.91
2018,9,17,16,45,724.0,50.0,4.3,16.5,254.5,135.23,76.48
2018,9,17,17,0,673.0,46.0,4.3,15.8,200.0,84.03,41.18
2018,9,17,17,15,586.0,40.0,4.25,14.95,148.5,36.59,21.07
2018,9,17,17,30,499.0,34.0,4.2,14.1,97.0,27.69,18.45
2018,9,17,17,45,330.5,24.5,4.1,13.3,58.0,19.25,8.98
2018,9,17,18,0,162.0,15.0,4.0,12.5,19.0,14.74,0.0
2018,9,17,18,15,81.0,7.5,3.85,12.0,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,18,5,45,84.5,7.5,1.8,7.7,9.5,0.0,0.0
2018,9,18,6,0,169.0,15.0,1.9,7.9,19.0,49.0,0.0
2018,9,18,6,15,337.5,24.0,2.0,8.35,58.0,124.25,75.3
2018,9,18,6,30,506.0,33.0,2.1,8.8,97.0,205.57,154.19
2018,9,18,6,45,591.0,39.5,2.2,9.25,148.5,272.36,215.71
2018,9,18,7,0,676.0,46.0,2.3,9.7,200.0,347.31,282.73
2018,9,18,7,15,728.0,50.0,2.25,10.35,254.5,411.55,338.84
2018,9,18,7,30,780.0,54.0,2.2,11.0,309.0,479.57,395.59
2018,9,18,7,45,813.5,56.5,2.15,11.65,362.5,535.25,440.41
2018,9,18,8,0,847.0,59.0,2.1,12.3,416.0,595.22,486.57
2018,9,18,8,15,870.5,61.5,2.05,13.0,467.5,649.41,526.11
2018,9,18,8,30,894.0,64.0,2.0,13.7,519.0,703.16,562.08
2018,9,18,8,45,911.0,66.0,1.9,14.4,566.0,750.73,592.16
2018,9,18,9,0,928.0,68.0,1.8,15.1,613.0,796.7,620.25
2018,9,18,9,15,941.0,69.0,1.8,15.8,655.0,836.39,644.24
2018,9,18,9,30,954.0,70.0,1.8,16.5,697.0,873.67,666.24
2018,9,18,9,45,964.0,70.0,1.8,17.2,732.0,904.58,683.64
2018,9,18,10,0,974.0,70.0,1.8,17.9,767.0,932.47,698.91
2018,9,18,10,15,980.5,71.0,1.9,18.4,795.5,955.15,712.41
2018,9,18,10,30,987.0,72.0,2.0,18.9,824.0,974.32,723.69
2018,9,18,10,45,990.5,73.0,2.1,19.4,844.0,987.12,730.87
2018,9,18,11,0,994.0,74.0,2.2,19.9,864.0,996.14,735.73
2018,9,18,11,15,996.0,74.5,2.3,20.2,876.5,999.4,737.53
2018,9,18,11,30,998.0,75.0,2.4,20.5,889.0,998.78,736.96
2018,9,18,11,45,998.0,75.5,2.5,20.85,892.5,992.45,732.64
2018,9,18,12,0,998.0,76.0,2.6,21.2,896.0,982.28,725.94
2018,9,18,12,15,995.5,76.5,2.7,21.35,891.0,966.1,715.92
2018,9,18,12,30,993.0,77.0,2.8,21.5,886.0,946.27,703.54
2018,9,18,12,45,988.0,78.0,2.9,21.7,873.0,921.3,687.59
2018,9,18,13,0,983.0,79.0,3.0,21.9,860.0,893.02,669.37
2018,9,18,13,15,978.0,78.5,3.1,21.85,839.0,860.04,648.47
2018,9,18,13,30,973.0,78.0,3.2,21.8,818.0,824.09,625.34
2018,9,18,13,45,966.0,77.0,3.3,21.8,789.0,783.38,598.51
2018,9,18,14,0,959.0,76.0,3.4,21.8,760.0,740.23,569.62
2018,9,18,14,15,948.5,75.5,3.45,21.6,724.5,693.08,537.16
2018,9,18,14,30,938.0,75.0,3.5,21.4,689.0,644.21,500.8
2018,9,18,14,45,924.0,73.5,3.6,21.15,646.5,590.94,460.32
2018,9,18,15,0,910.0,72.0,3.7,20.9,604.0,536.81,417.83
2018,9,18,15,15,892.5,69.5,3.7,20.9,557.0,479.51,370.96
2018,9,18,15,30,875.0,67.0,3.7,20.9,510.0,422.28,322.73
2018,9,18,15,45,850.0,64.5,3.8,20.1,458.5,362.75,272.38
2018,9,18,16,0,825.0,62.0,3.9,19.3,407.0,304.66,221.73
2018,9,18,16,15,788.0,59.0,3.9,18.55,353.0,242.7,167.53
2018,9,18,16,30,751.0,56.0,3.9,17.8,299.0,186.32,118.5
2018,9,18,16,45,695.5,51.5,3.95,17.1,245.0,130.02,73.26
2018,9,18,17,0,640.0,47.0,4.0,16.4,191.0,79.97,39.59
2018,9,18,17,15,547.5,41.0,3.95,15.5,140.5,32.23,22.8
2018,9,18,17,30,455.0,35.0,3.9,14.6,90.0,26.55,17.34
2018,9,18,17,45,293.5,24.0,3.85,13.7,53.0,19.07,7.97
2018,9,18,18,0,132.0,13.0,3.8,12.8,16.0,12.78,0.0
2018,9,18,18,15,66.0,6.5,3.7,12.25,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,19,5,45,54.5,7.5,1.75,7.7,8.5,0.0,0.0
2018,9,19,6,0,109.0,15.0,1.8,7.9,17.0,36.71,0.0
2018,9,19,6,15,270.0,27.0,1.95,8.35,54.5,108.68,63.71
2018,9,19,6,30,431.0,39.0,2.1,8.8,92.0,190.73,143.35
2018,9,19,6,45,526.0,46.5,2.2,9.25,143.0,257.91,204.47
2018,9,19,7,0,621.0,54.0,2.3,9.7,194.0,334.47,272.39
2018,9,19,7,15,679.5,58.5,2.35,10.3,248.5,397.12,327.36
2018,9,19,7,30,738.0,63.0,2.4,10.9,303.0,466.78,385.88
2018,9,19,7,45,777.0,66.5,2.45,11.5,357.5,528.19,435.7
2018,9,19,8,0,816.0,70.0,2.5,12.1,412.0,591.27,485.03
2018,9,19,8,15,843.0,73.0,2.45,12.9,464.0,647.15,526.29
2018,9,19,8,30,870.0,76.0,2.4,13.7,516.0,698.77,561.46
2018,9,19,8,45,890.0,78.0,2.35,14.45,564.0,747.49,593.12
2018,9,19,9,0,910.0,80.0,2.3,15.2,612.0,794.86,623.05
2018,9,19,9,15,923.5,81.5,2.3,16.0,654.0,834.81,647.33
2018,9,19,9,30,937.0,83.0,2.3,16.8,696.0,872.4,669.64
2018,9,19,9,45,947.5,84.5,2.35,17.55,732.0,904.84,688.7
2018,9,19,10,0,958.0,86.0,2.4,18.3,768.0,934.32,705.63
2018,9,19,10,15,965.0,87.0,2.5,19.1,796.5,956.97,718.24
2018,9,19,10,30,972.0,88.0,2.6,19.9,825.0,976.18,728.62
2018,9,19,10,45,977.0,88.5,2.7,20.7,845.5,989.45,735.11
2018,9,19,11,0,982.0,89.0,2.8,21.5,866.0,999.01,739.29
2018,9,19,11,15,984.5,89.5,2.95,22.05,878.5,1002.5,740.75
2018,9,19,11,30,987.0,90.0,3.1,22.6,891.0,1002.16,739.83
2018,9,19,11,45,987.5,90.5,3.2,23.1,895.0,996.16,735.03
2018,9,19,12,0,988.0,91.0,3.3,23.6,899.0,986.34,727.87
2018,9,19,12,15,987.0,90.5,3.4,23.85,894.5,970.38,717.46
2018,9,19,12,30,986.0,90.0,3.5,24.1,890.0,950.77,704.72
2018,9,19,12,45,982.5,90.5,3.6,24.3,877.0,926.52,689.04
2018,9,19,13,0,979.0,91.0,3.7,24.5,864.0,898.92,671.09
2018,9,19,13,15,974.0,90.5,3.75,24.55,843.0,865.9,649.51
2018,9,19,13,30,969.0,90.0,3.8,24.6,822.0,829.92,625.8
2018,9,19,13,45,961.5,88.5,3.9,24.6,792.5,788.35,598.35
