Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,14,0,712.0,151.0,3.1,20.2,622.0,616.53,480.39
2018,9,29,14,15,817.0,109.5,3.15,20.0,622.5,607.48,475.15
2018,9,29,14,30,922.0,68.0,3.2,19.8,623.0,587.6,460.33
2018,9,29,14,45,907.5,66.5,3.25,19.6,581.0,534.89,418.58
2018,9,29,15,0,893.0,65.0,3.3,19.4,539.0,481.48,375.08
2018,9,29,15,15,872.5,63.0,3.3,19.4,492.0,424.65,327.21
2018,9,29,15,30,852.0,61.0,3.3,19.4,445.0,368.29,278.36
2018,9,29,15,45,804.5,61.5,3.3,18.7,390.5,305.05,224.15
2018,9,29,16,0,757.0,62.0,3.3,18.0,336.0,247.41,173.8
2018,9,29,16,15,731.0,56.0,3.2,17.45,287.0,192.21,125.04
2018,9,29,16,30,705.0,50.0,3.1,16.9,238.0,139.38,80.47
2018,9,29,16,45,602.5,46.5,3.0,16.35,182.5,85.67,43.72
2018,9,29,17,0,500.0,43.0,2.9,15.8,127.0,41.34,22.46
2018,9,29,17,15,398.5,33.5,2.65,15.05,85.0,25.45,16.26
2018,9,29,17,30,297.0,24.0,2.4,14.3,43.0,19.41,6.95
2018,9,29,17,45,148.5,12.0,2.2,13.6,21.5,11.8,0.0
2018,9,29,18,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,30,5,45,8.0,2.0,0.7,10.45,2.0,0.0,0.0
2018,9,30,6,0,16.0,4.0,0.7,10.5,4.0,0.0,0.0
2018,9,30,6,15,122.5,19.0,0.8,10.7,29.5,48.04,0.0
2018,9,30,6,30,229.0,34.0,0.9,10.9,55.0,119.99,84.25
2018,9,30,6,45,353.0,43.0,1.05,11.05,99.5,185.21,142.81
2018,9,30,7,0,477.0,52.0,1.2,11.2,144.0,263.96,211.22
2018,9,30,7,15,431.5,72.5,1.25,11.6,175.0,288.68,235.46
2018,9,30,7,30,386.0,93.0,1.3,12.0,206.0,310.16,255.04
2018,9,30,7,45,409.0,109.5,1.4,12.45,249.5,359.2,295.57
2018,9,30,8,0,432.0,126.0,1.5,12.9,293.0,409.29,335.51
2018,9,30,8,15,428.5,145.0,1.45,13.55,328.5,446.12,362.83
2018,9,30,8,30,425.0,164.0,1.4,14.2,364.0,481.29,387.98
2018,9,30,8,45,392.0,193.0,1.4,14.85,391.5,496.42,396.93
2018,9,30,9,0,359.0,222.0,1.4,15.5,419.0,516.37,409.08
2018,9,30,9,15,430.0,217.5,1.3,16.0,470.5,584.58,458.5
2018,9,30,9,30,501.0,213.0,1.2,16.5,522.0,647.22,502.1
2018,9,30,9,45,649.0,170.5,1.05,17.0,593.5,737.23,565.02
2018,9,30,10,0,797.0,128.0,0.9,17.5,665.0,824.04,619.11
2018,9,30,10,15,725.5,166.5,0.85,17.65,670.0,819.73,612.93
2018,9,30,10,30,654.0,205.0,0.8,17.8,675.0,806.25,601.66
2018,9,30,10,45,635.5,219.5,0.75,18.0,686.0,809.25,601.36
2018,9,30,11,0,617.0,234.0,0.7,18.2,697.0,809.19,598.86
2018,9,30,11,15,561.5,262.5,0.7,18.3,688.5,786.51,581.59
2018,9,30,11,30,506.0,291.0,0.7,18.4,680.0,763.68,564.46
2018,9,30,11,45,379.5,309.0,0.75,18.5,601.5,659.09,491.73
2018,9,30,12,0,253.0,327.0,0.8,18.6,523.0,562.75,423.07
2018,9,30,12,15,304.0,313.0,0.75,18.6,546.5,585.34,440.89
2018,9,30,12,30,355.0,299.0,0.7,18.6,570.0,605.22,455.35
2018,9,30,12,45,418.5,291.5,0.7,18.6,605.5,643.86,483.05
2018,9,30,13,0,482.0,284.0,0.7,18.6,641.0,672.27,503.26
2018,9,30,13,15,288.5,267.0,0.7,18.6,479.0,488.89,371.59
2018,9,30,13,30,95.0,250.0,0.7,18.6,317.0,318.13,244.08
2018,9,30,13,45,234.0,261.0,0.75,18.65,417.0,421.91,325.39
2018,9,30,14,0,373.0,272.0,0.8,18.7,517.0,510.92,391.13
2018,9,30,14,15,419.0,240.5,0.9,18.6,502.0,492.11,378.02
2018,9,30,14,30,465.0,209.0,1.0,18.5,487.0,466.15,359.96
2018,9,30,14,45,397.0,197.5,1.1,18.35,423.0,396.24,307.51
2018,9,30,15,0,329.0,186.0,1.2,18.2,359.0,331.35,257.94
2018,9,30,15,15,299.5,177.5,1.2,18.2,324.0,292.49,227.05
2018,9,30,15,30,270.0,169.0,1.2,18.2,289.0,256.13,197.63
2018,9,30,15,45,204.5,155.0,1.4,17.8,240.0,206.54,158.78
2018,9,30,16,0,139.0,141.0,1.6,17.4,191.0,165.04,126.57
2018,9,30,16,15,127.0,121.0,1.55,17.0,161.0,134.88,101.89
2018,9,30,16,30,115.0,101.0,1.5,16.6,131.0,106.16,78.54
2018,9,30,16,45,86.0,79.5,1.4,16.2,99.0,76.52,55.62
2018,9,30,17,0,57.0,58.0,1.3,15.8,67.0,50.65,36.19
2018,9,30,17,15,32.5,38.5,1.25,15.35,43.0,34.89,24.19
2018,9,30,17,30,8.0,19.0,1.2,14.9,19.0,17.91,4.28
2018,9,30,17,45,4.0,9.5,1.15,14.5,9.5,9.34,0.0
2018,9,30,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,11.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,11.25,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,11.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,5,45,25.5,3.5,0.7,11.35,3.0,0.0,0.0
2018,10,1,6,0,51.0,7.0,0.7,11.4,6.0,0.0,0.0
2018,10,1,6,15,207.0,18.0,0.65,11.75,34.0,66.98,0.0
2018,10,1,6,30,363.0,29.0,0.6,12.1,62.0,153.22,105.2
2018,10,1,6,45,470.5,36.5,0.55,12.45,108.0,218.28,165.68
2018,10,1,7,0,578.0,44.0,0.5,12.8,154.0,291.81,229.36
2018,10,1,7,15,641.0,48.5,0.55,13.4,205.5,355.1,283.74
2018,10,1,7,30,704.0,53.0,0.6,14.0,257.0,423.23,339.79
2018,10,1,7,45,744.0,56.5,0.6,14.6,308.5,482.03,386.12
2018,10,1,8,0,784.0,60.0,0.6,15.2,360.0,542.64,431.83
2018,10,1,8,15,811.5,62.5,0.75,16.05,409.0,595.52,471.14
2018,10,1,8,30,839.0,65.0,0.9,16.9,458.0,644.27,505.84
2018,10,1,8,45,858.5,67.0,1.0,17.75,503.0,690.22,535.89
2018,10,1,9,0,878.0,69.0,1.1,18.6,548.0,734.84,564.46
2018,10,1,9,15,893.5,70.0,1.15,19.2,588.5,773.57,588.46
2018,10,1,9,30,909.0,71.0,1.2,19.8,629.0,810.13,610.74
2018,10,1,9,45,920.5,72.0,1.3,20.45,663.0,840.97,629.49
2018,10,1,10,0,932.0,73.0,1.4,21.1,697.0,868.96,646.3
2018,10,1,10,15,940.0,73.5,1.45,21.55,724.0,890.34,658.58
2018,10,1,10,30,948.0,74.0,1.5,22.0,751.0,908.38,668.77
2018,10,1,10,45,953.5,74.5,1.5,22.4,770.5,920.76,674.85
2018,10,1,11,0,959.0,75.0,1.5,22.8,790.0,929.54,678.75
2018,10,1,11,15,961.5,75.0,1.65,23.0,801.0,931.42,680.84
2018,10,1,11,30,964.0,75.0,1.8,23.2,812.0,929.57,680.61
2018,10,1,11,45,964.5,75.5,1.9,23.45,815.0,922.79,676.52
2018,10,1,12,0,965.0,76.0,2.0,23.7,818.0,912.29,670.11
2018,10,1,12,15,963.5,75.5,2.1,23.75,812.0,895.38,660.06
2018,10,1,12,30,962.0,75.0,2.2,23.8,806.0,874.94,647.7
2018,10,1,12,45,958.5,74.5,2.35,23.8,792.0,849.48,632.47
2018,10,1,13,0,955.0,74.0,2.5,23.8,778.0,820.8,614.88
2018,10,1,13,15,878.5,101.5,2.55,23.75,734.5,763.53,576.8
2018,10,1,13,30,802.0,129.0,2.6,23.7,691.0,709.18,540.31
2018,10,1,13,45,792.0,125.0,2.65,23.6,661.0,668.18,511.51
2018,10,1,14,0,782.0,121.0,2.7,23.5,631.0,625.59,480.77
2018,10,1,14,15,845.0,94.5,2.65,23.35,618.0,602.64,464.14
2018,10,1,14,30,908.0,68.0,2.6,23.2,605.0,572.41,441.04
2018,10,1,14,45,893.0,66.0,2.6,23.0,563.0,519.65,399.84
2018,10,1,15,0,878.0,64.0,2.6,22.8,521.0,466.29,356.96
2018,10,1,15,15,709.0,94.5,2.6,22.8,442.0,379.42,288.13
2018,10,1,15,30,540.0,125.0,2.6,22.8,363.0,308.96,232.19
2018,10,1,15,45,429.5,126.5,2.55,22.2,301.5,245.92,182.34
2018,10,1,16,0,319.0,128.0,2.5,21.6,240.0,195.25,143.01
2018,10,1,16,15,333.0,106.0,2.35,20.9,206.5,156.36,109.59
2018,10,1,16,30,347.0,84.0,2.2,20.2,173.0,116.84,76.27
2018,10,1,16,45,293.5,68.5,2.0,19.55,132.0,76.82,47.86
2018,10,1,17,0,240.0,53.0,1.8,18.9,91.0,43.04,28.28
2018,10,1,17,15,165.5,36.5,1.7,18.1,58.0,28.14,18.04
2018,10,1,17,30,91.0,20.0,1.6,17.3,25.0,15.66,0.78
2018,10,1,17,45,45.5,10.0,1.45,16.55,12.5,9.83,0.0
2018,10,1,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.5,0.55,12.75,2.5,2.46,0.0
2018,10,2,6,30,0.0,5.0,0.6,13.1,5.0,4.82,0.0
2018,10,2,6,45,54.0,15.0,0.6,13.4,25.0,37.34,24.92
2018,10,2,7,0,108.0,25.0,0.6,13.7,45.0,78.23,60.02
2018,10,2,7,15,68.0,40.5,0.5,14.2,54.5,74.05,57.53
2018,10,2,7,30,28.0,56.0,0.4,14.7,64.0,69.87,54.11
2018,10,2,7,45,33.5,79.5,0.3,15.2,91.0,98.95,78.43
2018,10,2,8,0,39.0,103.0,0.2,15.7,118.0,128.53,102.42
2018,10,2,8,15,96.5,142.5,0.45,16.45,186.0,216.14,173.59
2018,10,2,8,30,154.0,182.0,0.7,17.2,254.0,302.09,241.05
2018,10,2,8,45,125.0,185.5,0.95,17.95,247.5,289.45,229.62
2018,10,2,9,0,96.0,189.0,1.2,18.7,241.0,274.69,216.9
2018,10,2,9,15,208.0,222.0,1.35,19.25,345.5,399.34,314.24
2018,10,2,9,30,320.0,255.0,1.5,19.8,450.0,538.33,417.36
2018,10,2,9,45,461.5,222.5,1.65,20.4,521.0,633.37,487.32
2018,10,2,10,0,603.0,190.0,1.8,21.0,592.0,727.87,555.48
2018,10,2,10,15,508.0,241.0,1.9,21.35,588.5,706.99,536.48
2018,10,2,10,30,413.0,292.0,2.0,21.7,585.0,675.88,511.37
2018,10,2,10,45,431.0,289.0,2.05,22.05,602.0,698.19,526.62
2018,10,2,11,0,449.0,286.0,2.1,22.4,619.0,710.87,534.9
2018,10,2,11,15,401.5,308.0,2.25,22.6,609.0,683.03,514.24
2018,10,2,11,30,354.0,330.0,2.4,22.8,599.0,661.64,498.04
2018,10,2,11,45,514.0,266.0,2.5,22.95,658.0,735.35,554.34
2018,10,2,12,0,674.0,202.0,2.6,23.1,717.0,800.13,602.88
2018,10,2,12,15,669.0,200.5,2.65,23.2,708.5,782.18,589.89
2018,10,2,12,30,664.0,199.0,2.7,23.3,700.0,761.85,575.88
2018,10,2,12,45,466.5,270.5,2.8,23.35,619.5,657.95,498.58
2018,10,2,13,0,269.0,342.0,2.9,23.4,539.0,558.74,423.33
2018,10,2,13,15,343.5,296.5,3.0,23.35,540.5,557.56,425.77
2018,10,2,13,30,418.0,251.0,3.1,23.3,542.0,555.12,426.35
2018,10,2,13,45,527.0,208.0,3.2,23.2,559.5,568.35,438.51
2018,10,2,14,0,636.0,165.0,3.3,23.1,577.0,573.89,444.25
2018,10,2,14,15,459.5,201.0,3.4,22.85,490.0,474.42,368.07
2018,10,2,14,30,283.0,237.0,3.5,22.6,403.0,387.99,301.05
2018,10,2,14,45,509.5,166.5,3.6,22.35,439.5,419.72,326.69
2018,10,2,15,0,736.0,96.0,3.7,22.1,476.0,429.05,332.01
2018,10,2,15,15,771.0,80.0,3.7,22.1,445.5,388.48,296.6
2018,10,2,15,30,806.0,64.0,3.7,22.1,415.0,343.02,255.89
2018,10,2,15,45,775.5,61.0,3.75,21.2,365.5,285.99,206.7
2018,10,2,16,0,745.0,58.0,3.8,20.3,316.0,231.25,158.72
2018,10,2,16,15,618.5,61.0,3.7,19.6,252.0,165.69,106.26
2018,10,2,16,30,492.0,64.0,3.6,18.9,188.0,115.45,69.43
2018,10,2,16,45,339.0,55.0,3.45,18.25,131.0,66.9,38.66
2018,10,2,17,0,186.0,46.0,3.3,17.6,74.0,35.86,25.54
2018,10,2,17,15,170.5,32.0,3.05,16.95,50.0,24.57,14.95
2018,10,2,17,30,155.0,18.0,2.8,16.3,26.0,14.25,0.0
2018,10,2,17,45,77.5,9.0,2.55,15.65,13.0,8.85,0.0
2018,10,2,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.45,12.55,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.5,12.6,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.7,12.9,3.0,2.95,0.0
2018,10,3,6,30,0.0,5.0,1.9,13.2,5.0,4.82,0.0
2018,10,3,6,45,0.0,6.0,2.15,13.5,6.0,5.78,0.0
2018,10,3,7,0,0.0,7.0,2.4,13.8,7.0,6.74,0.1
2018,10,3,7,15,0.0,9.0,2.6,14.15,9.0,8.67,1.79
2018,10,3,7,30,0.0,11.0,2.8,14.5,11.0,10.61,3.45
2018,10,3,7,45,0.0,13.0,2.95,14.85,13.0,12.54,5.08
2018,10,3,8,0,0.0,15.0,3.1,15.2,15.0,14.47,6.68
2018,10,3,8,15,0.0,30.0,3.3,15.7,30.0,28.96,18.88
2018,10,3,8,30,0.0,45.0,3.5,16.2,45.0,43.47,30.93
2018,10,3,8,45,6.5,111.0,3.65,16.7,114.5,113.03,88.49
2018,10,3,9,0,13.0,177.0,3.8,17.2,184.0,185.98,147.31
2018,10,3,9,15,36.5,218.5,3.9,17.5,240.0,255.25,202.58
2018,10,3,9,30,60.0,260.0,4.0,17.8,296.0,319.51,252.84
2018,10,3,9,45,89.5,284.5,4.1,18.1,342.0,370.52,292.35
2018,10,3,10,0,119.0,309.0,4.2,18.4,388.0,431.22,338.65
2018,10,3,10,15,128.5,319.0,4.2,18.5,407.0,450.43,352.62
2018,10,3,10,30,138.0,329.0,4.2,18.6,426.0,469.35,366.49
2018,10,3,10,45,98.5,293.5,4.2,18.7,364.0,387.29,302.92
2018,10,3,11,0,59.0,258.0,4.2,18.8,302.0,314.3,245.65
2018,10,3,11,15,40.5,260.0,4.2,18.7,290.5,299.43,233.52
2018,10,3,11,30,22.0,262.0,4.2,18.6,279.0,277.87,216.09
2018,10,3,11,45,38.5,291.5,4.15,18.5,321.0,328.49,255.7
2018,10,3,12,0,55.0,321.0,4.1,18.4,363.0,371.88,289.25
2018,10,3,12,15,74.5,328.0,4.05,18.2,384.5,393.45,306.38
2018,10,3,12,30,94.0,335.0,4.0,18.0,406.0,413.98,322.73
2018,10,3,12,45,162.0,341.0,3.9,17.85,460.0,476.05,371.64
2018,10,3,13,0,230.0,347.0,3.8,17.7,514.0,528.21,412.26
2018,10,3,13,15,227.0,336.0,3.7,17.55,497.0,506.0,395.58
2018,10,3,13,30,224.0,325.0,3.6,17.4,480.0,483.34,378.79
2018,10,3,13,45,183.0,306.0,3.5,17.25,429.0,426.89,335.56
2018,10,3,14,0,142.0,287.0,3.4,17.1,378.0,373.2,294.12
2018,10,3,14,15,99.5,249.5,3.3,17.0,311.5,301.79,238.52
2018,10,3,14,30,57.0,212.0,3.2,16.9,245.0,236.78,187.22
2018,10,3,14,45,66.5,197.0,3.1,16.8,233.0,223.45,177.07
2018,10,3,15,0,76.0,182.0,3.0,16.7,221.0,209.15,165.79
2018,10,3,15,15,115.5,158.0,3.0,16.7,211.0,197.45,156.1
2018,10,3,15,30,155.0,134.0,3.0,16.7,201.0,181.18,141.84
2018,10,3,15,45,228.0,129.0,2.8,16.45,214.0,186.96,143.83
2018,10,3,16,0,301.0,124.0,2.6,16.2,227.0,184.69,137.89
2018,10,3,16,15,272.0,105.5,2.4,16.0,187.0,143.66,103.55
2018,10,3,16,30,243.0,87.0,2.2,15.8,147.0,105.91,73.1
2018,10,3,16,45,198.5,68.0,1.95,15.55,109.5,70.26,46.97
2018,10,3,17,0,154.0,49.0,1.7,15.3,72.0,40.07,29.42
2018,10,3,17,15,153.0,33.0,1.5,14.9,48.0,25.53,15.72
2018,10,3,17,30,152.0,17.0,1.3,14.5,24.0,13.52,0.0
2018,10,3,17,45,76.0,8.5,1.05,14.05,12.0,8.36,0.0
2018,10,3,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,4,5,45,16.0,2.0,0.7,10.4,1.5,0.0,0.0
2018,10,4,6,0,32.0,4.0,0.7,10.4,3.0,0.0,0.0
2018,10,4,6,15,206.5,14.5,0.85,10.9,29.5,62.43,0.0
2018,10,4,6,30,381.0,25.0,1.0,11.4,56.0,151.0,98.85
2018,10,4,6,45,489.5,32.0,1.15,11.85,102.0,214.57,162.27
2018,10,4,7,0,598.0,39.0,1.3,12.3,148.0,291.06,229.88
2018,10,4,7,15,584.5,48.0,1.35,12.8,182.5,327.86,264.89
2018,10,4,7,30,571.0,57.0,1.4,13.3,217.0,360.07,294.11
2018,10,4,7,45,587.5,62.5,1.45,13.8,255.0,401.75,329.16
2018,10,4,8,0,604.0,68.0,1.5,14.3,293.0,443.5,362.78
2018,10,4,8,15,624.0,72.0,1.55,14.85,332.0,485.47,395.38
2018,10,4,8,30,644.0,76.0,1.6,15.4,371.0,525.65,425.67
2018,10,4,8,45,647.0,88.5,1.7,15.95,410.0,566.85,455.6
2018,10,4,9,0,650.0,101.0,1.8,16.5,449.0,604.35,481.88
2018,10,4,9,15,636.5,112.5,1.85,16.9,474.0,625.92,495.76
2018,10,4,9,30,623.0,124.0,1.9,17.3,499.0,644.36,507.43
2018,10,4,9,45,610.0,130.5,1.95,17.7,514.5,654.51,513.1
2018,10,4,10,0,597.0,137.0,2.0,18.1,530.0,661.77,516.83
2018,10,4,10,15,359.5,203.0,2.1,18.35,442.5,536.98,420.08
2018,10,4,10,30,122.0,269.0,2.2,18.6,355.0,389.79,303.28
2018,10,4,10,45,96.0,299.0,2.3,18.85,367.5,390.9,303.26
2018,10,4,11,0,70.0,329.0,2.4,19.1,380.0,399.71,308.25
2018,10,4,11,15,55.0,314.5,2.5,19.15,355.0,369.78,285.22
2018,10,4,11,30,40.0,300.0,2.6,19.2,330.0,340.03,262.35
2018,10,4,11,45,37.5,272.5,2.7,19.2,300.5,307.75,238.02
2018,10,4,12,0,35.0,245.0,2.8,19.2,271.0,275.9,213.82
2018,10,4,12,15,34.0,232.0,2.95,19.15,257.5,260.5,202.21
2018,10,4,12,30,33.0,219.0,3.1,19.1,244.0,245.17,190.54
2018,10,4,12,45,24.0,203.5,3.2,19.0,221.5,221.05,171.69
2018,10,4,13,0,15.0,188.0,3.3,18.9,199.0,194.6,150.92
2018,10,4,13,15,11.5,156.0,3.4,18.7,164.0,160.01,123.82
2018,10,4,13,30,8.0,124.0,3.5,18.5,129.0,125.83,96.75
2018,10,4,13,45,196.5,141.5,3.55,18.35,266.5,273.96,219.44
2018,10,4,14,0,385.0,159.0,3.6,18.2,404.0,403.81,322.88
2018,10,4,14,15,618.0,120.0,3.6,17.95,488.0,485.02,387.0
2018,10,4,14,30,851.0,81.0,3.6,17.7,572.0,543.62,431.26
2018,10,4,14,45,834.0,78.5,3.6,17.5,530.5,492.04,388.91
2018,10,4,15,0,817.0,76.0,3.6,17.3,489.0,439.33,344.99
2018,10,4,15,15,793.0,73.0,3.6,17.3,443.0,383.95,297.52
2018,10,4,15,30,769.0,70.0,3.6,17.3,397.0,329.63,249.73
2018,10,4,15,45,736.0,66.5,3.45,16.85,348.5,273.62,200.23
2018,10,4,16,0,703.0,63.0,3.3,16.4,300.0,220.25,152.68
2018,10,4,16,15,654.5,58.0,3.2,16.1,249.5,165.75,105.77
2018,10,4,16,30,606.0,53.0,3.1,15.8,199.0,114.31,64.58
2018,10,4,16,45,525.5,46.5,2.95,15.55,151.0,66.71,33.79
2018,10,4,17,0,445.0,40.0,2.8,15.3,103.0,29.98,20.54
2018,10,4,17,15,303.5,29.0,2.65,14.95,64.0,22.69,13.07
2018,10,4,17,30,162.0,18.0,2.5,14.6,25.0,17.69,0.0
2018,10,4,17,45,81.0,9.0,2.35,14.25,12.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,5,5,45,14.5,2.0,1.15,7.4,1.5,0.0,0.0
2018,10,5,6,0,29.0,4.0,1.2,7.5,3.0,0.0,0.0
2018,10,5,6,15,202.0,15.0,1.4,7.95,29.0,61.56,0.0
2018,10,5,6,30,375.0,26.0,1.6,8.4,55.0,148.93,96.51
2018,10,5,6,45,490.0,33.0,1.8,8.9,101.5,214.78,164.19
2018,10,5,7,0,605.0,40.0,2.0,9.4,148.0,293.73,234.98
2018,10,5,7,15,669.5,44.0,2.0,10.0,199.5,357.67,292.36
2018,10,5,7,30,734.0,48.0,2.0,10.6,251.0,426.53,351.56
2018,10,5,7,45,775.5,50.5,2.05,11.25,303.0,485.72,400.88
2018,10,5,8,0,817.0,53.0,2.1,11.9,355.0,543.11,446.98
2018,10,5,8,15,843.5,55.5,2.0,12.6,404.5,596.02,486.99
2018,10,5,8,30,870.0,58.0,1.9,13.3,454.0,648.73,524.59
2018,10,5,8,45,888.0,60.0,1.75,14.0,499.0,694.31,553.82
2018,10,5,9,0,906.0,62.0,1.6,14.7,544.0,738.36,580.96
2018,10,5,9,15,918.5,63.5,1.55,15.45,583.0,775.79,603.41
2018,10,5,9,30,931.0,65.0,1.5,16.2,622.0,810.78,623.74
2018,10,5,9,45,939.5,66.5,1.4,16.95,655.5,839.86,639.04
2018,10,5,10,0,948.0,68.0,1.3,17.7,689.0,865.87,651.99
2018,10,5,10,15,954.0,69.5,1.4,18.25,715.0,886.55,664.43
2018,10,5,10,30,960.0,71.0,1.5,18.8,741.0,903.78,674.67
2018,10,5,10,45,946.0,79.0,1.65,19.35,754.0,907.44,676.64
2018,10,5,11,0,932.0,87.0,1.8,19.9,767.0,907.14,676.16
2018,10,5,11,15,917.0,96.0,1.95,20.15,773.0,903.24,674.13
2018,10,5,11,30,902.0,105.0,2.1,20.4,779.0,895.68,669.69
2018,10,5,11,45,936.0,89.5,2.2,20.7,791.0,900.34,672.94
2018,10,5,12,0,970.0,74.0,2.3,21.0,803.0,900.81,673.35
2018,10,5,12,15,966.0,75.0,2.4,21.1,796.0,883.12,662.17
2018,10,5,12,30,962.0,76.0,2.5,21.2,789.0,861.98,648.82
2018,10,5,12,45,955.0,77.0,2.55,21.3,774.0,835.15,631.18
2018,10,5,13,0,948.0,78.0,2.6,21.4,759.0,805.28,611.44
2018,10,5,13,15,933.0,81.5,2.65,21.35,735.0,769.31,587.68
2018,10,5,13,30,918.0,85.0,2.7,21.3,711.0,731.14,562.18
2018,10,5,13,45,847.0,105.5,2.75,21.25,664.0,672.44,520.38
2018,10,5,14,0,776.0,126.0,2.8,21.2,617.0,614.53,476.96
2018,10,5,14,15,657.0,150.0,2.95,21.0,549.5,535.12,417.05
2018,10,5,14,30,538.0,174.0,3.1,20.8,482.0,462.14,360.89
2018,10,5,14,45,689.5,123.0,3.25,20.65,487.5,460.62,359.42
2018,10,5,15,0,841.0,72.0,3.4,20.5,493.0,443.48,343.42
2018,10,5,15,15,828.0,67.5,3.4,20.5,449.0,390.09,297.7
2018,10,5,15,30,815.0,63.0,3.4,20.5,405.0,335.12,249.6
2018,10,5,15,45,783.0,59.5,3.55,19.75,355.0,277.07,199.15
2018,10,5,16,0,751.0,56.0,3.7,19.0,305.0,221.48,150.22
2018,10,5,16,15,703.0,51.5,3.5,18.35,253.5,165.03,102.09
2018,10,5,16,30,655.0,47.0,3.3,17.7,202.0,113.51,61.51
2018,10,5,16,45,575.0,41.0,3.1,17.0,152.5,64.15,30.67
2018,10,5,17,0,495.0,35.0,2.9,16.3,103.0,25.69,16.66
2018,10,5,17,15,343.5,26.0,2.7,15.6,63.5,20.08,10.58
2018,10,5,17,30,192.0,17.0,2.5,14.9,24.0,16.71,0.0
2018,10,5,17,45,96.0,8.5,2.3,14.2,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,10,6,5,45,7.0,0.5,2.55,9.85,0.5,0.0,0.0
2018,10,6,6,0,14.0,1.0,2.6,9.9,1.0,0.0,0.0
2018,10,6,6,15,58.0,13.5,2.7,10.15,17.5,26.62,0.0
2018,10,6,6,30,102.0,26.0,2.8,10.4,34.0,64.82,39.18
2018,10,6,6,45,236.0,40.0,2.95,10.7,76.5,138.17,105.25
2018,10,6,7,0,370.0,54.0,3.1,11.0,119.0,217.87,174.47
2018,10,6,7,15,398.5,67.5,3.1,11.4,158.5,263.99,216.51
2018,10,6,7,30,427.0,81.0,3.1,11.8,198.0,312.25,258.94
2018,10,6,7,45,612.0,68.0,3.1,12.2,272.5,419.0,348.39
2018,10,6,8,0,797.0,55.0,3.1,12.6,347.0,532.1,440.59
2018,10,6,8,15,826.0,57.0,3.2,13.2,396.0,584.97,481.95
2018,10,6,8,30,855.0,59.0,3.3,13.8,445.0,637.9,522.03
2018,10,6,8,45,876.5,60.5,3.35,14.45,490.5,684.66,554.5
2018,10,6,9,0,898.0,62.0,3.4,15.1,536.0,730.17,585.44
2018,10,6,9,15,912.0,63.5,3.55,15.7,576.0,768.38,611.07
2018,10,6,9,30,926.0,65.0,3.7,16.3,616.0,804.26,634.79
2018,10,6,9,45,935.5,66.5,3.9,16.95,649.5,833.93,653.96
2018,10,6,10,0,945.0,68.0,4.1,17.6,683.0,860.59,670.95
2018,10,6,10,15,953.0,69.0,4.2,17.9,710.0,882.24,684.79
2018,10,6,10,30,961.0,70.0,4.3,18.2,737.0,900.5,696.32
2018,10,6,10,45,966.0,71.0,4.4,18.5,756.5,912.66,703.8
2018,10,6,11,0,971.0,72.0,4.5,18.8,776.0,921.15,708.99
2018,10,6,11,15,974.5,72.5,4.6,18.9,787.5,924.04,710.98
2018,10,6,11,30,978.0,73.0,4.7,19.0,799.0,923.15,710.5
2018,10,6,11,45,979.0,73.0,4.8,19.1,802.0,915.78,705.6
2018,10,6,12,0,980.0,73.0,4.9,19.2,805.0,904.65,698.2
2018,10,6,12,15,979.5,73.0,4.95,19.2,799.5,888.58,687.34
2018,10,6,12,30,979.0,73.0,5.0,19.2,794.0,868.91,674.0
2018,10,6,12,45,975.5,73.0,5.1,19.15,780.0,843.36,656.93
2018,10,6,13,0,972.0,73.0,5.2,19.1,766.0,814.56,637.44
2018,10,6,13,15,966.0,72.5,5.25,19.0,744.0,780.3,613.74
2018,10,6,13,30,960.0,72.0,5.3,18.9,722.0,743.24,587.83
2018,10,6,13,45,951.5,71.0,5.3,18.75,692.0,701.41,558.08
2018,10,6,14,0,943.0,70.0,5.3,18.6,662.0,657.39,524.19
2018,10,6,14,15,930.5,69.0,5.3,18.4,625.5,609.08,486.12
2018,10,6,14,30,918.0,68.0,5.3,18.2,589.0,559.37,445.97
2018,10,6,14,45,901.0,67.0,5.3,18.0,546.5,506.35,402.08
2018,10,6,15,0,884.0,66.0,5.3,17.8,504.0,452.89,356.58
2018,10,6,15,15,861.5,63.5,5.3,17.8,456.5,395.7,306.64
2018,10,6,15,30,839.0,61.0,5.3,17.8,409.0,339.24,256.13
2018,10,6,15,45,805.5,58.0,5.2,17.2,358.0,278.67,202.2
2018,10,6,16,0,772.0,55.0,5.1,16.6,307.0,222.11,151.42
2018,10,6,16,15,720.5,51.0,4.8,16.15,254.5,164.58,101.85
2018,10,6,16,30,669.0,47.0,4.5,15.7,202.0,112.36,60.71
2018,10,6,16,45,585.0,41.0,4.2,15.2,151.5,62.35,29.97
2018,10,6,17,0,501.0,35.0,3.9,14.7,101.0,25.97,16.97
2018,10,6,17,15,334.5,25.5,3.55,14.05,61.0,19.89,10.1
2018,10,6,17,30,168.0,16.0,3.2,13.4,21.0,15.73,0.0
2018,10,6,17,45,84.0,8.0,2.9,12.8,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,10,7,5,45,16.0,1.5,2.1,8.05,1.0,0.0,0.0
2018,10,7,6,0,32.0,3.0,2.1,8.1,2.0,0.0,0.0
2018,10,7,6,15,213.5,13.5,2.35,8.85,27.5,62.05,0.0
2018,10,7,6,30,395.0,24.0,2.6,9.6,53.0,146.21,87.84
2018,10,7,6,45,510.0,31.0,2.85,10.4,99.5,217.56,164.59
2018,10,7,7,0,625.0,38.0,3.1,11.2,146.0,296.9,235.91
2018,10,7,7,15,689.5,42.5,3.4,11.85,198.5,361.99,294.96
2018,10,7,7,30,754.0,47.0,3.7,12.5,251.0,432.0,356.08
2018,10,7,7,45,793.5,50.5,3.95,13.15,303.5,491.93,407.02
2018,10,7,8,0,833.0,54.0,4.2,13.8,356.0,549.86,454.76
2018,10,7,8,15,860.0,56.5,4.35,14.45,406.0,603.46,497.31
2018,10,7,8,30,887.0,59.0,4.5,15.1,456.0,656.85,538.11
2018,10,7,8,45,906.0,61.0,4.6,15.75,502.0,703.48,570.87
2018,10,7,9,0,925.0,63.0,4.7,16.4,548.0,748.58,601.96
2018,10,7,9,15,938.5,64.0,4.65,16.9,588.0,786.49,626.84
2018,10,7,9,30,952.0,65.0,4.6,17.4,628.0,821.97,649.59
2018,10,7,9,45,962.0,66.5,4.6,17.9,662.5,852.51,668.84
2018,10,7,10,0,972.0,68.0,4.6,18.4,697.0,879.98,685.77
2018,10,7,10,15,978.5,69.0,4.6,18.8,723.5,900.67,698.11
2018,10,7,10,30,985.0,70.0,4.6,19.2,750.0,917.85,708.04
2018,10,7,10,45,989.5,70.5,4.55,19.55,769.0,929.1,713.66
2018,10,7,11,0,994.0,71.0,4.5,19.9,788.0,936.6,716.8
2018,10,7,11,15,996.0,71.5,4.45,20.2,798.5,938.12,716.08
2018,10,7,11,30,998.0,72.0,4.4,20.5,809.0,935.78,712.88
2018,10,7,11,45,997.5,72.0,4.4,20.75,810.5,926.92,705.89
2018,10,7,12,0,997.0,72.0,4.4,21.0,812.0,914.26,696.48
2018,10,7,12,15,995.0,72.0,4.35,21.1,805.5,896.64,683.99
2018,10,7,12,30,993.0,72.0,4.3,21.2,799.0,875.42,669.07
2018,10,7,12,45,988.5,72.5,4.3,21.35,784.5,849.28,650.9
2018,10,7,13,0,984.0,73.0,4.3,21.5,770.0,819.87,630.48
2018,10,7,13,15,976.5,72.5,4.3,21.5,746.5,784.15,605.89
2018,10,7,13,30,969.0,72.0,4.3,21.5,723.0,745.69,579.24
2018,10,7,13,45,959.5,71.0,4.35,21.5,692.5,702.88,549.32
2018,10,7,14,0,950.0,70.0,4.4,21.5,662.0,657.93,515.33
2018,10,7,14,15,936.5,69.0,4.4,21.35,624.5,608.78,477.4
2018,10,7,14,30,923.0,68.0,4.4,21.2,587.0,558.3,437.44
2018,10,7,14,45,904.0,67.0,4.45,21.05,543.5,504.14,393.62
2018,10,7,15,0,885.0,66.0,4.5,20.9,500.0,449.72,348.25
2018,10,7,15,15,862.0,63.0,4.5,20.9,452.0,391.88,298.66
2018,10,7,15,30,839.0,60.0,4.5,20.9,404.0,334.84,248.51
2018,10,7,15,45,802.5,57.5,4.3,20.3,352.5,274.09,195.28
2018,10,7,16,0,766.0,55.0,4.1,19.7,301.0,217.68,145.54
2018,10,7,16,15,708.5,51.5,3.55,18.85,248.0,160.22,97.36
2018,10,7,16,30,651.0,48.0,3.0,18.0,195.0,108.8,58.12
2018,10,7,16,45,559.0,42.0,2.45,17.15,145.0,57.7,27.46
2018,10,7,17,0,467.0,36.0,1.9,16.3,95.0,27.19,17.84
2018,10,7,17,15,307.5,25.0,1.75,15.55,56.5,19.69,9.32
2018,10,7,17,30,148.0,14.0,1.6,14.8,18.0,13.76,0.0
2018,10,7,17,45,74.0,7.0,1.45,14.05,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,8,5,45,14.0,1.5,1.1,10.0,1.0,0.0,0.0
2018,10,8,6,0,28.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,10,8,6,15,200.5,13.0,1.1,10.6,25.5,58.25,0.0
2018,10,8,6,30,373.0,23.0,1.1,11.2,49.0,137.87,78.12
2018,10,8,6,45,490.5,29.5,1.1,11.85,94.0,208.55,155.45
2018,10,8,7,0,608.0,36.0,1.1,12.5,139.0,286.88,224.46
2018,10,8,7,15,673.0,40.5,1.15,13.2,190.5,351.03,281.01
2018,10,8,7,30,738.0,45.0,1.2,13.9,242.0,420.24,339.37
2018,10,8,7,45,778.5,48.5,1.25,14.6,294.0,476.39,385.37
2018,10,8,8,0,819.0,52.0,1.3,15.3,346.0,537.45,433.12
2018,10,8,8,15,846.0,54.0,1.45,16.05,395.0,589.73,473.0
2018,10,8,8,30,873.0,56.0,1.6,16.8,444.0,641.86,511.27
2018,10,8,8,45,891.5,57.5,1.75,17.55,488.5,686.94,541.73
2018,10,8,9,0,910.0,59.0,1.9,18.3,533.0,730.52,570.62
2018,10,8,9,15,923.5,60.5,1.95,18.75,572.5,768.5,595.03
2018,10,8,9,30,937.0,62.0,2.0,19.2,612.0,804.07,617.52
2018,10,8,9,45,946.0,63.0,2.0,19.6,645.0,832.81,634.78
2018,10,8,10,0,955.0,64.0,2.0,20.0,678.0,858.5,649.91
2018,10,8,10,15,961.5,65.0,2.0,20.35,704.0,878.87,661.53
2018,10,8,10,30,968.0,66.0,2.0,20.7,730.0,895.79,670.91
2018,10,8,10,45,972.5,66.5,2.0,21.05,748.5,906.85,676.47
2018,10,8,11,0,977.0,67.0,2.0,21.4,767.0,914.23,679.75
2018,10,8,11,15,979.0,67.5,2.0,21.6,777.5,915.71,679.68
2018,10,8,11,30,981.0,68.0,2.0,21.8,788.0,913.39,677.31
2018,10,8,11,45,981.5,68.0,2.05,22.05,790.0,905.47,671.79
2018,10,8,12,0,982.0,68.0,2.1,22.3,792.0,893.8,663.95
2018,10,8,12,15,980.5,68.0,2.1,22.4,786.0,876.8,652.59
2018,10,8,12,30,979.0,68.0,2.1,22.5,780.0,856.23,638.98
2018,10,8,12,45,975.5,68.0,2.15,22.65,766.0,830.65,622.36
2018,10,8,13,0,972.0,68.0,2.2,22.8,752.0,801.82,603.52
2018,10,8,13,15,966.0,67.5,2.25,22.75,729.5,767.55,581.3
2018,10,8,13,30,960.0,67.0,2.3,22.7,707.0,730.5,556.97
2018,10,8,13,45,951.5,66.0,2.3,22.7,677.5,688.71,528.52
2018,10,8,14,0,943.0,65.0,2.3,22.7,648.0,644.73,496.0
2018,10,8,14,15,931.0,64.0,2.3,22.5,611.5,596.79,460.09
2018,10,8,14,30,919.0,63.0,2.3,22.3,575.0,547.43,422.04
2018,10,8,14,45,902.5,61.5,2.35,22.15,532.5,494.25,380.0
2018,10,8,15,0,886.0,60.0,2.4,22.0,490.0,440.61,336.17
2018,10,8,15,15,863.5,57.5,2.4,22.0,443.0,383.55,288.08
2018,10,8,15,30,841.0,55.0,2.4,22.0,396.0,327.23,239.29
2018,10,8,15,45,807.5,52.5,2.4,21.25,345.5,268.99,188.94
2018,10,8,16,0,774.0,50.0,2.4,20.5,295.0,211.52,138.97
2018,10,8,16,15,721.0,46.5,2.15,19.6,243.0,154.58,91.57
2018,10,8,16,30,668.0,43.0,1.9,18.7,191.0,103.11,52.77
2018,10,8,16,45,580.5,37.5,1.6,17.8,141.5,54.18,24.84
2018,10,8,17,0,493.0,32.0,1.3,16.9,92.0,25.95,16.66
2018,10,8,17,15,326.5,22.5,1.25,16.2,54.5,17.53,6.97
2018,10,8,17,30,160.0,13.0,1.2,15.5,17.0,12.78,0.0
2018,10,8,17,45,80.0,6.5,1.15,14.75,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,9,5,45,3.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,9,6,0,6.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,9,6,15,168.0,11.5,1.05,10.4,22.5,49.13,0.0
2018,10,9,6,30,330.0,23.0,1.1,11.0,45.0,127.91,68.2
2018,10,9,6,45,459.5,30.5,1.15,11.65,90.5,198.24,147.43
2018,10,9,7,0,589.0,38.0,1.2,12.3,136.0,280.52,219.56
2018,10,9,7,15,656.5,42.5,1.2,12.95,187.0,344.78,276.24
2018,10,9,7,30,724.0,47.0,1.2,13.6,238.0,414.25,334.87
2018,10,9,7,45,765.5,51.0,1.2,14.3,290.0,474.14,383.56
2018,10,9,8,0,807.0,55.0,1.2,15.0,342.0,535.9,431.52
2018,10,9,8,15,835.5,57.0,1.15,15.85,391.0,584.83,467.42
2018,10,9,8,30,864.0,59.0,1.1,16.7,440.0,637.36,504.34
2018,10,9,8,45,884.0,61.5,1.0,17.5,485.5,684.19,533.39
2018,10,9,9,0,904.0,64.0,0.9,18.3,531.0,729.61,560.38
2018,10,9,9,15,916.0,65.5,0.9,18.8,570.0,766.13,582.4
2018,10,9,9,30,928.0,67.0,0.9,19.3,609.0,800.2,602.52
2018,10,9,9,45,935.0,70.0,0.85,19.75,642.0,829.3,618.44
2018,10,9,10,0,942.0,73.0,0.8,20.2,675.0,855.28,632.13
2018,10,9,10,15,948.5,74.5,0.8,20.6,701.0,875.86,643.19
2018,10,9,10,30,955.0,76.0,0.8,21.0,727.0,893.02,652.12
2018,10,9,10,45,960.0,76.0,0.75,21.35,745.5,903.7,656.2
2018,10,9,11,0,965.0,76.0,0.7,21.7,764.0,910.74,658.11
2018,10,9,11,15,967.5,76.5,0.8,21.95,774.5,912.51,659.96
2018,10,9,11,30,970.0,77.0,0.9,22.2,785.0,910.53,659.56
2018,10,9,11,45,970.5,77.0,1.0,22.45,787.0,902.56,655.43
2018,10,9,12,0,971.0,77.0,1.1,22.7,789.0,890.9,648.99
2018,10,9,12,15,969.0,77.0,1.2,22.8,782.5,873.54,639.26
2018,10,9,12,30,967.0,77.0,1.3,22.9,776.0,852.69,627.21
2018,10,9,12,45,962.5,77.0,1.45,23.0,761.5,826.51,612.12
2018,10,9,13,0,958.0,77.0,1.6,23.1,747.0,797.18,594.64
2018,10,9,13,15,951.5,76.5,1.75,23.0,724.5,762.88,573.88
2018,10,9,13,30,945.0,76.0,1.9,22.9,702.0,725.89,550.84
2018,10,9,13,45,899.0,86.5,2.0,22.8,661.0,672.18,513.95
2018,10,9,14,0,853.0,97.0,2.1,22.7,620.0,619.71,475.82
2018,10,9,14,15,744.5,122.0,2.25,22.4,559.0,546.27,421.39
2018,10,9,14,30,636.0,147.0,2.4,22.1,498.0,479.61,370.79
2018,10,9,14,45,690.5,120.5,2.55,21.8,475.0,447.62,345.86
2018,10,9,15,0,745.0,94.0,2.7,21.5,452.0,409.08,314.04
