Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,15,15,765.0,80.5,2.7,21.5,416.5,364.82,275.57
2018,10,9,15,30,785.0,67.0,2.7,21.5,381.0,316.23,232.24
2018,10,9,15,45,760.5,62.0,2.95,20.55,333.5,260.85,184.28
2018,10,9,16,0,736.0,57.0,3.2,19.6,286.0,207.18,137.29
2018,10,9,16,15,606.5,59.0,3.15,18.8,225.0,144.4,88.43
2018,10,9,16,30,477.0,61.0,3.1,18.0,164.0,97.45,56.37
2018,10,9,16,45,430.5,48.0,3.0,17.2,122.0,54.23,29.49
2018,10,9,17,0,384.0,35.0,2.9,16.4,80.0,26.84,17.35
2018,10,9,17,15,251.0,24.0,2.8,15.7,47.5,19.31,7.18
2018,10,9,17,30,118.0,13.0,2.7,15.0,15.0,12.78,0.0
2018,10,9,17,45,59.0,6.5,2.55,14.3,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,10,6,15,81.0,11.0,1.8,8.8,16.0,28.92,0.0
2018,10,10,6,30,162.0,22.0,1.9,9.0,32.0,78.79,37.89
2018,10,10,6,45,341.0,32.5,1.95,9.2,80.0,163.91,123.22
2018,10,10,7,0,520.0,43.0,2.0,9.4,128.0,261.47,207.85
2018,10,10,7,15,552.5,49.0,2.0,9.75,167.5,308.38,251.8
2018,10,10,7,30,585.0,55.0,2.0,10.1,207.0,357.39,295.75
2018,10,10,7,45,586.5,61.0,1.95,10.45,240.5,391.89,326.02
2018,10,10,8,0,588.0,67.0,1.9,10.8,274.0,425.12,353.79
2018,10,10,8,15,611.0,69.0,1.9,11.25,311.0,465.23,386.07
2018,10,10,8,30,634.0,71.0,1.9,11.7,348.0,503.88,416.21
2018,10,10,8,45,649.5,78.5,1.9,12.2,388.0,545.26,447.2
2018,10,10,9,0,665.0,86.0,1.9,12.7,428.0,585.54,476.01
2018,10,10,9,15,676.5,90.0,1.9,13.15,460.5,617.52,497.73
2018,10,10,9,30,688.0,94.0,1.9,13.6,493.0,647.75,517.94
2018,10,10,9,45,652.0,114.5,1.9,14.1,509.5,659.27,524.09
2018,10,10,10,0,616.0,135.0,1.9,14.6,526.0,664.49,525.84
2018,10,10,10,15,668.0,140.5,1.85,15.0,580.0,721.91,565.42
2018,10,10,10,30,720.0,146.0,1.8,15.4,634.0,778.03,602.72
2018,10,10,10,45,775.0,135.0,1.8,15.8,673.0,813.69,625.5
2018,10,10,11,0,830.0,124.0,1.8,16.2,712.0,850.23,648.86
2018,10,10,11,15,897.0,101.5,1.8,16.45,745.0,876.66,665.49
2018,10,10,11,30,964.0,79.0,1.8,16.7,778.0,904.23,682.95
2018,10,10,11,45,964.5,79.0,1.8,17.0,780.0,896.23,676.33
2018,10,10,12,0,965.0,79.0,1.8,17.3,782.0,884.57,667.78
2018,10,10,12,15,961.5,79.5,1.85,17.4,775.0,866.57,656.14
2018,10,10,12,30,958.0,80.0,1.9,17.5,768.0,845.16,642.25
2018,10,10,12,45,893.5,98.5,1.9,17.65,730.5,792.57,606.23
2018,10,10,13,0,829.0,117.0,1.9,17.8,693.0,742.09,571.58
2018,10,10,13,15,692.0,151.5,1.95,17.75,622.0,655.04,509.21
2018,10,10,13,30,555.0,186.0,2.0,17.7,551.0,572.15,447.14
2018,10,10,13,45,643.5,151.0,2.05,17.7,556.0,571.69,448.69
2018,10,10,14,0,732.0,116.0,2.1,17.7,561.0,562.62,442.57
2018,10,10,14,15,808.0,95.0,2.2,17.55,559.5,552.09,434.49
2018,10,10,14,30,884.0,74.0,2.3,17.4,558.0,533.11,418.9
2018,10,10,14,45,865.0,71.5,2.35,17.25,515.0,479.42,375.38
2018,10,10,15,0,846.0,69.0,2.4,17.1,472.0,425.6,330.55
2018,10,10,15,15,820.5,67.0,2.4,17.1,425.5,368.96,281.92
2018,10,10,15,30,795.0,65.0,2.4,17.1,379.0,314.31,233.7
2018,10,10,15,45,755.5,62.0,2.5,16.4,328.5,256.53,183.22
2018,10,10,16,0,716.0,59.0,2.6,15.7,278.0,202.11,135.45
2018,10,10,16,15,655.0,54.0,2.6,15.15,226.5,146.28,89.0
2018,10,10,16,30,594.0,49.0,2.6,14.6,175.0,94.97,50.55
2018,10,10,16,45,493.5,42.0,2.55,14.05,127.0,49.0,24.92
2018,10,10,17,0,393.0,35.0,2.5,13.5,79.0,27.19,17.78
2018,10,10,17,15,238.5,23.0,2.45,12.95,45.5,18.61,5.36
2018,10,10,17,30,84.0,11.0,2.4,12.4,12.0,10.81,0.0
2018,10,10,17,45,42.0,5.5,2.4,11.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,10,11,6,15,97.5,12.5,0.35,9.55,18.5,33.92,0.0
2018,10,11,6,30,195.0,25.0,0.4,9.8,37.0,91.04,39.22
2018,10,11,6,45,327.0,36.5,0.4,10.0,79.0,162.7,120.88
2018,10,11,7,0,459.0,48.0,0.4,10.2,121.0,242.68,190.23
2018,10,11,7,15,390.5,60.5,0.55,10.5,138.5,248.55,200.65
2018,10,11,7,30,322.0,73.0,0.7,10.8,156.0,248.49,204.0
2018,10,11,7,45,203.5,98.5,0.85,11.1,155.0,222.56,183.72
2018,10,11,8,0,85.0,124.0,1.0,11.4,154.0,185.62,152.31
2018,10,11,8,15,93.5,149.0,1.1,11.8,186.0,221.55,181.71
2018,10,11,8,30,102.0,174.0,1.2,12.2,218.0,257.71,210.41
2018,10,11,8,45,114.5,198.0,1.25,12.55,252.5,295.61,240.02
2018,10,11,9,0,127.0,222.0,1.3,12.9,287.0,333.86,269.37
2018,10,11,9,15,153.5,242.5,1.35,13.3,327.0,378.72,303.72
2018,10,11,9,30,180.0,263.0,1.4,13.7,367.0,424.41,338.07
2018,10,11,9,45,172.0,278.5,1.4,14.05,382.0,437.65,346.39
2018,10,11,10,0,164.0,294.0,1.4,14.4,397.0,449.88,354.1
2018,10,11,10,15,168.5,304.0,1.45,14.85,414.0,465.34,364.72
2018,10,11,10,30,173.0,314.0,1.5,15.3,431.0,480.24,374.85
2018,10,11,10,45,184.0,321.5,1.55,15.75,448.5,497.24,386.74
2018,10,11,11,0,195.0,329.0,1.6,16.2,466.0,513.6,398.09
2018,10,11,11,15,148.0,334.0,1.6,16.55,439.0,477.39,369.13
2018,10,11,11,30,101.0,339.0,1.6,16.9,412.0,433.11,334.52
2018,10,11,11,45,124.5,343.5,1.6,17.25,433.5,462.53,356.62
2018,10,11,12,0,148.0,348.0,1.6,17.6,455.0,483.25,371.75
2018,10,11,12,15,334.0,291.5,1.6,17.7,530.5,576.07,444.53
2018,10,11,12,30,520.0,235.0,1.6,17.8,606.0,661.39,509.19
2018,10,11,12,45,701.0,167.0,1.6,17.95,656.5,717.99,552.16
2018,10,11,13,0,882.0,99.0,1.6,18.1,707.0,756.83,579.65
2018,10,11,13,15,902.5,89.0,1.55,18.15,694.0,733.89,563.3
2018,10,11,13,30,923.0,79.0,1.5,18.2,681.0,706.79,544.69
2018,10,11,13,45,914.5,77.0,1.45,18.25,651.5,665.24,514.5
2018,10,11,14,0,906.0,75.0,1.4,18.3,622.0,621.63,481.68
2018,10,11,14,15,893.0,74.0,1.35,18.15,586.0,574.7,445.93
2018,10,11,14,30,880.0,73.0,1.3,18.0,550.0,526.54,408.28
2018,10,11,14,45,862.5,70.5,1.25,17.9,508.0,473.81,366.03
2018,10,11,15,0,845.0,68.0,1.2,17.8,466.0,420.82,322.29
2018,10,11,15,15,819.5,65.0,1.2,17.8,419.0,363.36,273.96
2018,10,11,15,30,794.0,62.0,1.2,17.8,372.0,307.93,225.92
2018,10,11,15,45,757.0,59.0,0.95,17.3,322.5,251.03,176.21
2018,10,11,16,0,720.0,56.0,0.7,16.8,273.0,197.21,129.27
2018,10,11,16,15,662.5,51.0,0.7,16.15,222.0,141.93,84.14
2018,10,11,16,30,605.0,46.0,0.7,15.5,171.0,92.75,48.27
2018,10,11,16,45,507.5,39.5,0.7,14.9,124.0,45.2,22.35
2018,10,11,17,0,410.0,33.0,0.7,14.3,77.0,25.56,16.24
2018,10,11,17,15,250.0,21.5,0.75,13.65,44.0,17.39,2.65
2018,10,11,17,30,90.0,10.0,0.8,13.0,11.0,9.83,0.0
2018,10,11,17,45,45.0,5.0,0.9,12.35,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,6,15,105.0,11.5,1.15,8.95,17.5,34.43,0.0
2018,10,12,6,30,210.0,23.0,1.3,9.5,35.0,91.21,32.73
2018,10,12,6,45,338.5,33.5,1.45,10.1,76.0,162.82,120.64
2018,10,12,7,0,467.0,44.0,1.6,10.7,117.0,240.47,189.33
2018,10,12,7,15,541.5,51.0,1.65,11.35,165.5,303.67,245.56
2018,10,12,7,30,616.0,58.0,1.7,12.0,214.0,373.09,305.17
2018,10,12,7,45,664.0,62.5,1.7,12.7,263.5,431.4,353.76
2018,10,12,8,0,712.0,67.0,1.7,13.4,313.0,490.25,400.91
2018,10,12,8,15,744.0,71.0,1.7,14.35,361.0,543.3,441.3
2018,10,12,8,30,776.0,75.0,1.7,15.3,409.0,596.71,480.42
2018,10,12,8,45,799.0,78.0,1.7,16.25,453.0,642.81,512.64
2018,10,12,9,0,822.0,81.0,1.7,17.2,497.0,687.9,541.79
2018,10,12,9,15,845.5,80.5,1.6,18.0,537.0,727.94,566.13
2018,10,12,9,30,869.0,80.0,1.5,18.8,577.0,761.75,585.45
2018,10,12,9,45,889.0,78.0,1.45,19.6,611.5,793.69,603.6
2018,10,12,10,0,909.0,76.0,1.4,20.4,646.0,823.26,619.82
2018,10,12,10,15,917.0,77.0,1.45,20.9,671.5,843.71,631.64
2018,10,12,10,30,925.0,78.0,1.5,21.4,697.0,860.91,641.42
2018,10,12,10,45,930.5,78.5,1.55,21.95,715.5,872.08,647.16
2018,10,12,11,0,936.0,79.0,1.6,22.5,734.0,879.73,650.74
2018,10,12,11,15,939.5,79.5,1.7,22.75,744.5,882.12,652.32
2018,10,12,11,30,943.0,80.0,1.8,23.0,755.0,880.86,651.65
2018,10,12,11,45,944.0,79.5,1.9,23.25,757.0,872.79,646.58
2018,10,12,12,0,945.0,79.0,2.0,23.5,759.0,861.12,639.24
2018,10,12,12,15,942.5,79.0,2.15,23.55,752.0,843.63,628.98
2018,10,12,12,30,940.0,79.0,2.3,23.6,745.0,822.78,616.39
2018,10,12,12,45,935.0,79.0,2.45,23.7,730.5,796.75,600.04
2018,10,12,13,0,930.0,79.0,2.6,23.8,716.0,767.7,581.45
2018,10,12,13,15,923.5,78.5,2.75,23.75,694.0,734.21,559.86
2018,10,12,13,30,917.0,78.0,2.9,23.7,672.0,698.12,536.14
2018,10,12,13,45,906.5,77.0,3.0,23.65,642.0,656.57,506.41
2018,10,12,14,0,896.0,76.0,3.1,23.6,612.0,613.13,474.07
2018,10,12,14,15,882.5,74.0,3.2,23.4,575.5,565.36,437.88
2018,10,12,14,30,869.0,72.0,3.3,23.2,539.0,516.45,399.68
2018,10,12,14,45,850.0,70.0,3.4,23.0,497.0,464.12,357.66
2018,10,12,15,0,831.0,68.0,3.5,22.8,455.0,411.7,314.21
2018,10,12,15,15,787.5,69.0,3.5,22.8,405.5,352.53,264.27
2018,10,12,15,30,744.0,70.0,3.5,22.8,356.0,297.23,216.58
2018,10,12,15,45,684.0,68.0,3.6,22.1,303.5,236.89,165.64
2018,10,12,16,0,624.0,66.0,3.7,21.4,251.0,183.43,120.69
2018,10,12,16,15,600.5,56.0,3.25,20.55,206.5,133.67,79.12
2018,10,12,16,30,577.0,46.0,2.8,19.7,162.0,86.21,43.68
2018,10,12,16,45,486.0,39.0,2.4,18.9,117.0,42.27,20.92
2018,10,12,17,0,395.0,32.0,2.0,18.1,72.0,24.91,15.2
2018,10,12,17,15,239.5,21.0,1.85,17.35,41.0,17.19,0.0
2018,10,12,17,30,84.0,10.0,1.7,16.6,10.0,9.83,0.0
2018,10,12,17,45,42.0,5.0,1.55,15.9,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,6,15,142.5,11.0,1.15,11.7,18.5,41.95,0.0
2018,10,13,6,30,285.0,22.0,1.2,12.2,37.0,109.44,29.67
2018,10,13,6,45,421.0,29.5,1.2,12.65,80.0,184.5,134.1
2018,10,13,7,0,557.0,37.0,1.2,13.1,123.0,262.31,203.14
2018,10,13,7,15,628.5,42.5,1.4,13.85,173.0,327.07,260.67
2018,10,13,7,30,700.0,48.0,1.6,14.6,223.0,397.44,320.88
2018,10,13,7,45,744.0,51.0,1.75,15.35,273.5,455.74,369.5
2018,10,13,8,0,788.0,54.0,1.9,16.1,324.0,516.1,417.87
2018,10,13,8,15,817.5,57.0,2.0,16.9,372.5,565.51,455.96
2018,10,13,8,30,847.0,60.0,2.1,17.7,421.0,618.56,495.39
2018,10,13,8,45,867.5,62.5,2.15,18.45,466.0,664.59,527.11
2018,10,13,9,0,888.0,65.0,2.2,19.2,511.0,709.3,556.51
2018,10,13,9,15,903.5,66.5,2.3,19.65,550.5,747.48,581.69
2018,10,13,9,30,919.0,68.0,2.4,20.1,590.0,783.44,605.09
2018,10,13,9,45,930.5,68.5,2.5,20.6,623.0,812.6,623.44
2018,10,13,10,0,942.0,69.0,2.6,21.1,656.0,838.87,639.76
2018,10,13,10,15,950.0,70.0,2.75,21.35,682.0,859.76,653.35
2018,10,13,10,30,958.0,71.0,2.9,21.6,708.0,877.28,664.73
2018,10,13,10,45,963.0,71.5,3.0,21.85,726.5,888.23,671.38
2018,10,13,11,0,968.0,72.0,3.1,22.1,745.0,895.54,675.71
2018,10,13,11,15,971.0,72.0,3.25,22.25,755.0,896.91,676.73
2018,10,13,11,30,974.0,72.0,3.4,22.4,765.0,894.53,675.34
2018,10,13,11,45,974.5,72.5,3.5,22.5,767.5,886.89,670.3
2018,10,13,12,0,975.0,73.0,3.6,22.6,770.0,875.53,662.86
2018,10,13,12,15,974.5,72.0,3.7,22.6,763.5,858.09,651.56
2018,10,13,12,30,974.0,71.0,3.8,22.6,757.0,837.11,637.86
2018,10,13,12,45,970.5,70.5,3.85,22.6,742.5,810.94,620.3
2018,10,13,13,0,967.0,70.0,3.9,22.6,728.0,781.57,600.48
2018,10,13,13,15,961.5,69.0,3.9,22.45,705.5,747.21,577.16
2018,10,13,13,30,956.0,68.0,3.9,22.3,683.0,710.08,551.73
2018,10,13,13,45,947.5,67.5,3.95,22.2,653.5,669.0,521.88
2018,10,13,14,0,939.0,67.0,4.0,22.1,624.0,625.76,488.94
2018,10,13,14,15,927.0,65.0,4.0,21.85,587.0,577.11,451.25
2018,10,13,14,30,915.0,63.0,4.0,21.6,550.0,527.1,411.41
2018,10,13,14,45,898.0,61.5,4.0,21.4,508.0,474.18,368.05
2018,10,13,15,0,881.0,60.0,4.0,21.2,466.0,420.89,323.05
2018,10,13,15,15,856.0,57.5,4.0,21.2,418.5,363.65,273.57
2018,10,13,15,30,831.0,55.0,4.0,21.2,371.0,307.44,223.86
2018,10,13,15,45,796.0,52.0,3.85,20.35,321.0,249.59,173.11
2018,10,13,16,0,761.0,49.0,3.7,19.5,271.0,192.85,123.61
2018,10,13,16,15,705.0,44.5,3.3,18.65,219.5,136.43,77.46
2018,10,13,16,30,649.0,40.0,2.9,17.8,168.0,85.87,41.41
2018,10,13,16,45,551.0,34.5,2.45,16.9,120.5,39.68,19.02
2018,10,13,17,0,453.0,29.0,2.0,16.0,73.0,24.41,14.77
2018,10,13,17,15,266.5,18.5,1.85,15.25,40.5,14.91,0.0
2018,10,13,17,30,80.0,8.0,1.7,14.5,8.0,7.86,0.0
2018,10,13,17,45,40.0,4.0,1.55,13.7,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,10,14,6,15,142.5,10.5,0.75,8.1,18.0,41.24,0.0
2018,10,14,6,30,285.0,21.0,0.8,8.6,36.0,107.35,17.49
2018,10,14,6,45,424.5,28.5,0.85,9.05,78.5,183.71,134.16
2018,10,14,7,0,564.0,36.0,0.9,9.5,121.0,262.62,205.1
2018,10,14,7,15,637.0,41.5,0.8,10.1,171.5,328.1,263.19
2018,10,14,7,30,710.0,47.0,0.7,10.7,222.0,399.33,323.37
2018,10,14,7,45,755.0,50.5,0.65,11.3,273.5,459.01,372.1
2018,10,14,8,0,800.0,54.0,0.6,11.9,325.0,520.82,420.1
2018,10,14,8,15,829.5,56.5,0.6,12.65,373.5,569.98,456.81
2018,10,14,8,30,859.0,59.0,0.6,13.4,422.0,622.74,494.63
2018,10,14,8,45,879.5,61.0,0.6,14.2,467.0,668.48,524.78
2018,10,14,9,0,900.0,63.0,0.6,15.0,512.0,712.85,552.45
2018,10,14,9,15,914.0,65.5,0.7,15.75,551.5,751.34,577.04
2018,10,14,9,30,928.0,68.0,0.8,16.5,591.0,787.47,599.79
2018,10,14,9,45,937.5,69.5,0.95,17.25,624.0,816.31,618.15
2018,10,14,10,0,947.0,71.0,1.1,18.0,657.0,842.15,634.46
2018,10,14,10,15,954.5,72.0,1.1,18.55,683.0,862.59,645.44
2018,10,14,10,30,962.0,73.0,1.1,19.1,709.0,879.64,654.23
2018,10,14,10,45,966.5,73.5,1.1,19.65,727.0,890.1,658.78
2018,10,14,11,0,971.0,74.0,1.1,20.2,745.0,896.91,661.14
2018,10,14,11,15,973.5,75.0,1.0,20.5,755.5,898.89,659.52
2018,10,14,11,30,976.0,76.0,0.9,20.8,766.0,897.1,655.6
2018,10,14,11,45,977.0,75.5,0.85,21.1,768.0,888.67,648.43
2018,10,14,12,0,978.0,75.0,0.8,21.4,770.0,876.53,639.11
2018,10,14,12,15,976.5,75.0,0.8,21.55,763.5,859.28,627.9
2018,10,14,12,30,975.0,75.0,0.8,21.7,757.0,838.5,614.55
2018,10,14,12,45,971.5,74.0,0.8,21.85,742.0,811.73,597.36
2018,10,14,13,0,968.0,73.0,0.8,22.0,727.0,781.76,578.11
2018,10,14,13,15,962.0,72.5,0.9,22.0,704.5,747.52,557.64
2018,10,14,13,30,956.0,72.0,1.0,22.0,682.0,710.55,534.91
2018,10,14,13,45,947.5,70.5,1.1,22.0,652.0,668.41,506.44
2018,10,14,14,0,939.0,69.0,1.2,22.0,622.0,624.14,475.08
2018,10,14,14,15,926.5,67.5,1.25,21.85,585.0,575.76,439.49
2018,10,14,14,30,914.0,66.0,1.3,21.7,548.0,526.05,401.66
2018,10,14,14,45,896.5,63.5,1.4,21.6,505.0,471.99,359.37
2018,10,14,15,0,879.0,61.0,1.5,21.5,462.0,417.63,315.19
2018,10,14,15,15,853.5,59.0,1.5,21.5,415.0,360.9,267.35
2018,10,14,15,30,828.0,57.0,1.5,21.5,368.0,305.25,219.17
2018,10,14,15,45,791.0,53.5,1.65,20.8,317.0,245.24,167.88
2018,10,14,16,0,754.0,50.0,1.8,20.1,266.0,189.58,120.12
2018,10,14,16,15,695.5,46.0,1.6,19.05,215.0,133.95,75.46
2018,10,14,16,30,637.0,42.0,1.4,18.0,164.0,84.49,41.12
2018,10,14,16,45,534.5,35.5,1.25,16.95,116.5,38.42,19.43
2018,10,14,17,0,432.0,29.0,1.1,15.9,69.0,22.59,13.07
2018,10,14,17,15,251.5,18.0,1.1,15.15,38.0,14.67,0.0
2018,10,14,17,30,71.0,7.0,1.1,14.4,7.0,6.88,0.0
2018,10,14,17,45,35.5,3.5,1.05,13.65,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,15,6,15,144.0,10.0,1.35,8.7,17.0,40.83,0.0
2018,10,15,6,30,288.0,20.0,1.4,9.4,34.0,106.04,1.75
2018,10,15,6,45,448.0,27.0,1.45,10.1,79.0,185.11,133.58
2018,10,15,7,0,608.0,34.0,1.5,10.8,124.0,275.48,214.16
2018,10,15,7,15,680.0,39.0,1.7,11.65,175.5,341.81,273.97
2018,10,15,7,30,752.0,44.0,1.9,12.5,227.0,413.75,336.32
2018,10,15,7,45,795.5,47.0,2.15,13.35,279.0,470.44,384.68
2018,10,15,8,0,839.0,50.0,2.4,14.2,331.0,532.05,434.94
2018,10,15,8,15,867.5,52.5,2.45,14.95,381.0,585.64,476.62
2018,10,15,8,30,896.0,55.0,2.5,15.7,431.0,639.1,516.68
2018,10,15,8,45,915.5,56.5,2.55,16.45,476.0,684.76,548.37
2018,10,15,9,0,935.0,58.0,2.6,17.2,521.0,728.9,577.58
2018,10,15,9,15,948.5,60.0,2.45,17.85,561.0,767.37,601.14
2018,10,15,9,30,962.0,62.0,2.3,18.5,601.0,803.34,622.35
2018,10,15,9,45,970.5,64.0,2.2,19.1,634.5,832.67,638.95
2018,10,15,10,0,979.0,66.0,2.1,19.7,668.0,858.83,653.15
2018,10,15,10,15,986.0,67.5,1.95,20.05,694.5,879.85,663.79
2018,10,15,10,30,993.0,69.0,1.8,20.4,721.0,897.34,671.92
2018,10,15,10,45,997.5,69.0,1.65,20.75,739.0,907.4,675.0
2018,10,15,11,0,1002.0,69.0,1.5,21.1,757.0,913.71,675.62
2018,10,15,11,15,1003.5,70.0,1.5,21.25,767.0,914.8,675.43
2018,10,15,11,30,1005.0,71.0,1.5,21.4,777.0,912.03,672.92
2018,10,15,11,45,1005.0,71.0,1.5,21.6,778.5,903.07,666.42
2018,10,15,12,0,1005.0,71.0,1.5,21.8,780.0,890.31,657.64
2018,10,15,12,15,1003.0,70.5,1.6,21.85,773.0,871.69,646.72
2018,10,15,12,30,1001.0,70.0,1.7,21.9,766.0,849.47,633.4
2018,10,15,12,45,995.5,70.0,1.75,21.95,750.0,821.69,615.75
2018,10,15,13,0,990.0,70.0,1.8,22.0,734.0,790.72,595.87
2018,10,15,13,15,984.0,69.5,1.9,22.0,711.0,755.85,573.69
2018,10,15,13,30,978.0,69.0,2.0,22.0,688.0,718.17,549.25
2018,10,15,13,45,969.0,68.0,2.1,21.95,657.5,675.49,519.13
2018,10,15,14,0,960.0,67.0,2.2,21.9,627.0,630.65,486.19
2018,10,15,14,15,947.5,65.0,2.3,21.7,589.5,580.94,448.87
2018,10,15,14,30,935.0,63.0,2.4,21.5,552.0,529.86,409.19
2018,10,15,14,45,917.5,61.5,2.45,21.35,509.0,475.92,365.7
2018,10,15,15,0,900.0,60.0,2.5,21.2,466.0,421.62,320.44
2018,10,15,15,15,875.0,57.5,2.5,21.2,418.0,363.62,270.77
2018,10,15,15,30,850.0,55.0,2.5,21.2,370.0,306.63,220.76
2018,10,15,15,45,812.5,52.0,2.5,20.45,318.5,247.44,169.34
2018,10,15,16,0,775.0,49.0,2.5,19.7,267.0,189.69,119.52
2018,10,15,16,15,716.0,44.5,2.2,18.65,215.0,132.57,73.68
2018,10,15,16,30,657.0,40.0,1.9,17.6,163.0,81.66,38.66
2018,10,15,16,45,552.0,33.5,1.6,16.5,115.0,34.77,17.64
2018,10,15,17,0,447.0,27.0,1.3,15.4,67.0,22.9,13.07
2018,10,15,17,15,260.0,17.0,1.3,14.7,36.5,16.71,0.0
2018,10,15,17,30,73.0,7.0,1.3,14.0,6.0,0.0,0.0
2018,10,15,17,45,36.5,3.5,1.25,13.3,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,16,6,15,137.5,10.0,0.45,9.8,16.0,9.83,0.0
2018,10,16,6,30,275.0,20.0,0.4,10.3,32.0,101.31,0.0
2018,10,16,6,45,436.5,27.5,0.4,10.85,76.5,180.76,128.22
2018,10,16,7,0,598.0,35.0,0.4,11.4,121.0,271.41,208.04
2018,10,16,7,15,671.5,40.0,0.45,12.15,172.5,337.79,266.38
2018,10,16,7,30,745.0,45.0,0.5,12.9,224.0,409.83,327.0
2018,10,16,7,45,790.0,48.0,0.55,13.7,276.0,470.13,376.1
2018,10,16,8,0,835.0,51.0,0.6,14.5,328.0,528.89,421.99
2018,10,16,8,15,864.0,53.5,0.65,15.4,377.5,582.44,461.83
2018,10,16,8,30,893.0,56.0,0.7,16.3,427.0,635.91,500.04
2018,10,16,8,45,913.5,58.0,0.7,17.2,472.5,682.6,530.42
2018,10,16,9,0,934.0,60.0,0.7,18.1,518.0,727.81,558.07
2018,10,16,9,15,948.5,61.0,0.65,18.7,558.0,765.67,579.89
2018,10,16,9,30,963.0,62.0,0.6,19.3,598.0,801.1,599.65
2018,10,16,9,45,973.0,63.5,0.5,19.9,631.5,830.93,614.43
2018,10,16,10,0,983.0,65.0,0.4,20.5,665.0,857.65,626.88
2018,10,16,10,15,989.0,66.0,0.45,20.9,690.5,877.26,638.04
2018,10,16,10,30,995.0,67.0,0.5,21.3,716.0,893.32,647.12
2018,10,16,10,45,999.0,67.5,0.5,21.7,734.0,903.49,651.59
2018,10,16,11,0,1003.0,68.0,0.5,22.1,752.0,909.88,653.89
2018,10,16,11,15,1005.0,68.5,0.6,22.35,762.0,910.78,655.33
2018,10,16,11,30,1007.0,69.0,0.7,22.6,772.0,907.81,654.49
2018,10,16,11,45,1006.5,69.0,0.8,22.8,773.0,898.39,649.78
2018,10,16,12,0,1006.0,69.0,0.9,23.0,774.0,885.19,642.73
2018,10,16,12,15,1003.5,68.5,1.05,23.1,766.5,866.14,632.91
2018,10,16,12,30,1001.0,68.0,1.2,23.2,759.0,843.52,620.56
2018,10,16,12,45,997.5,67.5,1.3,23.3,744.0,816.69,604.56
2018,10,16,13,0,994.0,67.0,1.4,23.4,729.0,786.59,586.18
2018,10,16,13,15,987.5,66.5,1.5,23.35,706.0,751.28,564.34
2018,10,16,13,30,981.0,66.0,1.6,23.3,683.0,713.19,540.24
2018,10,16,13,45,972.0,65.0,1.7,23.25,652.5,670.46,510.48
2018,10,16,14,0,963.0,64.0,1.8,23.2,622.0,625.55,477.97
2018,10,16,14,15,949.5,63.0,1.9,23.05,584.5,576.28,441.31
2018,10,16,14,30,936.0,62.0,2.0,22.9,547.0,525.71,402.34
2018,10,16,14,45,918.0,60.0,2.05,22.7,503.5,471.08,358.83
2018,10,16,15,0,900.0,58.0,2.1,22.5,460.0,416.16,313.55
2018,10,16,15,15,875.0,55.5,2.1,22.5,412.0,358.3,264.35
2018,10,16,15,30,850.0,53.0,2.1,22.5,364.0,301.45,214.8
2018,10,16,15,45,811.0,50.5,2.05,21.7,313.0,242.57,164.05
2018,10,16,16,0,772.0,48.0,2.0,20.9,262.0,185.29,115.11
2018,10,16,16,15,701.0,44.5,1.8,19.7,209.0,128.06,70.3
2018,10,16,16,30,630.0,41.0,1.6,18.5,156.0,78.43,37.36
2018,10,16,16,45,513.5,34.0,1.4,17.35,108.0,32.97,17.75
2018,10,16,17,0,397.0,27.0,1.2,16.2,60.0,21.21,11.3
2018,10,16,17,15,232.5,16.5,1.2,15.5,32.5,16.22,0.0
2018,10,16,17,30,68.0,6.0,1.2,14.8,5.0,0.0,0.0
2018,10,16,17,45,34.0,3.0,1.2,14.15,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,17,6,15,117.5,9.5,0.5,10.4,14.5,9.34,0.0
2018,10,17,6,30,235.0,19.0,0.5,10.7,29.0,80.05,0.0
2018,10,17,6,45,390.5,27.5,0.55,11.05,71.0,169.45,119.31
2018,10,17,7,0,546.0,36.0,0.6,11.4,113.0,251.97,193.48
2018,10,17,7,15,623.5,41.5,0.7,12.0,163.0,317.93,252.01
2018,10,17,7,30,701.0,47.0,0.8,12.6,213.0,389.94,313.51
2018,10,17,7,45,747.0,50.5,0.95,13.25,263.5,449.23,363.22
2018,10,17,8,0,793.0,54.0,1.1,13.9,314.0,510.7,412.77
2018,10,17,8,15,823.5,56.5,1.1,14.9,362.5,559.76,449.67
2018,10,17,8,30,854.0,59.0,1.1,15.9,411.0,612.44,487.64
2018,10,17,8,45,875.5,61.5,1.1,16.85,456.0,658.86,519.03
2018,10,17,9,0,897.0,64.0,1.1,17.8,501.0,703.98,547.39
2018,10,17,9,15,912.5,66.0,1.1,18.45,540.5,742.53,571.1
2018,10,17,9,30,928.0,68.0,1.1,19.1,580.0,778.82,592.88
2018,10,17,9,45,939.0,69.0,1.05,19.7,613.0,807.93,608.93
2018,10,17,10,0,950.0,70.0,1.0,20.3,646.0,834.11,622.84
2018,10,17,10,15,957.0,70.5,1.05,20.65,671.0,853.35,634.15
2018,10,17,10,30,964.0,71.0,1.1,21.0,696.0,869.2,643.37
2018,10,17,10,45,969.0,72.0,1.15,21.35,714.5,880.44,649.69
2018,10,17,11,0,974.0,73.0,1.2,21.7,733.0,888.02,653.79
2018,10,17,11,15,976.5,73.0,1.3,21.9,742.5,888.7,654.64
2018,10,17,11,30,979.0,73.0,1.4,22.1,752.0,885.63,653.19
2018,10,17,11,45,979.5,73.0,1.5,22.3,754.0,877.19,648.31
2018,10,17,12,0,980.0,73.0,1.6,22.5,756.0,865.05,641.08
2018,10,17,12,15,978.0,73.0,1.65,22.5,749.0,847.29,630.11
2018,10,17,12,30,976.0,73.0,1.7,22.5,742.0,826.04,616.86
2018,10,17,12,45,972.0,72.5,1.8,22.55,727.0,799.38,600.3
2018,10,17,13,0,968.0,72.0,1.9,22.6,712.0,769.55,581.44
2018,10,17,13,15,961.0,71.5,1.95,22.5,689.0,734.66,558.83
2018,10,17,13,30,954.0,71.0,2.0,22.4,666.0,697.1,533.86
2018,10,17,13,45,944.5,69.5,2.05,22.25,635.5,654.51,503.2
2018,10,17,14,0,935.0,68.0,2.1,22.1,605.0,609.87,470.18
2018,10,17,14,15,921.5,66.5,2.1,21.85,568.0,561.29,433.18
2018,10,17,14,30,908.0,65.0,2.1,21.6,531.0,511.49,394.1
2018,10,17,14,45,889.0,63.5,2.1,21.4,488.5,458.29,351.11
2018,10,17,15,0,870.0,62.0,2.1,21.2,446.0,404.94,306.61
2018,10,17,15,15,843.5,59.0,2.1,21.2,398.5,347.68,257.67
2018,10,17,15,30,817.0,56.0,2.1,21.2,351.0,290.39,207.68
2018,10,17,15,45,777.5,52.5,2.1,20.3,300.5,232.21,157.49
2018,10,17,16,0,738.0,49.0,2.1,19.4,250.0,177.36,110.55
2018,10,17,16,15,675.0,44.5,1.85,18.35,199.5,122.36,67.18
2018,10,17,16,30,612.0,40.0,1.6,17.3,149.0,74.07,35.15
2018,10,17,16,45,501.5,33.5,1.4,16.25,103.5,30.65,20.87
2018,10,17,17,0,391.0,27.0,1.2,15.2,58.0,21.51,11.16
2018,10,17,17,15,212.0,15.5,1.15,14.45,30.5,15.24,0.0
2018,10,17,17,30,33.0,4.0,1.1,13.7,3.0,0.0,0.0
2018,10,17,17,45,16.5,2.0,1.1,13.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.35,10.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,6,15,116.0,9.0,1.0,9.4,13.5,0.0,0.0
2018,10,18,6,30,232.0,18.0,1.0,9.8,27.0,77.8,0.0
2018,10,18,6,45,387.5,26.5,1.0,10.25,68.5,166.66,116.36
2018,10,18,7,0,543.0,35.0,1.0,10.7,110.0,248.55,191.46
2018,10,18,7,15,621.5,40.0,1.2,11.35,159.5,313.94,250.37
2018,10,18,7,30,700.0,45.0,1.4,12.0,209.0,385.43,312.53
2018,10,18,7,45,747.0,48.5,1.6,12.6,259.5,444.94,363.38
2018,10,18,8,0,794.0,52.0,1.8,13.2,310.0,506.75,414.19
2018,10,18,8,15,825.0,55.5,1.8,14.1,359.0,557.18,453.19
2018,10,18,8,30,856.0,59.0,1.8,15.0,408.0,611.28,493.3
2018,10,18,8,45,878.5,61.0,1.8,15.85,453.0,657.69,525.88
2018,10,18,9,0,901.0,63.0,1.8,16.7,498.0,702.88,555.3
2018,10,18,9,15,916.0,64.5,1.8,17.5,537.0,740.48,578.73
2018,10,18,9,30,931.0,66.0,1.8,18.3,576.0,775.79,600.17
2018,10,18,9,45,942.0,67.0,1.8,19.05,609.0,804.88,617.09
2018,10,18,10,0,953.0,68.0,1.8,19.8,642.0,831.02,631.85
2018,10,18,10,15,960.5,69.0,1.75,20.25,668.0,851.21,642.7
2018,10,18,10,30,968.0,70.0,1.7,20.7,694.0,868.0,651.27
2018,10,18,10,45,973.0,70.5,1.65,21.15,712.0,878.63,655.77
2018,10,18,11,0,978.0,71.0,1.6,21.6,730.0,885.6,657.98
2018,10,18,11,15,980.5,71.5,1.55,21.85,740.0,886.79,657.01
2018,10,18,11,30,983.0,72.0,1.5,22.1,750.0,884.22,653.77
2018,10,18,11,45,983.5,72.0,1.45,22.35,751.5,875.71,646.8
2018,10,18,12,0,984.0,72.0,1.4,22.6,753.0,863.49,637.61
2018,10,18,12,15,982.0,72.0,1.35,22.75,746.0,845.65,625.13
2018,10,18,12,30,980.0,72.0,1.3,22.9,739.0,824.31,610.49
2018,10,18,12,45,976.0,71.5,1.2,23.0,724.0,797.56,591.87
2018,10,18,13,0,972.0,71.0,1.1,23.1,709.0,767.63,571.23
2018,10,18,13,15,965.5,70.0,1.05,23.1,686.0,732.45,547.88
2018,10,18,13,30,959.0,69.0,1.0,23.1,663.0,694.58,522.23
2018,10,18,13,45,949.5,68.5,0.9,23.1,633.0,652.9,491.48
2018,10,18,14,0,940.0,68.0,0.8,23.1,603.0,609.14,458.67
2018,10,18,14,15,926.5,66.0,0.8,22.9,565.5,559.9,422.46
2018,10,18,14,30,913.0,64.0,0.8,22.7,528.0,509.43,384.16
2018,10,18,14,45,894.0,62.5,0.8,22.5,485.5,456.1,342.39
2018,10,18,15,0,875.0,61.0,0.8,22.3,443.0,402.6,299.02
2018,10,18,15,15,848.5,58.0,0.8,22.3,395.5,345.22,251.2
2018,10,18,15,30,822.0,55.0,0.8,22.3,348.0,289.05,203.16
2018,10,18,15,45,781.5,52.0,0.85,21.5,297.5,229.8,153.19
2018,10,18,16,0,741.0,49.0,0.9,20.7,247.0,175.21,107.35
2018,10,18,16,15,676.0,44.0,0.9,19.55,196.0,119.59,64.45
2018,10,18,16,30,611.0,39.0,0.9,18.4,145.0,70.91,32.98
2018,10,18,16,45,497.0,32.0,0.95,17.25,99.5,27.44,17.95
2018,10,18,17,0,383.0,25.0,1.0,16.1,54.0,19.79,9.21
2018,10,18,17,15,207.0,14.5,1.05,15.4,28.5,14.25,0.0
2018,10,18,17,30,31.0,4.0,1.1,14.7,3.0,0.0,0.0
2018,10,18,17,45,15.5,2.0,1.1,13.95,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,6,15,100.5,9.0,1.05,10.7,12.5,0.0,0.0
2018,10,19,6,30,201.0,18.0,1.0,11.2,25.0,69.34,0.0
2018,10,19,6,45,352.5,27.0,1.0,11.65,64.5,154.97,105.95
2018,10,19,7,0,504.0,36.0,1.0,12.1,104.0,237.71,181.9
2018,10,19,7,15,586.0,42.0,1.2,12.9,153.0,300.0,237.77
2018,10,19,7,30,668.0,48.0,1.4,13.7,202.0,372.41,300.14
2018,10,19,7,45,718.0,52.5,1.6,14.5,252.5,433.07,351.34
2018,10,19,8,0,768.0,57.0,1.8,15.3,303.0,496.32,402.68
2018,10,19,8,15,801.0,60.0,1.85,16.15,351.5,549.94,444.13
2018,10,19,8,30,834.0,63.0,1.9,17.0,400.0,603.84,484.27
2018,10,19,8,45,858.0,65.0,1.95,17.85,445.0,646.36,514.75
2018,10,19,9,0,882.0,67.0,2.0,18.7,490.0,691.76,544.74
2018,10,19,9,15,899.5,68.5,2.05,19.5,529.5,730.47,569.4
2018,10,19,9,30,917.0,70.0,2.1,20.3,569.0,767.07,592.22
2018,10,19,9,45,929.5,71.5,2.15,21.15,602.5,797.46,610.28
2018,10,19,10,0,942.0,73.0,2.2,22.0,636.0,824.99,626.25
2018,10,19,10,15,950.0,73.5,2.2,22.5,661.5,844.73,637.25
2018,10,19,10,30,958.0,74.0,2.2,23.0,687.0,861.12,646.06
2018,10,19,10,45,963.0,74.5,2.2,23.5,705.0,871.59,650.97
2018,10,19,11,0,968.0,75.0,2.2,24.0,723.0,878.43,653.61
2018,10,19,11,15,971.0,75.5,2.1,24.3,733.0,879.96,652.45
2018,10,19,11,30,974.0,76.0,2.0,24.6,743.0,877.75,648.98
2018,10,19,11,45,974.5,76.0,1.95,24.95,744.5,869.25,641.86
2018,10,19,12,0,975.0,76.0,1.9,25.3,746.0,857.08,632.52
2018,10,19,12,15,972.5,76.0,1.75,25.4,739.0,838.95,619.04
2018,10,19,12,30,970.0,76.0,1.6,25.5,732.0,817.37,603.41
2018,10,19,12,45,964.5,76.0,1.45,25.65,716.5,790.26,584.06
2018,10,19,13,0,959.0,76.0,1.3,25.8,701.0,760.08,562.77
