Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,13,15,952.5,75.0,1.2,25.7,678.0,725.27,539.45
2018,10,19,13,30,946.0,74.0,1.1,25.6,655.0,687.81,513.46
2018,10,19,13,45,935.5,73.0,0.95,25.55,624.5,645.47,482.07
2018,10,19,14,0,925.0,72.0,0.8,25.5,594.0,601.19,448.74
2018,10,19,14,15,910.0,70.0,0.8,25.25,556.5,551.81,412.77
2018,10,19,14,30,895.0,68.0,0.8,25.0,519.0,501.38,374.84
2018,10,19,14,45,875.5,66.0,0.8,24.8,476.5,448.23,333.51
2018,10,19,15,0,856.0,64.0,0.8,24.6,434.0,395.0,290.68
2018,10,19,15,15,828.0,61.5,0.8,24.6,387.0,337.68,243.34
2018,10,19,15,30,800.0,59.0,0.8,24.6,340.0,282.55,196.58
2018,10,19,15,45,757.5,55.0,0.85,23.55,289.5,224.45,148.27
2018,10,19,16,0,715.0,51.0,0.9,22.5,239.0,170.06,103.33
2018,10,19,16,15,647.0,46.0,0.95,21.35,189.0,115.83,62.26
2018,10,19,16,30,579.0,41.0,1.0,20.2,139.0,68.96,32.77
2018,10,19,16,45,461.0,33.5,1.05,19.0,94.5,25.25,15.86
2018,10,19,17,0,343.0,26.0,1.1,17.8,50.0,21.11,9.3
2018,10,19,17,15,184.0,14.5,1.15,17.2,26.0,14.25,0.0
2018,10,19,17,30,25.0,3.0,1.2,16.6,2.0,0.0,0.0
2018,10,19,17,45,12.5,1.5,1.2,15.95,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,6,15,97.0,8.5,1.05,11.6,11.5,0.0,0.0
2018,10,20,6,30,194.0,17.0,1.0,12.1,23.0,66.14,0.0
2018,10,20,6,45,355.5,26.0,0.95,12.6,63.0,153.19,102.2
2018,10,20,7,0,517.0,35.0,0.9,13.1,103.0,236.43,179.38
2018,10,20,7,15,599.0,41.0,1.1,14.0,152.0,302.73,238.24
2018,10,20,7,30,681.0,47.0,1.3,14.9,201.0,375.46,300.54
2018,10,20,7,45,731.0,50.5,1.5,15.8,251.5,435.35,350.86
2018,10,20,8,0,781.0,54.0,1.7,16.7,302.0,497.75,401.22
2018,10,20,8,15,813.5,57.0,1.7,17.6,350.5,551.42,442.16
2018,10,20,8,30,846.0,60.0,1.7,18.5,399.0,601.35,478.81
2018,10,20,8,45,868.5,62.0,1.7,19.4,443.5,647.13,510.92
2018,10,20,9,0,891.0,64.0,1.7,20.3,488.0,691.71,539.49
2018,10,20,9,15,906.5,66.0,1.65,21.15,527.0,729.73,562.44
2018,10,20,9,30,922.0,68.0,1.6,22.0,566.0,765.51,583.34
2018,10,20,9,45,932.5,69.5,1.5,22.9,598.5,794.39,598.46
2018,10,20,10,0,943.0,71.0,1.4,23.8,631.0,820.32,611.31
2018,10,20,10,15,950.5,72.0,1.3,24.15,656.5,840.18,621.17
2018,10,20,10,30,958.0,73.0,1.2,24.5,682.0,856.67,628.75
2018,10,20,10,45,963.0,73.5,1.15,24.85,699.5,867.07,633.06
2018,10,20,11,0,968.0,74.0,1.1,25.2,717.0,873.86,635.16
2018,10,20,11,15,970.5,74.5,1.1,25.35,727.0,874.93,634.97
2018,10,20,11,30,973.0,75.0,1.1,25.5,737.0,872.29,632.61
2018,10,20,11,45,973.5,75.0,1.1,25.6,738.5,863.76,626.78
2018,10,20,12,0,974.0,75.0,1.1,25.7,740.0,851.58,618.78
2018,10,20,12,15,972.0,74.5,1.1,25.65,732.5,833.3,607.33
2018,10,20,12,30,970.0,74.0,1.1,25.6,725.0,811.57,593.75
2018,10,20,12,45,966.0,73.5,1.15,25.6,710.0,785.03,577.56
2018,10,20,13,0,962.0,73.0,1.2,25.6,695.0,755.37,559.2
2018,10,20,13,15,955.0,72.0,1.25,25.45,672.0,720.17,537.26
2018,10,20,13,30,948.0,71.0,1.3,25.3,649.0,682.36,512.34
2018,10,20,13,45,938.0,70.0,1.3,25.15,619.0,640.32,482.44
2018,10,20,14,0,928.0,69.0,1.3,25.0,589.0,596.29,450.33
2018,10,20,14,15,914.0,67.5,1.35,24.8,552.0,547.92,414.51
2018,10,20,14,30,900.0,66.0,1.4,24.6,515.0,498.39,376.57
2018,10,20,14,45,879.5,64.0,1.45,24.35,472.0,444.69,334.24
2018,10,20,15,0,859.0,62.0,1.5,24.1,429.0,391.0,290.41
2018,10,20,15,15,831.0,59.5,1.5,24.1,382.0,334.66,242.93
2018,10,20,15,30,803.0,57.0,1.5,24.1,335.0,278.54,194.67
2018,10,20,15,45,761.0,53.0,1.45,23.2,285.0,220.59,145.63
2018,10,20,16,0,719.0,49.0,1.4,22.3,235.0,166.29,100.32
2018,10,20,16,15,650.5,44.0,1.3,21.15,185.0,112.06,59.29
2018,10,20,16,30,582.0,39.0,1.2,20.0,135.0,65.21,30.27
2018,10,20,16,45,462.0,31.5,1.1,18.85,91.0,23.64,14.42
2018,10,20,17,0,342.0,24.0,1.0,17.7,47.0,19.35,7.07
2018,10,20,17,15,183.0,13.5,1.05,17.1,24.5,13.27,0.0
2018,10,20,17,30,24.0,3.0,1.1,16.5,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,1.15,15.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,21,6,15,86.5,8.0,0.85,10.7,10.5,0.0,0.0
2018,10,21,6,30,173.0,16.0,0.8,11.1,21.0,59.44,0.0
2018,10,21,6,45,337.5,25.5,0.75,11.5,60.0,145.54,95.01
2018,10,21,7,0,502.0,35.0,0.7,11.9,99.0,233.55,177.28
2018,10,21,7,15,585.0,40.5,0.8,12.5,147.0,294.99,232.46
2018,10,21,7,30,668.0,46.0,0.9,13.1,195.0,366.68,294.14
2018,10,21,7,45,718.0,50.0,1.0,13.65,245.0,426.34,344.5
2018,10,21,8,0,768.0,54.0,1.1,14.2,295.0,488.58,394.94
2018,10,21,8,15,801.0,57.0,1.2,15.05,343.0,541.85,436.27
2018,10,21,8,30,834.0,60.0,1.3,15.9,391.0,591.48,473.55
2018,10,21,8,45,856.5,62.5,1.35,16.7,435.0,637.29,506.4
2018,10,21,9,0,879.0,65.0,1.4,17.5,479.0,681.94,536.02
2018,10,21,9,15,894.5,66.5,1.5,18.35,517.5,718.91,559.72
2018,10,21,9,30,910.0,68.0,1.6,19.2,556.0,753.69,581.6
2018,10,21,9,45,921.0,69.5,1.65,20.1,588.5,782.59,598.58
2018,10,21,10,0,932.0,71.0,1.7,21.0,621.0,808.62,613.47
2018,10,21,10,15,939.5,72.5,1.7,21.35,646.5,828.81,625.12
2018,10,21,10,30,947.0,74.0,1.7,21.7,672.0,845.67,634.6
2018,10,21,10,45,952.0,74.5,1.7,22.05,689.5,855.93,639.73
2018,10,21,11,0,957.0,75.0,1.7,22.4,707.0,862.62,642.66
2018,10,21,11,15,959.0,75.5,1.75,22.6,716.5,863.24,642.62
2018,10,21,11,30,961.0,76.0,1.8,22.8,726.0,860.19,640.33
2018,10,21,11,45,961.0,76.0,1.8,23.05,727.0,851.33,633.69
2018,10,21,12,0,961.0,76.0,1.8,23.3,728.0,838.87,624.84
2018,10,21,12,15,956.5,77.0,1.85,23.3,720.5,820.49,613.23
2018,10,21,12,30,952.0,78.0,1.9,23.3,713.0,798.79,599.44
2018,10,21,12,45,944.0,79.5,1.95,23.3,697.5,771.88,582.08
2018,10,21,13,0,936.0,81.0,2.0,23.3,682.0,742.09,562.68
2018,10,21,13,15,928.5,80.0,2.05,23.15,659.0,707.3,539.97
2018,10,21,13,30,921.0,79.0,2.1,23.0,636.0,670.02,513.75
2018,10,21,13,45,910.5,77.5,2.2,22.9,606.0,628.12,483.38
2018,10,21,14,0,900.0,76.0,2.3,22.8,576.0,584.37,450.73
2018,10,21,14,15,885.0,74.0,2.4,22.5,539.0,536.15,414.04
2018,10,21,14,30,870.0,72.0,2.5,22.2,502.0,486.95,375.33
2018,10,21,14,45,849.0,70.0,2.55,21.9,460.0,434.06,332.38
2018,10,21,15,0,828.0,68.0,2.6,21.6,418.0,381.45,288.25
2018,10,21,15,15,798.0,64.5,2.6,21.6,371.0,324.88,239.62
2018,10,21,15,30,768.0,61.0,2.6,21.6,324.0,270.05,191.56
2018,10,21,15,45,723.5,57.0,2.6,20.65,274.5,213.6,143.17
2018,10,21,16,0,679.0,53.0,2.6,19.7,225.0,161.14,99.02
2018,10,21,16,15,608.0,47.0,2.3,18.65,176.0,108.22,58.78
2018,10,21,16,30,537.0,41.0,2.0,17.6,127.0,61.02,29.13
2018,10,21,16,45,404.5,32.5,1.7,16.5,84.0,24.82,15.5
2018,10,21,17,0,272.0,24.0,1.4,15.4,41.0,19.64,5.98
2018,10,21,17,15,136.0,12.0,1.35,14.8,20.5,11.8,0.0
2018,10,21,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,22,6,15,79.5,7.5,1.1,7.75,9.5,0.0,0.0
2018,10,22,6,30,159.0,15.0,1.2,8.2,19.0,54.59,0.0
2018,10,22,6,45,321.0,25.0,1.3,8.65,57.0,138.44,88.61
2018,10,22,7,0,483.0,35.0,1.4,9.1,95.0,225.68,173.3
2018,10,22,7,15,568.5,41.0,1.45,9.6,143.0,287.35,229.8
2018,10,22,7,30,654.0,47.0,1.5,10.1,191.0,359.74,293.34
2018,10,22,7,45,705.5,51.0,1.55,10.55,240.5,419.38,344.82
2018,10,22,8,0,757.0,55.0,1.6,11.0,290.0,481.7,396.48
2018,10,22,8,15,791.0,58.0,1.65,11.7,337.5,534.97,438.81
2018,10,22,8,30,825.0,61.0,1.7,12.4,385.0,588.62,479.91
2018,10,22,8,45,848.5,63.0,1.75,13.1,429.0,630.11,510.63
2018,10,22,9,0,872.0,65.0,1.8,13.8,473.0,674.46,541.3
2018,10,22,9,15,888.5,67.5,1.8,14.55,512.0,713.0,566.19
2018,10,22,9,30,905.0,70.0,1.8,15.3,551.0,749.41,589.13
2018,10,22,9,45,917.5,70.5,1.85,16.0,583.5,778.06,606.77
2018,10,22,10,0,930.0,71.0,1.9,16.7,616.0,803.93,622.39
2018,10,22,10,15,938.5,72.0,1.9,17.2,641.5,824.23,634.08
2018,10,22,10,30,947.0,73.0,1.9,17.7,667.0,841.24,643.56
2018,10,22,10,45,952.0,73.5,1.95,18.25,684.5,851.44,648.81
2018,10,22,11,0,957.0,74.0,2.0,18.8,702.0,858.08,651.79
2018,10,22,11,15,959.5,74.5,1.95,19.25,711.5,859.06,650.37
2018,10,22,11,30,962.0,75.0,1.9,19.7,721.0,856.38,646.66
2018,10,22,11,45,962.5,75.5,1.9,20.15,723.0,848.44,640.06
2018,10,22,12,0,963.0,76.0,1.9,20.6,725.0,836.88,631.21
2018,10,22,12,15,961.5,75.5,1.95,20.8,718.0,819.13,619.36
2018,10,22,12,30,960.0,75.0,2.0,21.0,711.0,797.96,605.26
2018,10,22,12,45,956.5,74.5,2.0,21.25,696.5,772.02,587.39
2018,10,22,13,0,953.0,74.0,2.0,21.5,682.0,742.96,567.39
2018,10,22,13,15,946.0,73.0,2.1,21.4,659.0,708.08,544.68
2018,10,22,13,30,939.0,72.0,2.2,21.3,636.0,670.62,518.36
2018,10,22,13,45,928.5,71.0,2.25,21.25,605.5,628.7,487.26
2018,10,22,14,0,918.0,70.0,2.3,21.2,575.0,584.86,453.91
2018,10,22,14,15,903.0,68.0,2.4,20.95,538.0,536.01,416.34
2018,10,22,14,30,888.0,66.0,2.5,20.7,501.0,486.14,376.69
2018,10,22,14,45,867.0,64.0,2.6,20.45,458.5,432.98,333.15
2018,10,22,15,0,846.0,62.0,2.7,20.2,416.0,379.93,288.24
2018,10,22,15,15,816.5,59.0,2.7,20.2,369.0,322.58,238.49
2018,10,22,15,30,787.0,56.0,2.7,20.2,322.0,267.59,189.82
2018,10,22,15,45,741.5,52.5,2.85,19.15,272.5,210.62,140.72
2018,10,22,16,0,696.0,49.0,3.0,18.1,223.0,157.69,96.01
2018,10,22,16,15,622.0,44.5,2.95,17.15,174.0,105.23,56.26
2018,10,22,16,30,548.0,40.0,2.9,16.2,125.0,58.86,27.84
2018,10,22,16,45,410.5,31.5,2.85,15.2,82.0,24.13,14.89
2018,10,22,17,0,273.0,23.0,2.8,14.2,39.0,18.9,3.77
2018,10,22,17,15,136.5,11.5,2.8,13.55,19.5,11.3,0.0
2018,10,22,17,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,23,6,15,76.5,7.0,1.65,6.8,9.0,0.0,0.0
2018,10,23,6,30,153.0,14.0,1.7,7.1,18.0,51.78,0.0
2018,10,23,6,45,315.0,24.0,1.8,7.45,55.0,134.07,82.76
2018,10,23,7,0,477.0,34.0,1.9,7.8,92.0,221.32,170.4
2018,10,23,7,15,564.0,40.5,1.85,8.35,140.0,283.52,227.83
2018,10,23,7,30,651.0,47.0,1.8,8.9,188.0,356.63,292.4
2018,10,23,7,45,703.5,51.5,1.75,9.45,237.5,417.03,344.66
2018,10,23,8,0,756.0,56.0,1.7,10.0,287.0,480.2,396.93
2018,10,23,8,15,790.0,58.5,1.7,10.75,334.5,532.7,438.68
2018,10,23,8,30,824.0,61.0,1.7,11.5,382.0,585.56,479.1
2018,10,23,8,45,847.5,63.5,1.65,12.25,426.0,627.49,509.58
2018,10,23,9,0,871.0,66.0,1.6,13.0,470.0,672.25,539.99
2018,10,23,9,15,886.5,68.0,1.6,13.8,508.0,709.34,563.68
2018,10,23,9,30,902.0,70.0,1.6,14.6,546.0,744.27,585.44
2018,10,23,9,45,913.0,71.5,1.65,15.4,578.0,772.79,602.8
2018,10,23,10,0,924.0,73.0,1.7,16.2,610.0,798.48,618.09
2018,10,23,10,15,930.0,75.0,1.7,16.75,635.0,817.78,628.96
2018,10,23,10,30,936.0,77.0,1.7,17.3,660.0,833.75,637.6
2018,10,23,10,45,924.0,84.0,1.7,17.9,672.5,837.49,637.82
2018,10,23,11,0,912.0,91.0,1.7,18.5,685.0,837.48,635.76
2018,10,23,11,15,794.5,136.0,1.85,18.85,659.0,794.74,606.56
2018,10,23,11,30,677.0,181.0,2.0,19.2,633.0,746.91,573.07
2018,10,23,11,45,662.5,187.0,2.1,19.5,630.0,734.23,564.0
2018,10,23,12,0,648.0,193.0,2.2,19.8,627.0,719.18,552.88
2018,10,23,12,15,625.5,198.0,2.35,19.85,613.5,694.86,535.83
2018,10,23,12,30,603.0,203.0,2.5,19.9,600.0,668.9,517.43
2018,10,23,12,45,671.0,174.0,2.65,19.95,606.5,672.12,521.85
2018,10,23,13,0,739.0,145.0,2.8,20.0,613.0,669.38,521.46
2018,10,23,13,15,664.0,160.5,2.9,19.8,570.0,611.76,478.48
2018,10,23,13,30,589.0,176.0,3.0,19.6,527.0,556.23,436.63
2018,10,23,13,45,411.5,207.0,3.1,19.45,446.5,457.15,359.91
2018,10,23,14,0,234.0,238.0,3.2,19.3,366.0,366.07,288.3
2018,10,23,14,15,293.0,213.5,3.2,19.0,363.0,362.83,286.55
2018,10,23,14,30,352.0,189.0,3.2,18.7,360.0,351.37,277.27
2018,10,23,14,45,249.0,180.0,3.2,18.4,295.5,281.18,221.52
2018,10,23,15,0,146.0,171.0,3.2,18.1,231.0,219.5,172.73
2018,10,23,15,15,250.0,137.0,3.2,18.1,226.0,211.89,163.94
2018,10,23,15,30,354.0,103.0,3.2,18.1,221.0,192.79,143.69
2018,10,23,15,45,456.0,81.5,2.9,17.35,209.0,173.33,121.71
2018,10,23,16,0,558.0,60.0,2.6,16.6,197.0,142.74,89.96
2018,10,23,16,15,298.0,54.0,2.3,15.75,125.5,77.57,47.18
2018,10,23,16,30,38.0,48.0,2.0,14.9,54.0,46.23,32.01
2018,10,23,16,45,42.0,31.5,1.7,14.05,35.5,27.84,18.02
2018,10,23,17,0,46.0,15.0,1.4,13.2,17.0,12.82,0.0
2018,10,23,17,15,23.0,7.5,1.35,12.65,8.5,7.37,0.0
2018,10,23,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,24,6,15,24.0,4.5,0.75,7.45,5.0,0.0,0.0
2018,10,24,6,30,48.0,9.0,0.7,8.0,10.0,20.67,0.0
2018,10,24,6,45,83.0,21.5,0.65,8.5,29.0,54.55,29.75
2018,10,24,7,0,118.0,34.0,0.6,9.0,48.0,86.8,65.07
2018,10,24,7,15,70.0,52.5,0.65,9.8,62.0,89.05,69.76
2018,10,24,7,30,22.0,71.0,0.7,10.6,76.0,85.88,68.08
2018,10,24,7,45,121.5,83.5,0.7,11.4,119.5,153.5,125.85
2018,10,24,8,0,221.0,96.0,0.7,12.2,163.0,231.2,190.71
2018,10,24,8,15,519.5,78.5,0.6,13.1,269.5,401.37,328.11
2018,10,24,8,30,818.0,61.0,0.5,14.0,376.0,579.43,462.09
2018,10,24,8,45,858.0,59.0,0.45,14.85,423.0,626.26,492.8
2018,10,24,9,0,898.0,57.0,0.4,15.7,470.0,677.01,525.21
2018,10,24,9,15,911.0,59.5,0.45,16.75,508.0,713.67,547.33
2018,10,24,9,30,924.0,62.0,0.5,17.8,546.0,747.93,567.61
2018,10,24,9,45,932.0,64.0,0.55,18.8,577.5,775.24,583.02
2018,10,24,10,0,940.0,66.0,0.6,19.8,609.0,799.51,596.36
2018,10,24,10,15,947.5,67.0,0.8,20.25,634.0,819.04,610.27
2018,10,24,10,30,955.0,68.0,1.0,20.7,659.0,835.24,621.94
2018,10,24,10,45,959.0,69.5,1.2,21.15,676.5,845.75,629.77
2018,10,24,11,0,963.0,71.0,1.4,21.6,694.0,852.65,635.18
2018,10,24,11,15,964.5,71.5,1.55,21.65,703.0,852.77,636.44
2018,10,24,11,30,966.0,72.0,1.7,21.7,712.0,849.22,635.32
2018,10,24,11,45,965.5,72.5,1.85,21.75,713.0,840.44,630.72
2018,10,24,12,0,965.0,73.0,2.0,21.8,714.0,828.05,623.7
2018,10,24,12,15,963.0,72.0,2.2,21.7,706.5,809.35,613.09
2018,10,24,12,30,961.0,71.0,2.4,21.6,699.0,787.26,599.98
2018,10,24,12,45,956.5,70.0,2.55,21.55,683.0,760.09,582.67
2018,10,24,13,0,952.0,69.0,2.7,21.5,667.0,729.87,563.03
2018,10,24,13,15,944.0,68.5,2.9,21.3,644.0,695.0,540.34
2018,10,24,13,30,936.0,68.0,3.1,21.1,621.0,657.62,513.61
2018,10,24,13,45,924.0,67.0,3.25,20.95,590.5,615.06,481.78
2018,10,24,14,0,912.0,66.0,3.4,20.8,560.0,570.73,447.66
2018,10,24,14,15,897.0,64.0,3.4,20.6,523.0,522.32,409.13
2018,10,24,14,30,882.0,62.0,3.4,20.4,486.0,472.91,368.71
2018,10,24,14,45,860.5,60.5,3.45,20.2,444.0,420.59,324.91
2018,10,24,15,0,839.0,59.0,3.5,20.0,402.0,368.42,279.94
2018,10,24,15,15,773.5,61.0,3.5,20.0,349.0,305.35,225.95
2018,10,24,15,30,708.0,63.0,3.5,20.0,296.0,248.32,176.61
2018,10,24,15,45,674.5,57.5,3.15,19.3,251.0,196.51,131.23
2018,10,24,16,0,641.0,52.0,2.8,18.6,206.0,147.57,89.58
2018,10,24,16,15,465.0,50.5,2.45,17.6,148.5,89.91,50.26
2018,10,24,16,30,289.0,49.0,2.1,16.6,91.0,52.5,30.52
2018,10,24,16,45,232.5,34.0,1.7,15.65,59.5,26.32,16.42
2018,10,24,17,0,176.0,19.0,1.3,14.7,28.0,15.28,0.0
2018,10,24,17,15,88.0,9.5,1.3,14.2,14.0,9.34,0.0
2018,10,24,17,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,25,6,15,80.0,6.5,0.9,8.6,8.0,0.0,0.0
2018,10,25,6,30,160.0,13.0,1.0,8.9,16.0,51.84,0.0
2018,10,25,6,45,327.0,22.5,1.1,9.25,52.0,132.98,71.82
2018,10,25,7,0,494.0,32.0,1.2,9.6,88.0,218.66,165.0
2018,10,25,7,15,582.0,37.0,1.15,10.05,135.0,283.89,224.66
2018,10,25,7,30,670.0,42.0,1.1,10.5,182.0,355.87,287.64
2018,10,25,7,45,722.0,46.0,1.0,11.0,231.5,415.72,338.58
2018,10,25,8,0,774.0,50.0,0.9,11.5,281.0,478.32,389.2
2018,10,25,8,15,807.5,52.0,0.95,12.35,328.0,526.53,427.13
2018,10,25,8,30,841.0,54.0,1.0,13.2,375.0,578.56,466.42
2018,10,25,8,45,864.0,56.0,1.05,14.05,418.5,623.84,499.22
2018,10,25,9,0,887.0,58.0,1.1,14.9,462.0,667.98,529.1
2018,10,25,9,15,900.0,60.5,1.25,15.85,500.0,704.22,552.93
2018,10,25,9,30,913.0,63.0,1.4,16.8,538.0,738.1,574.81
2018,10,25,9,45,921.0,65.5,1.5,17.8,569.0,765.67,591.41
2018,10,25,10,0,929.0,68.0,1.6,18.8,600.0,790.24,605.84
2018,10,25,10,15,937.0,69.0,1.7,19.4,625.0,809.92,617.78
2018,10,25,10,30,945.0,70.0,1.8,20.0,650.0,826.32,627.53
2018,10,25,10,45,950.5,70.5,1.85,20.65,667.5,836.75,632.69
2018,10,25,11,0,956.0,71.0,1.9,21.3,685.0,843.64,635.61
2018,10,25,11,15,958.5,70.5,1.95,21.65,693.5,843.4,634.58
2018,10,25,11,30,961.0,70.0,2.0,22.0,702.0,839.54,631.3
2018,10,25,11,45,961.5,70.0,2.05,22.3,703.5,831.02,625.15
2018,10,25,12,0,962.0,70.0,2.1,22.6,705.0,818.91,616.71
2018,10,25,12,15,959.5,69.5,2.2,22.8,697.5,800.45,604.66
2018,10,25,12,30,957.0,69.0,2.3,23.0,690.0,778.62,590.34
2018,10,25,12,45,952.0,69.0,2.4,23.15,675.0,752.3,572.97
2018,10,25,13,0,947.0,69.0,2.5,23.3,660.0,722.97,553.4
2018,10,25,13,15,940.0,68.0,2.55,23.3,637.0,688.4,529.98
2018,10,25,13,30,933.0,67.0,2.6,23.3,614.0,651.3,502.67
2018,10,25,13,45,922.5,65.5,2.7,23.25,584.0,609.27,471.39
2018,10,25,14,0,912.0,64.0,2.8,23.2,554.0,565.37,437.83
2018,10,25,14,15,897.5,63.0,2.85,23.0,518.0,518.35,400.97
2018,10,25,14,30,883.0,62.0,2.9,22.8,482.0,470.26,362.14
2018,10,25,14,45,862.0,60.0,2.95,22.6,440.0,417.7,318.69
2018,10,25,15,0,841.0,58.0,3.0,22.4,398.0,365.25,274.03
2018,10,25,15,15,811.0,55.5,3.0,22.4,352.0,309.91,225.92
2018,10,25,15,30,781.0,53.0,3.0,22.4,306.0,255.1,177.61
2018,10,25,15,45,735.0,49.5,2.8,21.5,257.5,198.96,129.43
2018,10,25,16,0,689.0,46.0,2.6,20.6,209.0,146.91,86.16
2018,10,25,16,15,614.0,41.0,2.25,19.45,161.0,95.13,48.31
2018,10,25,16,30,539.0,36.0,1.9,18.3,113.0,51.49,23.82
2018,10,25,16,45,387.5,27.5,1.55,17.1,71.5,21.04,11.76
2018,10,25,17,0,236.0,19.0,1.2,15.9,30.0,15.54,0.0
2018,10,25,17,15,118.0,9.5,1.2,15.35,15.0,9.34,0.0
2018,10,25,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,26,6,15,63.5,5.5,1.05,11.1,6.5,0.0,0.0
2018,10,26,6,30,127.0,11.0,1.0,11.5,13.0,41.54,0.0
2018,10,26,6,45,303.5,21.0,0.95,11.9,48.5,123.06,59.31
2018,10,26,7,0,480.0,31.0,0.9,12.3,84.0,211.57,156.99
2018,10,26,7,15,568.5,36.5,1.0,13.2,130.5,276.49,215.61
2018,10,26,7,30,657.0,42.0,1.1,14.1,177.0,348.33,277.63
2018,10,26,7,45,709.5,45.5,1.25,15.05,225.5,407.06,327.61
2018,10,26,8,0,762.0,49.0,1.4,16.0,274.0,468.58,377.78
2018,10,26,8,15,795.0,52.0,1.35,16.85,321.0,517.08,415.35
2018,10,26,8,30,828.0,55.0,1.3,17.7,368.0,569.39,454.03
2018,10,26,8,45,851.5,57.0,1.3,18.6,411.0,614.4,485.97
2018,10,26,9,0,875.0,59.0,1.3,19.5,454.0,658.34,515.24
2018,10,26,9,15,889.0,61.0,1.35,20.3,491.5,694.23,537.9
2018,10,26,9,30,903.0,63.0,1.4,21.1,529.0,727.88,558.69
2018,10,26,9,45,912.0,65.5,1.4,21.85,560.5,755.89,574.94
2018,10,26,10,0,921.0,68.0,1.4,22.6,592.0,780.99,589.05
2018,10,26,10,15,928.5,69.0,1.5,23.05,616.5,800.1,600.81
2018,10,26,10,30,936.0,70.0,1.6,23.5,641.0,815.96,610.46
2018,10,26,10,45,940.0,71.0,1.65,23.95,657.5,825.66,615.56
2018,10,26,11,0,944.0,72.0,1.7,24.4,674.0,831.84,618.48
2018,10,26,11,15,946.0,72.5,1.75,24.6,683.5,832.31,618.34
2018,10,26,11,30,948.0,73.0,1.8,24.8,693.0,829.18,615.98
2018,10,26,11,45,947.5,73.0,1.85,25.0,693.5,819.96,609.7
2018,10,26,12,0,947.0,73.0,1.9,25.2,694.0,807.23,601.21
2018,10,26,12,15,937.0,76.0,1.95,25.2,685.0,787.19,588.35
2018,10,26,12,30,927.0,79.0,2.0,25.2,676.0,764.07,573.46
2018,10,26,12,45,831.0,110.0,2.1,25.2,636.0,709.62,537.13
2018,10,26,13,0,735.0,141.0,2.2,25.2,596.0,654.46,497.55
2018,10,26,13,15,746.0,130.0,2.2,25.05,578.0,626.45,478.09
2018,10,26,13,30,757.0,119.0,2.2,24.9,560.0,595.47,455.81
2018,10,26,13,45,795.0,101.0,2.25,24.75,543.0,569.84,437.3
2018,10,26,14,0,833.0,83.0,2.3,24.6,526.0,539.65,414.56
2018,10,26,14,15,821.0,79.0,2.35,24.4,491.0,493.67,378.93
2018,10,26,14,30,809.0,75.0,2.4,24.2,456.0,446.68,341.48
2018,10,26,14,45,783.0,72.0,2.4,23.95,414.0,394.21,298.73
2018,10,26,15,0,757.0,69.0,2.4,23.7,372.0,342.54,255.44
2018,10,26,15,15,717.0,66.5,2.4,23.7,326.5,288.18,209.14
2018,10,26,15,30,677.0,64.0,2.4,23.7,281.0,236.71,164.72
2018,10,26,15,45,639.0,57.5,2.1,22.7,236.0,183.71,119.77
2018,10,26,16,0,601.0,51.0,1.8,21.7,191.0,135.21,79.82
2018,10,26,16,15,546.5,44.0,1.6,20.65,148.0,88.38,45.43
2018,10,26,16,30,492.0,37.0,1.4,19.6,105.0,47.31,22.03
2018,10,26,16,45,345.0,28.0,1.2,18.5,66.0,21.76,12.05
2018,10,26,17,0,198.0,19.0,1.0,17.4,27.0,18.68,0.0
2018,10,26,17,15,99.0,9.5,1.0,16.9,13.5,9.34,0.0
2018,10,26,17,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,6,15,53.0,5.5,0.6,12.4,6.0,0.0,0.0
2018,10,27,6,30,106.0,11.0,0.6,12.7,12.0,36.23,0.0
2018,10,27,6,45,273.0,21.5,0.6,13.05,45.5,113.2,46.81
2018,10,27,7,0,440.0,32.0,0.6,13.4,79.0,201.87,148.32
2018,10,27,7,15,533.5,38.0,0.65,14.1,125.0,262.87,203.37
2018,10,27,7,30,627.0,44.0,0.7,14.8,171.0,335.67,265.57
2018,10,27,7,45,633.5,54.5,0.75,15.5,211.5,381.47,304.91
2018,10,27,8,0,640.0,65.0,0.8,16.2,252.0,423.74,339.65
2018,10,27,8,15,709.5,64.5,0.8,17.1,303.5,484.97,387.0
2018,10,27,8,30,779.0,64.0,0.8,18.0,355.0,552.1,436.64
2018,10,27,8,45,818.0,63.5,0.8,18.85,401.0,602.36,472.08
2018,10,27,9,0,857.0,63.0,0.8,19.7,447.0,648.36,503.14
2018,10,27,9,15,867.5,66.5,0.9,20.45,483.0,682.96,525.36
2018,10,27,9,30,878.0,70.0,1.0,21.2,519.0,715.17,545.74
2018,10,27,9,45,882.5,73.5,1.05,21.9,548.5,740.36,560.63
2018,10,27,10,0,887.0,77.0,1.1,22.6,578.0,762.54,573.45
2018,10,27,10,15,907.0,75.0,1.25,23.0,606.0,787.24,589.84
2018,10,27,10,30,927.0,73.0,1.4,23.4,634.0,809.09,604.25
2018,10,27,10,45,939.0,71.0,1.5,23.85,653.0,821.55,611.72
2018,10,27,11,0,951.0,69.0,1.6,24.3,672.0,830.61,617.1
2018,10,27,11,15,953.5,69.5,1.65,24.45,681.5,831.45,617.32
2018,10,27,11,30,956.0,70.0,1.7,24.6,691.0,828.68,615.34
2018,10,27,11,45,956.0,70.0,1.75,24.8,692.0,819.79,609.31
2018,10,27,12,0,956.0,70.0,1.8,25.0,693.0,807.35,601.06
2018,10,27,12,15,918.0,83.0,1.9,25.05,676.0,777.23,581.69
2018,10,27,12,30,880.0,96.0,2.0,25.1,659.0,744.82,560.71
2018,10,27,12,45,908.5,84.0,2.05,25.1,653.5,730.93,552.18
2018,10,27,13,0,937.0,72.0,2.1,25.1,648.0,712.57,540.4
2018,10,27,13,15,929.5,71.5,2.15,25.0,625.5,678.57,517.24
2018,10,27,13,30,922.0,71.0,2.2,24.9,603.0,642.1,490.87
2018,10,27,13,45,905.0,71.0,2.25,24.75,571.5,598.38,458.63
2018,10,27,14,0,888.0,71.0,2.3,24.6,540.0,553.32,424.54
2018,10,27,14,15,873.0,69.0,2.3,24.4,504.0,506.12,387.81
2018,10,27,14,30,858.0,67.0,2.3,24.2,468.0,457.99,349.25
2018,10,27,14,45,842.5,63.5,2.35,23.95,427.5,407.47,307.84
2018,10,27,15,0,827.0,60.0,2.4,23.7,387.0,356.62,264.82
2018,10,27,15,15,792.5,57.5,2.4,23.7,340.5,300.0,216.26
2018,10,27,15,30,758.0,55.0,2.4,23.7,294.0,246.21,169.4
2018,10,27,15,45,713.5,50.5,2.25,22.7,246.5,191.0,122.56
2018,10,27,16,0,669.0,46.0,2.1,21.7,199.0,139.76,80.59
2018,10,27,16,15,590.5,40.5,1.9,20.55,151.5,88.87,44.35
2018,10,27,16,30,512.0,35.0,1.7,19.4,104.0,46.54,21.66
2018,10,27,16,45,360.0,26.5,1.45,18.3,65.0,20.54,10.83
2018,10,27,17,0,208.0,18.0,1.2,17.2,26.0,17.69,0.0
2018,10,27,17,15,104.0,9.0,1.2,16.65,13.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,28,6,15,6.5,3.0,1.55,9.65,3.0,0.0,0.0
2018,10,28,6,30,13.0,6.0,1.8,9.9,6.0,8.99,0.0
2018,10,28,6,45,37.5,22.0,2.0,10.2,25.0,37.94,9.85
2018,10,28,7,0,62.0,38.0,2.2,10.5,44.0,69.06,49.96
2018,10,28,7,15,87.0,56.5,2.35,10.95,70.5,101.84,79.62
2018,10,28,7,30,112.0,75.0,2.5,11.4,97.0,136.55,110.36
2018,10,28,7,45,146.5,94.0,2.65,11.85,131.0,178.36,146.66
2018,10,28,8,0,181.0,113.0,2.8,12.3,165.0,229.49,190.03
2018,10,28,8,15,251.0,126.0,2.9,12.8,211.5,289.19,240.02
2018,10,28,8,30,321.0,139.0,3.0,13.3,258.0,353.71,292.97
2018,10,28,8,45,347.5,153.0,3.05,13.8,295.5,396.07,326.49
2018,10,28,9,0,374.0,167.0,3.1,14.3,333.0,439.06,359.88
2018,10,28,9,15,414.0,174.5,3.15,14.8,372.5,492.78,401.13
2018,10,28,9,30,454.0,182.0,3.2,15.3,412.0,538.91,435.89
2018,10,28,9,45,490.5,183.5,3.25,15.85,446.0,575.97,463.24
2018,10,28,10,0,527.0,185.0,3.3,16.4,480.0,612.59,489.9
2018,10,28,10,15,536.0,190.5,3.35,16.9,502.0,631.68,502.72
2018,10,28,10,30,545.0,196.0,3.4,17.4,524.0,648.89,514.13
2018,10,28,10,45,584.0,190.0,3.45,17.9,550.0,674.99,532.83
2018,10,28,11,0,623.0,184.0,3.5,18.4,576.0,702.46,552.2
2018,10,28,11,15,765.5,136.5,3.55,18.8,625.0,761.12,595.49
2018,10,28,11,30,908.0,89.0,3.6,19.2,674.0,808.92,628.5
2018,10,28,11,45,924.0,83.5,3.65,19.55,680.0,806.6,625.79
2018,10,28,12,0,940.0,78.0,3.7,19.9,686.0,800.57,620.93
2018,10,28,12,15,858.0,105.5,3.75,20.1,656.0,756.89,589.53
2018,10,28,12,30,776.0,133.0,3.8,20.3,626.0,710.3,555.78
2018,10,28,12,45,774.5,129.5,3.9,20.55,612.0,685.97,537.73
2018,10,28,13,0,773.0,126.0,4.0,20.8,598.0,659.08,517.41
2018,10,28,13,15,747.5,128.0,4.0,20.75,571.0,620.08,487.78
2018,10,28,13,30,722.0,130.0,4.0,20.7,544.0,580.24,457.12
2018,10,28,13,45,680.0,132.5,4.05,20.7,506.5,530.93,418.74
2018,10,28,14,0,638.0,135.0,4.1,20.7,469.0,482.73,380.61
2018,10,28,14,15,660.0,118.5,4.05,20.5,443.0,448.63,353.13
2018,10,28,14,30,682.0,102.0,4.0,20.3,417.0,411.12,321.91
2018,10,28,14,45,701.5,87.5,4.0,20.1,386.0,371.19,287.59
2018,10,28,15,0,721.0,73.0,4.0,19.9,355.0,328.9,250.02
2018,10,28,15,15,741.0,62.0,4.0,19.9,321.5,286.38,210.7
2018,10,28,15,30,761.0,51.0,4.0,19.9,288.0,240.66,167.78
2018,10,28,15,45,679.0,51.5,3.8,19.1,237.0,183.03,119.31
2018,10,28,16,0,597.0,52.0,3.6,18.3,186.0,131.98,78.49
2018,10,28,16,15,523.0,43.5,3.2,17.5,140.0,82.69,42.74
2018,10,28,16,30,449.0,35.0,2.8,16.7,94.0,41.36,19.61
2018,10,28,16,45,327.0,26.5,2.4,15.85,59.5,20.77,10.85
2018,10,28,17,0,205.0,18.0,2.0,15.0,25.0,17.69,0.0
2018,10,28,17,15,102.5,9.0,2.0,14.55,12.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,10,29,6,15,14.0,3.0,2.55,7.55,3.0,0.0,0.0
2018,10,29,6,30,28.0,6.0,2.7,7.8,6.0,12.49,0.0
2018,10,29,6,45,55.0,21.5,2.85,8.05,25.5,45.17,7.76
2018,10,29,7,0,82.0,37.0,3.0,8.3,45.0,79.89,58.53
2018,10,29,7,15,115.0,55.0,3.25,8.95,73.5,116.21,91.9
2018,10,29,7,30,148.0,73.0,3.5,9.6,102.0,155.35,126.85
2018,10,29,7,45,166.5,91.5,3.75,10.2,132.5,190.9,158.27
2018,10,29,8,0,185.0,110.0,4.0,10.8,163.0,227.59,189.91
2018,10,29,8,15,147.5,130.0,4.2,11.5,176.5,228.84,190.58
2018,10,29,8,30,110.0,150.0,4.4,12.2,190.0,233.43,193.36
2018,10,29,8,45,167.0,165.5,4.65,12.9,235.0,288.88,239.5
2018,10,29,9,0,224.0,181.0,4.9,13.6,280.0,355.58,293.85
2018,10,29,9,15,261.5,194.0,4.9,14.1,319.0,400.83,329.78
2018,10,29,9,30,299.0,207.0,4.9,14.6,358.0,447.13,366.01
2018,10,29,9,45,218.0,226.5,4.95,15.1,340.0,406.24,330.52
2018,10,29,10,0,137.0,246.0,5.0,15.6,322.0,369.78,298.44
2018,10,29,10,15,127.5,251.5,5.0,15.85,324.5,368.88,296.83
2018,10,29,10,30,118.0,257.0,5.0,16.1,327.0,367.35,294.67
2018,10,29,10,45,171.5,271.0,4.95,16.35,376.5,423.75,339.57
2018,10,29,11,0,225.0,285.0,4.9,16.6,426.0,479.86,383.38
2018,10,29,11,15,336.0,266.5,4.9,16.6,480.0,552.21,441.3
2018,10,29,11,30,447.0,248.0,4.9,16.6,534.0,622.16,496.37
2018,10,29,11,45,547.0,214.5,4.9,16.6,565.5,657.65,525.15
