Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,12,0,647.0,181.0,4.9,16.6,597.0,691.93,552.76
2018,10,29,12,15,634.5,183.0,4.9,16.35,587.0,672.53,538.0
2018,10,29,12,30,622.0,185.0,4.9,16.1,577.0,651.18,521.93
2018,10,29,12,45,653.0,170.0,4.9,15.85,573.0,641.02,515.2
2018,10,29,13,0,684.0,155.0,4.9,15.6,569.0,627.09,505.3
2018,10,29,13,15,723.5,137.5,4.9,15.35,561.5,612.03,494.37
2018,10,29,13,30,763.0,120.0,4.9,15.1,554.0,592.27,479.35
2018,10,29,13,45,771.0,110.5,4.9,14.8,529.5,557.92,452.14
2018,10,29,14,0,779.0,101.0,4.9,14.5,505.0,520.89,422.1
2018,10,29,14,15,823.5,83.0,4.9,14.45,484.0,490.67,396.17
2018,10,29,14,30,868.0,65.0,4.9,14.4,463.0,454.7,364.32
2018,10,29,14,45,842.0,63.5,4.85,14.3,420.5,401.76,317.85
2018,10,29,15,0,816.0,62.0,4.8,14.2,378.0,348.84,270.39
2018,10,29,15,15,789.5,57.5,4.8,14.2,333.0,294.13,220.59
2018,10,29,15,30,763.0,53.0,4.8,14.2,288.0,240.82,171.51
2018,10,29,15,45,717.5,49.0,4.55,13.95,240.5,186.02,122.56
2018,10,29,16,0,672.0,45.0,4.3,13.7,193.0,135.29,79.41
2018,10,29,16,15,596.0,39.0,3.8,13.05,146.0,84.51,42.45
2018,10,29,16,30,520.0,33.0,3.3,12.4,99.0,41.98,19.85
2018,10,29,16,45,353.5,24.5,2.8,11.75,60.5,19.04,9.35
2018,10,29,17,0,187.0,16.0,2.3,11.1,22.0,15.73,0.0
2018,10,29,17,15,93.5,8.0,2.15,10.65,11.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,10,30,6,15,64.0,5.0,1.7,5.4,5.5,0.0,0.0
2018,10,30,6,30,128.0,10.0,1.8,5.9,11.0,39.72,0.0
2018,10,30,6,45,315.5,19.0,1.9,6.4,44.0,115.67,11.01
2018,10,30,7,0,503.0,28.0,2.0,6.9,77.0,210.94,155.66
2018,10,30,7,15,599.0,33.0,2.25,7.6,124.0,278.04,220.29
2018,10,30,7,30,695.0,38.0,2.5,8.3,171.0,352.61,287.67
2018,10,30,7,45,750.0,41.5,2.8,8.95,221.0,410.26,339.94
2018,10,30,8,0,805.0,45.0,3.1,9.6,271.0,473.46,394.78
2018,10,30,8,15,840.0,47.5,3.25,10.2,319.0,526.93,439.71
2018,10,30,8,30,875.0,50.0,3.4,10.8,367.0,580.86,483.44
2018,10,30,8,45,898.0,52.0,3.55,11.45,411.0,626.66,519.34
2018,10,30,9,0,921.0,54.0,3.7,12.1,455.0,671.23,552.8
2018,10,30,9,15,936.5,56.0,3.75,12.7,494.0,709.07,578.97
2018,10,30,9,30,952.0,58.0,3.8,13.3,533.0,744.59,603.04
2018,10,30,9,45,962.5,59.0,3.9,13.9,565.0,772.7,621.53
2018,10,30,10,0,973.0,60.0,4.0,14.5,597.0,797.81,637.74
2018,10,30,10,15,980.0,61.0,4.0,14.9,622.0,817.07,649.68
2018,10,30,10,30,987.0,62.0,4.0,15.3,647.0,832.89,659.18
2018,10,30,10,45,991.0,62.0,4.05,15.75,663.5,841.66,663.78
2018,10,30,11,0,995.0,62.0,4.1,16.2,680.0,846.76,665.91
2018,10,30,11,15,996.0,62.5,4.15,16.5,688.5,846.37,664.62
2018,10,30,11,30,997.0,63.0,4.2,16.8,697.0,842.22,660.83
2018,10,30,11,45,997.0,63.5,4.25,17.15,698.5,833.57,653.84
2018,10,30,12,0,997.0,64.0,4.3,17.5,700.0,821.22,644.35
2018,10,30,12,15,994.0,64.0,4.3,17.65,692.5,802.47,630.67
2018,10,30,12,30,991.0,64.0,4.3,17.8,685.0,780.27,614.61
2018,10,30,12,45,985.0,65.0,4.35,17.95,670.0,753.75,595.74
2018,10,30,13,0,979.0,66.0,4.4,18.1,655.0,724.15,574.6
2018,10,30,13,15,972.0,65.0,4.45,18.15,631.5,688.89,548.42
2018,10,30,13,30,965.0,64.0,4.5,18.2,608.0,651.0,518.89
2018,10,30,13,45,954.5,63.0,4.5,18.2,578.0,608.7,485.23
2018,10,30,14,0,944.0,62.0,4.5,18.2,548.0,564.45,449.26
2018,10,30,14,15,929.5,60.5,4.5,18.05,511.0,516.03,409.36
2018,10,30,14,30,915.0,59.0,4.5,17.9,474.0,466.5,367.43
2018,10,30,14,45,894.0,56.5,4.45,17.8,431.5,412.53,320.73
2018,10,30,15,0,873.0,54.0,4.4,17.7,389.0,358.64,272.89
2018,10,30,15,15,834.5,52.5,4.4,17.7,340.5,300.92,221.38
2018,10,30,15,30,796.0,51.0,4.4,17.7,292.0,244.61,170.73
2018,10,30,15,45,743.5,47.5,3.75,16.8,242.5,187.41,120.92
2018,10,30,16,0,691.0,44.0,3.1,15.9,193.0,134.99,77.5
2018,10,30,16,15,534.0,42.0,2.7,14.8,139.5,79.25,40.39
2018,10,30,16,30,377.0,40.0,2.3,13.7,86.0,42.13,22.98
2018,10,30,16,45,222.5,26.0,1.9,12.55,50.0,20.73,10.15
2018,10,30,17,0,68.0,12.0,1.5,11.4,14.0,11.8,0.0
2018,10,30,17,15,34.0,6.0,1.45,11.0,7.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,31,6,15,44.5,4.0,1.05,7.9,4.0,0.0,0.0
2018,10,31,6,30,89.0,8.0,1.0,8.2,8.0,28.45,0.0
2018,10,31,6,45,284.0,17.0,1.0,8.5,39.5,104.04,0.0
2018,10,31,7,0,479.0,26.0,1.0,8.8,71.0,199.9,144.44
2018,10,31,7,15,557.5,32.0,1.1,9.7,114.5,259.64,202.53
2018,10,31,7,30,636.0,38.0,1.2,10.6,158.0,325.64,261.45
2018,10,31,7,45,666.5,45.0,1.35,11.55,201.5,376.14,306.29
2018,10,31,8,0,697.0,52.0,1.5,12.5,245.0,427.7,349.99
2018,10,31,8,15,769.0,50.0,1.6,13.3,297.5,492.08,402.17
2018,10,31,8,30,841.0,48.0,1.7,14.1,350.0,555.71,452.07
2018,10,31,8,45,838.0,55.0,1.8,14.9,386.5,590.21,477.72
2018,10,31,9,0,835.0,62.0,1.9,15.7,423.0,621.82,500.5
2018,10,31,9,15,819.0,74.5,1.95,16.3,454.0,652.32,521.12
2018,10,31,9,30,803.0,87.0,2.0,16.9,485.0,674.75,535.23
2018,10,31,9,45,871.5,73.5,2.1,17.5,530.0,720.49,566.56
2018,10,31,10,0,940.0,60.0,2.2,18.1,575.0,769.99,599.91
2018,10,31,10,15,948.5,61.0,2.25,18.5,600.0,789.88,611.99
2018,10,31,10,30,957.0,62.0,2.3,18.9,625.0,806.48,622.06
2018,10,31,10,45,962.5,62.5,2.4,19.25,642.5,816.76,628.3
2018,10,31,11,0,968.0,63.0,2.5,19.6,660.0,823.49,632.23
2018,10,31,11,15,946.5,72.0,2.65,19.85,662.5,815.31,626.47
2018,10,31,11,30,925.0,81.0,2.8,20.1,665.0,803.5,618.35
2018,10,31,11,45,871.0,100.0,2.95,20.35,651.0,778.29,600.81
2018,10,31,12,0,817.0,119.0,3.1,20.6,637.0,746.55,578.62
2018,10,31,12,15,884.0,95.0,3.15,20.75,649.5,752.31,583.05
2018,10,31,12,30,951.0,71.0,3.2,20.9,662.0,756.0,585.87
2018,10,31,12,45,957.5,66.5,3.25,21.05,650.0,733.03,569.7
2018,10,31,13,0,964.0,62.0,3.3,21.2,638.0,706.54,551.18
2018,10,31,13,15,951.0,63.0,3.3,21.2,613.5,670.16,524.41
2018,10,31,13,30,938.0,64.0,3.3,21.2,589.0,631.57,494.82
2018,10,31,13,45,863.0,78.0,3.25,21.2,541.5,569.73,446.68
2018,10,31,14,0,788.0,92.0,3.2,21.2,494.0,511.3,400.48
2018,10,31,14,15,752.0,91.5,3.2,21.05,453.5,459.49,359.15
2018,10,31,14,30,716.0,91.0,3.2,20.9,413.0,408.42,317.44
2018,10,31,14,45,720.5,80.5,3.15,20.7,379.0,365.64,280.91
2018,10,31,15,0,725.0,70.0,3.1,20.5,345.0,320.57,241.33
2018,10,31,15,15,715.0,62.0,3.1,20.5,305.0,272.0,198.02
2018,10,31,15,30,705.0,54.0,3.1,20.5,265.0,223.31,154.07
2018,10,31,15,45,639.0,50.5,2.6,19.45,217.0,168.63,108.15
2018,10,31,16,0,573.0,47.0,2.1,18.4,169.0,118.98,68.55
2018,10,31,16,15,488.0,41.0,1.9,17.25,126.0,73.31,37.04
2018,10,31,16,30,403.0,35.0,1.7,16.1,83.0,36.83,18.52
2018,10,31,16,45,266.5,24.5,1.5,14.95,50.0,19.47,8.49
2018,10,31,17,0,130.0,14.0,1.3,13.8,17.0,13.76,0.0
2018,10,31,17,15,65.0,7.0,1.3,13.45,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,12.05,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,1,6,15,11.0,2.0,1.3,9.85,2.0,0.0,0.0
2018,11,1,6,30,22.0,4.0,1.2,10.2,4.0,3.93,0.0
2018,11,1,6,45,87.0,18.0,1.15,10.5,25.0,41.72,0.0
2018,11,1,7,0,152.0,32.0,1.1,10.8,46.0,102.54,72.77
2018,11,1,7,15,205.5,47.0,1.35,11.8,78.0,145.85,113.39
2018,11,1,7,30,259.0,62.0,1.6,12.8,110.0,194.28,156.01
2018,11,1,7,45,205.5,71.5,1.9,13.8,116.0,183.13,148.99
2018,11,1,8,0,152.0,81.0,2.2,14.8,122.0,174.21,142.26
2018,11,1,8,15,158.0,96.0,2.35,15.45,145.5,199.88,163.77
2018,11,1,8,30,164.0,111.0,2.5,16.1,169.0,225.49,184.59
2018,11,1,8,45,232.5,140.0,2.6,16.8,233.5,306.02,249.87
2018,11,1,9,0,301.0,169.0,2.7,17.5,298.0,389.9,315.87
2018,11,1,9,15,297.5,188.0,2.8,18.0,324.5,416.2,334.91
2018,11,1,9,30,294.0,207.0,2.9,18.5,351.0,441.16,352.84
2018,11,1,9,45,199.5,218.0,2.95,19.05,318.5,381.61,303.83
2018,11,1,10,0,105.0,229.0,3.0,19.6,286.0,317.89,251.32
2018,11,1,10,15,237.0,226.0,3.05,20.15,362.5,430.3,340.43
2018,11,1,10,30,369.0,223.0,3.1,20.7,439.0,528.41,415.71
2018,11,1,10,45,481.0,205.0,3.15,21.2,494.5,604.21,472.48
2018,11,1,11,0,593.0,187.0,3.2,21.7,550.0,670.74,521.58
2018,11,1,11,15,637.5,175.0,3.2,22.1,570.5,693.21,537.06
2018,11,1,11,30,682.0,163.0,3.2,22.5,591.0,709.92,548.63
2018,11,1,11,45,749.5,140.0,3.25,22.95,611.0,728.85,562.11
2018,11,1,12,0,817.0,117.0,3.3,23.4,631.0,741.58,570.33
2018,11,1,12,15,825.0,113.0,3.25,23.6,627.0,728.85,560.68
2018,11,1,12,30,833.0,109.0,3.2,23.8,623.0,712.89,549.02
2018,11,1,12,45,886.5,89.0,3.2,24.0,624.5,705.32,543.72
2018,11,1,13,0,940.0,69.0,3.2,24.2,626.0,695.01,536.51
2018,11,1,13,15,932.5,68.0,3.15,24.2,603.5,660.68,510.77
2018,11,1,13,30,925.0,67.0,3.1,24.2,581.0,623.9,482.72
2018,11,1,13,45,800.0,95.5,3.0,24.2,523.5,550.84,426.27
2018,11,1,14,0,675.0,124.0,2.9,24.2,466.0,482.6,373.03
2018,11,1,14,15,732.5,99.5,2.8,24.05,446.5,455.7,351.28
2018,11,1,14,30,790.0,75.0,2.7,23.9,427.0,422.65,323.35
2018,11,1,14,45,776.0,70.5,2.6,23.7,389.5,374.97,283.29
2018,11,1,15,0,762.0,66.0,2.5,23.5,352.0,327.01,241.99
2018,11,1,15,15,655.5,70.5,2.5,23.5,294.5,260.14,187.21
2018,11,1,15,30,549.0,75.0,2.5,23.5,237.0,203.62,141.26
2018,11,1,15,45,594.0,58.5,1.8,22.2,206.0,165.12,105.58
2018,11,1,16,0,639.0,42.0,1.1,20.9,175.0,122.5,67.74
2018,11,1,16,15,544.0,37.0,1.1,20.1,129.5,73.9,35.24
2018,11,1,16,30,449.0,32.0,1.1,19.3,84.0,33.82,15.76
2018,11,1,16,45,292.5,22.5,1.1,18.5,50.0,17.7,6.38
2018,11,1,17,0,136.0,13.0,1.1,17.7,16.0,12.78,0.0
2018,11,1,17,15,68.0,6.5,1.05,17.4,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,2,6,15,37.0,3.0,0.95,10.85,3.0,0.0,0.0
2018,11,2,6,30,74.0,6.0,0.9,11.1,6.0,5.9,0.0
2018,11,2,6,45,255.5,16.5,0.85,11.3,35.5,86.13,0.0
2018,11,2,7,0,437.0,27.0,0.8,11.5,65.0,184.03,128.1
2018,11,2,7,15,537.5,33.0,1.0,12.3,109.5,250.03,191.94
2018,11,2,7,30,638.0,39.0,1.2,13.1,154.0,323.91,256.72
2018,11,2,7,45,696.0,42.5,1.35,13.9,201.5,382.92,308.2
2018,11,2,8,0,754.0,46.0,1.5,14.7,249.0,445.14,360.29
2018,11,2,8,15,790.5,49.0,1.6,15.5,295.5,494.22,400.19
2018,11,2,8,30,827.0,52.0,1.7,16.3,342.0,547.27,441.53
2018,11,2,8,45,851.5,54.5,1.85,17.1,385.0,592.56,475.83
2018,11,2,9,0,876.0,57.0,2.0,17.9,428.0,636.85,508.39
2018,11,2,9,15,893.0,58.5,2.1,18.6,465.5,673.53,533.3
2018,11,2,9,30,910.0,60.0,2.2,19.3,503.0,708.13,556.06
2018,11,2,9,45,921.5,61.5,2.35,20.0,534.5,736.44,574.35
2018,11,2,10,0,933.0,63.0,2.5,20.7,566.0,761.93,590.56
2018,11,2,10,15,941.5,64.0,2.6,21.15,591.0,781.59,602.86
2018,11,2,10,30,950.0,65.0,2.7,21.6,616.0,797.99,612.96
2018,11,2,10,45,955.0,65.5,2.8,22.1,633.0,807.76,618.38
2018,11,2,11,0,960.0,66.0,2.9,22.6,650.0,814.0,621.51
2018,11,2,11,15,934.0,76.0,2.95,22.85,651.0,803.61,613.48
2018,11,2,11,30,908.0,86.0,3.0,23.1,652.0,789.65,603.22
2018,11,2,11,45,937.0,76.5,3.05,23.4,661.5,792.4,604.71
2018,11,2,12,0,966.0,67.0,3.1,23.7,671.0,791.14,603.41
2018,11,2,12,15,964.0,67.0,3.15,23.75,664.0,773.67,591.47
2018,11,2,12,30,962.0,67.0,3.2,23.8,657.0,752.84,577.33
2018,11,2,12,45,902.5,83.5,3.3,23.9,626.5,707.36,545.71
2018,11,2,13,0,843.0,100.0,3.4,24.0,596.0,663.46,513.49
2018,11,2,13,15,589.5,165.5,3.4,23.9,506.0,547.18,424.5
2018,11,2,13,30,336.0,231.0,3.4,23.8,416.0,436.41,338.42
2018,11,2,13,45,485.5,179.5,3.45,23.65,431.5,457.14,356.05
2018,11,2,14,0,635.0,128.0,3.5,23.5,447.0,463.84,361.3
2018,11,2,14,15,662.5,112.0,3.45,23.2,424.0,432.8,336.11
2018,11,2,14,30,690.0,96.0,3.4,22.9,401.0,397.89,307.01
2018,11,2,14,45,630.0,97.0,3.4,22.55,355.0,342.3,261.56
2018,11,2,15,0,570.0,98.0,3.4,22.2,309.0,290.97,218.96
2018,11,2,15,15,613.5,78.0,3.4,22.2,279.5,253.61,184.37
2018,11,2,15,30,657.0,58.0,3.4,22.2,250.0,212.03,145.21
2018,11,2,15,45,581.5,54.5,2.55,20.8,202.5,157.42,100.44
2018,11,2,16,0,506.0,51.0,1.7,19.4,155.0,111.24,64.73
2018,11,2,16,15,379.0,44.5,1.6,18.4,110.5,66.31,35.51
2018,11,2,16,30,252.0,38.0,1.5,17.4,66.0,34.61,19.49
2018,11,2,16,45,178.0,25.0,1.35,16.45,40.0,19.67,6.89
2018,11,2,17,0,104.0,12.0,1.2,15.5,14.0,11.8,0.0
2018,11,2,17,15,52.0,6.0,1.2,15.05,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,3,6,15,39.0,3.5,1.45,8.8,3.0,0.0,0.0
2018,11,3,6,30,78.0,7.0,1.4,9.2,6.0,0.0,0.0
2018,11,3,6,45,281.5,16.0,1.35,9.6,36.0,92.04,0.0
2018,11,3,7,0,485.0,25.0,1.3,10.0,66.0,195.8,134.69
2018,11,3,7,15,588.0,30.5,1.45,11.05,112.0,264.48,203.5
2018,11,3,7,30,691.0,36.0,1.6,12.1,158.0,340.63,270.76
2018,11,3,7,45,745.5,39.5,1.7,13.15,206.5,397.06,320.56
2018,11,3,8,0,800.0,43.0,1.8,14.2,255.0,458.89,372.4
2018,11,3,8,15,832.5,45.5,1.9,14.95,301.5,510.12,414.32
2018,11,3,8,30,865.0,48.0,2.0,15.7,348.0,561.67,454.84
2018,11,3,8,45,871.0,52.5,2.05,16.45,386.5,599.31,483.02
2018,11,3,9,0,877.0,57.0,2.1,17.2,425.0,634.64,508.54
2018,11,3,9,15,860.5,67.0,2.3,18.0,455.0,658.96,525.07
2018,11,3,9,30,844.0,77.0,2.5,18.8,485.0,683.63,541.21
2018,11,3,9,45,855.0,79.5,2.7,19.55,515.5,711.24,559.46
2018,11,3,10,0,866.0,82.0,2.9,20.3,546.0,736.19,575.63
2018,11,3,10,15,921.0,70.0,3.05,20.85,583.0,770.04,598.31
2018,11,3,10,30,976.0,58.0,3.2,21.4,620.0,806.23,622.43
2018,11,3,10,45,979.5,58.5,3.3,21.95,636.5,815.04,626.86
2018,11,3,11,0,983.0,59.0,3.4,22.5,653.0,820.23,629.06
2018,11,3,11,15,984.5,60.0,3.5,22.8,662.0,820.8,628.77
2018,11,3,11,30,986.0,61.0,3.6,23.1,671.0,817.66,626.06
2018,11,3,11,45,986.0,61.0,3.7,23.4,672.0,808.58,619.32
2018,11,3,12,0,986.0,61.0,3.8,23.7,673.0,795.88,610.19
2018,11,3,12,15,958.5,69.0,3.85,23.8,658.5,768.63,591.09
2018,11,3,12,30,931.0,77.0,3.9,23.9,644.0,738.76,570.2
2018,11,3,12,45,875.5,91.5,4.0,24.0,614.5,694.59,539.07
2018,11,3,13,0,820.0,106.0,4.1,24.1,585.0,652.02,506.88
2018,11,3,13,15,859.5,90.5,4.1,24.05,576.0,634.76,494.23
2018,11,3,13,30,899.0,75.0,4.1,24.0,567.0,611.05,476.21
2018,11,3,13,45,879.5,75.0,4.05,23.95,535.0,567.41,442.04
2018,11,3,14,0,860.0,75.0,4.0,23.9,503.0,522.69,406.41
2018,11,3,14,15,807.5,77.0,3.9,23.65,456.0,463.97,359.63
2018,11,3,14,30,755.0,79.0,3.8,23.4,409.0,406.97,313.32
2018,11,3,14,45,636.5,92.5,3.65,23.2,352.5,338.51,257.91
2018,11,3,15,0,518.0,106.0,3.5,23.0,296.0,278.6,209.36
2018,11,3,15,15,479.5,97.0,3.5,23.0,255.5,231.3,169.39
2018,11,3,15,30,441.0,88.0,3.5,23.0,215.0,187.17,131.96
2018,11,3,15,45,354.0,78.5,2.6,21.5,169.0,137.31,92.93
2018,11,3,16,0,267.0,69.0,1.7,20.0,123.0,96.37,62.62
2018,11,3,16,15,219.5,53.5,1.6,18.95,90.0,62.0,37.71
2018,11,3,16,30,172.0,38.0,1.5,17.9,57.0,32.83,19.12
2018,11,3,16,45,102.5,23.0,1.4,16.85,33.0,18.05,4.76
2018,11,3,17,0,33.0,8.0,1.3,15.8,9.0,7.86,0.0
2018,11,3,17,15,16.5,4.0,1.3,15.45,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,4,6,15,18.0,2.5,0.5,11.05,2.0,0.0,0.0
2018,11,4,6,30,36.0,5.0,0.5,11.2,4.0,0.0,0.0
2018,11,4,6,45,78.5,17.0,0.45,11.35,21.5,37.79,0.0
2018,11,4,7,0,121.0,29.0,0.4,11.5,39.0,80.62,52.99
2018,11,4,7,15,194.0,44.5,0.4,12.2,72.5,137.51,105.31
2018,11,4,7,30,267.0,60.0,0.4,12.9,106.0,193.44,153.4
2018,11,4,7,45,487.0,56.5,0.35,13.55,172.0,302.38,242.5
2018,11,4,8,0,707.0,53.0,0.3,14.2,238.0,425.3,339.45
2018,11,4,8,15,760.5,55.5,0.35,14.8,287.5,484.54,385.41
2018,11,4,8,30,814.0,58.0,0.4,15.4,337.0,545.62,431.67
2018,11,4,8,45,819.0,63.5,0.45,16.05,374.5,582.1,458.09
2018,11,4,9,0,824.0,69.0,0.5,16.7,412.0,616.33,482.23
2018,11,4,9,15,613.5,123.0,0.7,17.65,391.0,562.06,440.01
2018,11,4,9,30,403.0,177.0,0.9,18.6,370.0,487.92,382.4
2018,11,4,9,45,420.5,185.5,1.1,19.55,398.5,517.15,404.18
2018,11,4,10,0,438.0,194.0,1.3,20.5,427.0,545.43,423.97
2018,11,4,10,15,488.0,190.5,1.45,21.0,461.0,583.49,451.82
2018,11,4,10,30,538.0,187.0,1.6,21.5,495.0,620.85,478.77
2018,11,4,10,45,581.5,180.0,1.75,22.0,521.5,648.19,498.36
2018,11,4,11,0,625.0,173.0,1.9,22.5,548.0,677.06,518.84
2018,11,4,11,15,772.0,131.5,2.05,22.65,601.5,741.9,566.56
2018,11,4,11,30,919.0,90.0,2.2,22.8,655.0,796.13,604.19
2018,11,4,11,45,941.5,83.0,2.35,23.0,662.5,796.53,604.49
2018,11,4,12,0,964.0,76.0,2.5,23.2,670.0,793.04,602.67
2018,11,4,12,15,972.0,73.0,2.65,23.2,666.5,779.48,594.39
2018,11,4,12,30,980.0,70.0,2.8,23.2,663.0,762.22,583.58
2018,11,4,12,45,974.0,70.0,2.95,23.2,647.5,735.07,565.73
2018,11,4,13,0,968.0,70.0,3.1,23.2,632.0,704.92,545.28
2018,11,4,13,15,960.5,69.0,3.2,23.0,609.0,669.95,519.89
2018,11,4,13,30,953.0,68.0,3.3,22.8,586.0,632.45,491.99
2018,11,4,13,45,899.5,75.0,3.4,22.65,543.0,575.69,448.69
2018,11,4,14,0,846.0,82.0,3.5,22.5,500.0,520.85,405.9
2018,11,4,14,15,857.0,71.0,3.55,22.15,468.5,478.66,372.07
2018,11,4,14,30,868.0,60.0,3.6,21.8,437.0,433.54,334.57
2018,11,4,14,45,833.0,60.0,3.6,21.45,393.5,379.55,289.08
2018,11,4,15,0,798.0,60.0,3.6,21.1,350.0,326.48,243.29
2018,11,4,15,15,791.0,55.5,3.6,21.1,312.0,278.97,200.16
2018,11,4,15,30,784.0,51.0,3.6,21.1,274.0,230.87,156.1
2018,11,4,15,45,730.0,47.0,3.15,19.7,225.5,174.57,108.54
2018,11,4,16,0,676.0,43.0,2.7,18.3,177.0,123.22,67.67
2018,11,4,16,15,582.0,37.0,2.35,17.1,130.0,72.57,34.18
2018,11,4,16,30,488.0,31.0,2.0,15.9,83.0,32.26,16.41
2018,11,4,16,45,305.0,21.0,1.7,14.7,48.0,16.81,2.87
2018,11,4,17,0,122.0,11.0,1.4,13.5,13.0,10.81,0.0
2018,11,4,17,15,61.0,5.5,1.4,12.95,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,5,6,15,17.0,2.0,1.2,7.5,1.5,0.0,0.0
2018,11,5,6,30,34.0,4.0,1.3,7.9,3.0,0.0,0.0
2018,11,5,6,45,215.0,14.0,1.35,8.25,29.0,70.95,0.0
2018,11,5,7,0,396.0,24.0,1.4,8.6,55.0,162.44,106.6
2018,11,5,7,15,503.0,30.0,1.6,9.3,97.5,229.74,177.01
2018,11,5,7,30,610.0,36.0,1.8,10.0,140.0,303.49,243.09
2018,11,5,7,45,671.5,39.5,1.95,10.65,186.0,362.07,295.66
2018,11,5,8,0,733.0,43.0,2.1,11.3,232.0,424.26,349.36
2018,11,5,8,15,771.0,45.5,2.25,12.15,277.5,472.17,389.7
2018,11,5,8,30,809.0,48.0,2.4,13.0,323.0,524.27,431.76
2018,11,5,8,45,835.5,49.5,2.6,13.85,364.5,568.59,466.54
2018,11,5,9,0,862.0,51.0,2.8,14.7,406.0,612.13,499.71
2018,11,5,9,15,878.5,53.0,3.0,15.55,443.0,648.47,525.69
2018,11,5,9,30,895.0,55.0,3.2,16.4,480.0,682.76,549.09
2018,11,5,9,45,906.0,57.0,3.4,17.2,511.0,710.83,567.72
2018,11,5,10,0,917.0,59.0,3.6,18.0,542.0,736.14,584.19
2018,11,5,10,15,926.5,59.5,3.65,18.45,566.5,755.62,596.51
2018,11,5,10,30,936.0,60.0,3.7,18.9,591.0,771.95,606.6
2018,11,5,10,45,942.0,60.0,3.8,19.35,608.0,781.77,612.27
2018,11,5,11,0,948.0,60.0,3.9,19.8,625.0,788.15,615.61
2018,11,5,11,15,951.0,61.0,3.9,20.05,634.5,789.88,615.81
2018,11,5,11,30,954.0,62.0,3.9,20.3,644.0,788.05,613.62
2018,11,5,11,45,954.5,61.5,3.9,20.55,645.0,779.08,606.48
2018,11,5,12,0,955.0,61.0,3.9,20.8,646.0,766.62,597.02
2018,11,5,12,15,952.0,62.0,3.9,20.95,639.5,749.86,584.83
2018,11,5,12,30,949.0,63.0,3.9,21.1,633.0,729.82,570.37
2018,11,5,12,45,943.5,63.0,3.9,21.2,618.5,703.83,551.76
2018,11,5,13,0,938.0,63.0,3.9,21.3,604.0,674.93,530.68
2018,11,5,13,15,930.5,62.5,3.85,21.25,582.0,641.51,504.92
2018,11,5,13,30,923.0,62.0,3.8,21.2,560.0,605.65,476.85
2018,11,5,13,45,912.0,60.5,3.75,21.15,530.5,564.56,444.25
2018,11,5,14,0,901.0,59.0,3.7,21.1,501.0,521.7,409.54
2018,11,5,14,15,885.5,58.0,3.6,20.9,466.0,475.72,371.65
2018,11,5,14,30,870.0,57.0,3.5,20.7,431.0,428.83,332.02
2018,11,5,14,45,848.0,55.0,3.45,20.45,390.5,377.82,288.28
2018,11,5,15,0,826.0,53.0,3.4,20.2,350.0,327.05,243.63
2018,11,5,15,15,791.5,50.5,3.4,20.2,305.0,272.82,195.56
2018,11,5,15,30,757.0,48.0,3.4,20.2,260.0,219.78,148.35
2018,11,5,15,45,704.5,44.0,2.75,19.1,213.5,165.4,102.14
2018,11,5,16,0,652.0,40.0,2.1,18.0,167.0,115.81,62.66
2018,11,5,16,15,561.5,35.0,1.9,16.9,122.5,67.95,31.42
2018,11,5,16,30,471.0,30.0,1.7,15.8,78.0,30.05,15.41
2018,11,5,16,45,294.5,20.5,1.5,14.7,45.0,16.5,1.16
2018,11,5,17,0,118.0,11.0,1.3,13.6,12.0,10.81,0.0
2018,11,5,17,15,59.0,5.5,1.3,13.15,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,6,6,15,17.0,2.0,0.85,8.95,1.5,0.0,0.0
2018,11,6,6,30,34.0,4.0,0.8,9.1,3.0,0.0,0.0
2018,11,6,6,45,221.5,15.0,0.75,9.25,29.5,73.09,0.0
2018,11,6,7,0,409.0,26.0,0.7,9.4,56.0,165.46,104.09
2018,11,6,7,15,522.0,32.0,0.7,10.15,100.0,236.94,180.18
2018,11,6,7,30,635.0,38.0,0.7,10.9,144.0,313.99,247.61
2018,11,6,7,45,698.5,42.0,0.75,11.6,192.0,375.12,300.93
2018,11,6,8,0,762.0,46.0,0.8,12.3,240.0,439.89,355.01
2018,11,6,8,15,801.0,49.0,0.9,13.15,287.0,490.12,395.98
2018,11,6,8,30,840.0,52.0,1.0,14.0,334.0,544.28,438.29
2018,11,6,8,45,866.0,54.0,1.05,14.8,377.0,589.78,472.26
2018,11,6,9,0,892.0,56.0,1.1,15.6,420.0,634.36,504.43
2018,11,6,9,15,910.0,57.5,1.2,16.3,458.0,671.76,530.57
2018,11,6,9,30,928.0,59.0,1.3,17.0,496.0,707.11,553.87
2018,11,6,9,45,941.0,60.0,1.35,17.7,528.0,735.99,571.83
2018,11,6,10,0,954.0,61.0,1.4,18.4,560.0,762.08,587.71
2018,11,6,10,15,962.5,62.0,1.5,18.9,585.0,781.85,600.12
2018,11,6,10,30,971.0,63.0,1.6,19.4,610.0,798.32,610.33
2018,11,6,10,45,976.0,64.0,1.7,19.9,627.5,808.71,616.44
2018,11,6,11,0,981.0,65.0,1.8,20.4,645.0,815.52,620.24
2018,11,6,11,15,983.5,65.0,1.85,20.75,654.0,815.66,619.48
2018,11,6,11,30,986.0,65.0,1.9,21.1,663.0,812.13,616.42
2018,11,6,11,45,986.5,65.5,1.95,21.4,664.5,804.01,610.49
2018,11,6,12,0,987.0,66.0,2.0,21.7,666.0,792.26,602.21
2018,11,6,12,15,984.0,66.0,2.1,21.85,658.5,773.89,590.2
2018,11,6,12,30,981.0,66.0,2.2,22.0,651.0,752.14,575.87
2018,11,6,12,45,975.5,66.0,2.25,22.15,636.0,725.46,557.71
2018,11,6,13,0,970.0,66.0,2.3,22.3,621.0,695.75,536.78
2018,11,6,13,15,962.0,65.0,2.4,22.25,598.0,660.6,511.24
2018,11,6,13,30,954.0,64.0,2.5,22.2,575.0,622.94,483.19
2018,11,6,13,45,942.5,63.0,2.55,22.2,545.0,581.07,450.95
2018,11,6,14,0,931.0,62.0,2.6,22.2,515.0,537.38,416.46
2018,11,6,14,15,914.0,61.0,2.6,22.0,478.5,489.55,377.99
2018,11,6,14,30,897.0,60.0,2.6,21.8,442.0,440.86,337.69
2018,11,6,14,45,872.5,57.5,2.6,21.6,399.5,387.25,292.5
2018,11,6,15,0,848.0,55.0,2.6,21.4,357.0,334.07,246.45
2018,11,6,15,15,812.5,52.5,2.6,21.4,311.0,277.87,197.24
2018,11,6,15,30,777.0,50.0,2.6,21.4,265.0,224.42,150.09
2018,11,6,15,45,721.5,46.0,1.95,19.75,217.0,168.63,103.44
2018,11,6,16,0,666.0,42.0,1.3,18.1,169.0,117.95,63.72
2018,11,6,16,15,568.5,36.0,1.3,17.05,123.0,68.19,31.66
2018,11,6,16,30,471.0,30.0,1.3,16.0,77.0,29.17,18.8
2018,11,6,16,45,292.0,20.0,1.3,15.0,44.0,16.18,0.0
2018,11,6,17,0,113.0,10.0,1.3,14.0,11.0,9.83,0.0
2018,11,6,17,15,56.5,5.0,1.3,13.6,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,7,6,15,17.5,2.0,0.4,10.75,1.5,0.0,0.0
2018,11,7,6,30,35.0,4.0,0.4,10.9,3.0,0.0,0.0
2018,11,7,6,45,223.0,14.0,0.4,11.0,28.0,71.93,0.0
2018,11,7,7,0,411.0,24.0,0.4,11.1,53.0,162.79,96.64
2018,11,7,7,15,522.5,30.0,0.45,11.6,96.0,233.63,175.39
2018,11,7,7,30,634.0,36.0,0.5,12.1,139.0,309.51,241.83
2018,11,7,7,45,696.0,40.0,0.55,12.65,186.5,369.57,294.16
2018,11,7,8,0,758.0,44.0,0.6,13.2,234.0,433.21,347.25
2018,11,7,8,15,796.5,46.5,0.7,13.85,280.0,482.15,387.41
2018,11,7,8,30,835.0,49.0,0.8,14.5,326.0,535.1,429.04
2018,11,7,8,45,860.5,51.0,0.85,15.2,368.5,580.04,462.69
2018,11,7,9,0,886.0,53.0,0.9,15.9,411.0,624.05,494.57
2018,11,7,9,15,903.0,55.0,1.15,16.6,449.0,661.17,522.1
2018,11,7,9,30,920.0,57.0,1.4,17.3,487.0,696.2,546.65
2018,11,7,9,45,932.0,58.5,1.65,18.0,518.5,724.77,566.27
2018,11,7,10,0,944.0,60.0,1.9,18.7,550.0,750.53,583.75
2018,11,7,10,15,952.5,60.5,2.05,19.1,574.5,769.55,596.27
2018,11,7,10,30,961.0,61.0,2.2,19.5,599.0,785.31,606.58
2018,11,7,10,45,966.5,61.5,2.35,19.95,616.0,795.44,612.89
2018,11,7,11,0,972.0,62.0,2.5,20.4,633.0,802.04,616.86
2018,11,7,11,15,974.0,63.0,2.55,20.65,642.5,802.99,616.8
2018,11,7,11,30,976.0,64.0,2.6,20.9,652.0,800.29,614.37
2018,11,7,11,45,975.0,64.5,2.7,21.15,652.5,791.19,607.94
2018,11,7,12,0,974.0,65.0,2.8,21.4,653.0,778.53,599.14
2018,11,7,12,15,971.5,65.0,2.85,21.4,646.0,760.78,587.12
2018,11,7,12,30,969.0,65.0,2.9,21.4,639.0,739.67,572.8
2018,11,7,12,45,964.5,64.0,2.95,21.45,624.0,712.91,554.32
2018,11,7,13,0,960.0,63.0,3.0,21.5,609.0,683.13,532.94
2018,11,7,13,15,952.0,62.0,3.05,21.45,586.0,648.37,506.86
2018,11,7,13,30,944.0,61.0,3.1,21.4,563.0,611.14,478.35
2018,11,7,13,45,933.0,60.0,3.1,21.3,533.5,570.02,446.15
2018,11,7,14,0,922.0,59.0,3.1,21.2,504.0,527.07,411.71
2018,11,7,14,15,906.0,57.5,3.1,21.0,468.0,479.69,373.09
2018,11,7,14,30,890.0,56.0,3.1,20.8,432.0,431.4,332.61
2018,11,7,14,45,867.5,53.5,3.1,20.6,390.5,379.03,287.84
2018,11,7,15,0,845.0,51.0,3.1,20.4,349.0,326.92,242.12
2018,11,7,15,15,810.5,48.5,3.1,20.4,303.5,272.08,193.54
2018,11,7,15,30,776.0,46.0,3.1,20.4,258.0,218.4,145.84
2018,11,7,15,45,723.0,42.0,2.4,19.0,211.0,163.32,99.34
2018,11,7,16,0,670.0,38.0,1.7,17.6,164.0,113.04,59.75
2018,11,7,16,15,577.5,32.5,1.6,16.45,119.0,64.09,28.4
2018,11,7,16,30,485.0,27.0,1.5,15.3,74.0,25.16,15.37
2018,11,7,16,45,304.0,18.0,1.4,14.15,42.0,15.65,0.0
2018,11,7,17,0,123.0,9.0,1.3,13.0,10.0,8.85,0.0
2018,11,7,17,15,61.5,4.5,1.35,12.6,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,8,6,15,9.5,1.5,1.45,5.35,1.0,0.0,0.0
2018,11,8,6,30,19.0,3.0,1.4,5.5,2.0,0.0,0.0
2018,11,8,6,45,158.5,15.5,1.35,5.7,25.0,56.19,0.0
2018,11,8,7,0,298.0,28.0,1.3,5.9,48.0,133.46,76.18
2018,11,8,7,15,421.5,37.5,1.5,6.85,91.0,207.91,159.89
2018,11,8,7,30,545.0,47.0,1.7,7.8,134.0,287.45,230.76
2018,11,8,7,45,617.5,54.0,1.9,8.8,182.5,351.58,287.8
2018,11,8,8,0,690.0,61.0,2.1,9.8,231.0,420.33,346.76
2018,11,8,8,15,737.0,65.5,2.25,10.5,279.0,473.72,391.91
2018,11,8,8,30,784.0,70.0,2.4,11.2,327.0,532.03,439.31
2018,11,8,8,45,818.0,73.0,2.55,11.9,372.0,581.79,478.55
2018,11,8,9,0,852.0,76.0,2.7,12.6,417.0,631.09,516.32
2018,11,8,9,15,884.5,75.5,2.75,13.2,458.5,674.56,548.58
2018,11,8,9,30,917.0,75.0,2.8,13.8,500.0,712.45,575.32
2018,11,8,9,45,944.5,72.0,2.85,14.4,535.0,746.3,597.87
2018,11,8,10,0,972.0,69.0,2.9,15.0,570.0,777.93,618.57
2018,11,8,10,15,980.5,70.5,2.95,15.4,595.5,798.39,631.49
2018,11,8,10,30,989.0,72.0,3.0,15.8,621.0,815.48,642.1
2018,11,8,10,45,993.5,73.0,3.0,16.2,638.5,825.52,647.43
2018,11,8,11,0,998.0,74.0,3.0,16.6,656.0,831.91,650.34
2018,11,8,11,15,1000.0,75.0,3.05,16.9,665.5,832.74,650.0
2018,11,8,11,30,1002.0,76.0,3.1,17.2,675.0,829.83,647.21
2018,11,8,11,45,1001.5,75.5,3.1,17.5,675.5,819.69,639.15
2018,11,8,12,0,1001.0,75.0,3.1,17.8,676.0,805.92,628.71
2018,11,8,12,15,998.5,75.5,3.15,17.9,669.0,788.26,616.37
2018,11,8,12,30,996.0,76.0,3.2,18.0,662.0,767.14,601.65
2018,11,8,12,45,989.0,75.5,3.2,18.15,645.5,738.63,581.24
2018,11,8,13,0,982.0,75.0,3.2,18.3,629.0,707.15,557.37
2018,11,8,13,15,971.5,74.0,3.2,18.3,604.5,670.21,529.12
2018,11,8,13,30,961.0,73.0,3.2,18.3,580.0,630.9,498.52
2018,11,8,13,45,948.0,71.5,3.2,18.25,549.0,587.57,464.29
2018,11,8,14,0,935.0,70.0,3.2,18.2,518.0,542.52,427.85
2018,11,8,14,15,914.5,68.5,3.2,18.05,480.0,492.55,386.82
2018,11,8,14,30,894.0,67.0,3.2,17.9,442.0,442.02,344.17
