Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,14,45,867.0,65.0,3.2,17.7,399.0,388.11,297.83
2018,11,8,15,0,840.0,63.0,3.2,17.5,356.0,334.84,250.87
2018,11,8,15,15,802.5,59.0,3.2,17.5,309.0,277.76,200.19
2018,11,8,15,30,765.0,55.0,3.2,17.5,262.0,223.15,151.49
2018,11,8,15,45,702.5,50.5,2.5,16.2,213.0,166.7,103.93
2018,11,8,16,0,640.0,46.0,1.8,14.9,164.0,116.17,64.32
2018,11,8,16,15,532.0,39.5,1.65,13.85,118.0,65.62,31.79
2018,11,8,16,30,424.0,33.0,1.5,12.8,72.0,28.24,17.97
2018,11,8,16,45,245.5,20.0,1.4,11.75,39.5,16.57,0.0
2018,11,8,17,0,67.0,7.0,1.3,10.7,7.0,6.88,0.0
2018,11,8,17,15,33.5,3.5,1.3,10.35,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,9,6,15,11.5,1.5,1.45,5.0,1.0,0.0,0.0
2018,11,9,6,30,23.0,3.0,1.4,5.3,2.0,0.0,0.0
2018,11,9,6,45,186.0,15.0,1.35,5.6,25.5,62.34,0.0
2018,11,9,7,0,349.0,27.0,1.3,5.9,49.0,146.26,76.46
2018,11,9,7,15,476.5,34.5,1.4,6.95,92.5,222.98,170.12
2018,11,9,7,30,604.0,42.0,1.5,8.0,136.0,299.67,239.07
2018,11,9,7,45,674.5,47.5,1.55,9.1,185.0,364.1,296.2
2018,11,9,8,0,745.0,53.0,1.6,10.2,234.0,432.56,354.31
2018,11,9,8,15,788.5,57.0,1.55,10.9,282.5,488.87,400.73
2018,11,9,8,30,832.0,61.0,1.5,11.6,331.0,546.18,445.87
2018,11,9,8,45,861.0,63.5,1.4,12.35,375.0,593.72,481.3
2018,11,9,9,0,890.0,66.0,1.3,13.1,419.0,640.42,514.56
2018,11,9,9,15,908.5,68.5,1.15,13.9,458.0,675.01,537.08
2018,11,9,9,30,927.0,71.0,1.0,14.7,497.0,711.48,559.03
2018,11,9,9,45,938.0,73.5,0.85,15.5,529.0,740.43,574.25
2018,11,9,10,0,949.0,76.0,0.7,16.3,561.0,766.5,586.94
2018,11,9,10,15,959.0,77.0,0.85,16.95,586.5,787.07,600.53
2018,11,9,10,30,969.0,78.0,1.0,17.6,612.0,804.4,611.94
2018,11,9,10,45,975.5,78.5,1.1,18.2,630.0,815.17,618.33
2018,11,9,11,0,982.0,79.0,1.2,18.8,648.0,822.4,622.47
2018,11,9,11,15,985.5,79.0,1.35,19.05,657.5,823.21,623.82
2018,11,9,11,30,989.0,79.0,1.5,19.3,667.0,820.36,622.75
2018,11,9,11,45,990.0,79.0,1.65,19.6,668.5,811.99,617.83
2018,11,9,12,0,991.0,79.0,1.8,19.9,670.0,800.0,610.45
2018,11,9,12,15,986.0,79.0,1.85,19.95,661.5,780.22,597.35
2018,11,9,12,30,981.0,79.0,1.9,20.0,653.0,757.13,582.02
2018,11,9,12,45,973.0,79.0,1.95,20.05,636.5,728.89,562.95
2018,11,9,13,0,965.0,79.0,2.0,20.1,620.0,697.77,540.3
2018,11,9,13,15,955.5,77.5,2.0,20.0,596.0,661.47,513.46
2018,11,9,13,30,946.0,76.0,2.0,19.9,572.0,622.79,484.29
2018,11,9,13,45,933.0,75.0,2.0,19.85,541.5,580.59,451.68
2018,11,9,14,0,920.0,74.0,2.0,19.8,511.0,536.7,416.93
2018,11,9,14,15,900.0,72.0,1.95,19.55,473.5,487.52,377.35
2018,11,9,14,30,880.0,70.0,1.9,19.3,436.0,437.11,335.7
2018,11,9,14,45,851.0,68.0,1.9,19.05,393.0,383.16,290.34
2018,11,9,15,0,822.0,66.0,1.9,18.8,350.0,330.13,244.53
2018,11,9,15,15,783.0,62.0,1.9,18.8,303.5,273.67,195.25
2018,11,9,15,30,744.0,58.0,1.9,18.8,257.0,219.87,148.04
2018,11,9,15,45,679.0,53.5,1.45,17.1,208.5,164.32,102.18
2018,11,9,16,0,614.0,49.0,1.0,15.4,160.0,113.49,63.0
2018,11,9,16,15,502.0,41.0,1.05,14.55,114.0,64.39,31.9
2018,11,9,16,30,390.0,33.0,1.1,13.7,68.0,27.5,17.08
2018,11,9,16,45,223.0,20.0,1.15,12.85,37.5,16.77,0.0
2018,11,9,17,0,56.0,7.0,1.2,12.0,7.0,6.88,0.0
2018,11,9,17,15,28.0,3.5,1.2,11.75,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,10,6,45,101.5,12.5,0.7,7.3,18.5,38.0,0.0
2018,11,10,7,0,203.0,25.0,0.7,7.3,37.0,100.38,45.09
2018,11,10,7,15,323.5,37.5,0.65,7.8,77.5,171.06,129.3
2018,11,10,7,30,444.0,50.0,0.6,8.3,118.0,247.26,196.27
2018,11,10,7,45,516.5,59.5,0.55,8.8,164.0,309.48,250.43
2018,11,10,8,0,589.0,69.0,0.5,9.3,210.0,376.51,306.53
2018,11,10,8,15,636.5,75.5,0.5,9.85,255.5,431.55,351.37
2018,11,10,8,30,684.0,82.0,0.5,10.4,301.0,488.26,395.8
2018,11,10,8,45,715.5,87.5,0.5,11.0,343.5,535.65,431.43
2018,11,10,9,0,747.0,93.0,0.5,11.6,386.0,582.77,465.68
2018,11,10,9,15,769.5,96.5,0.6,12.4,423.5,621.15,493.33
2018,11,10,9,30,792.0,100.0,0.7,13.2,461.0,658.05,519.37
2018,11,10,9,45,807.0,103.5,0.85,14.05,492.5,688.0,540.37
2018,11,10,10,0,822.0,107.0,1.0,14.9,524.0,712.62,557.13
2018,11,10,10,15,833.5,109.5,1.05,15.3,549.0,734.16,570.88
2018,11,10,10,30,845.0,112.0,1.1,15.7,574.0,752.84,582.67
2018,11,10,10,45,851.5,113.5,1.15,16.05,591.0,763.75,589.21
2018,11,10,11,0,858.0,115.0,1.2,16.4,608.0,771.49,593.75
2018,11,10,11,15,862.5,115.0,1.25,16.65,617.5,772.89,594.25
2018,11,10,11,30,867.0,115.0,1.3,16.9,627.0,771.01,592.69
2018,11,10,11,45,868.0,115.0,1.35,17.1,628.5,763.29,587.32
2018,11,10,12,0,869.0,115.0,1.4,17.3,630.0,752.33,579.87
2018,11,10,12,15,854.0,119.0,1.45,17.35,620.0,731.24,565.44
2018,11,10,12,30,839.0,123.0,1.5,17.4,610.0,707.54,548.45
2018,11,10,12,45,817.0,126.0,1.6,17.45,591.0,677.49,527.01
2018,11,10,13,0,795.0,129.0,1.7,17.5,572.0,643.95,502.69
2018,11,10,13,15,782.5,127.5,1.75,17.4,549.0,609.98,477.67
2018,11,10,13,30,770.0,126.0,1.8,17.3,526.0,574.32,450.8
2018,11,10,13,45,753.5,122.0,1.9,17.2,496.0,532.53,418.94
2018,11,10,14,0,737.0,118.0,2.0,17.1,466.0,489.86,385.5
2018,11,10,14,15,711.5,114.0,1.95,16.75,429.5,442.49,347.39
2018,11,10,14,30,686.0,110.0,1.9,16.4,393.0,395.52,308.66
2018,11,10,14,45,652.5,104.5,1.9,16.1,352.0,344.88,266.26
2018,11,10,15,0,619.0,99.0,1.9,15.8,311.0,296.06,224.43
2018,11,10,15,15,574.0,91.0,1.9,15.8,267.0,243.87,179.44
2018,11,10,15,30,529.0,83.0,1.9,15.8,223.0,195.37,137.56
2018,11,10,15,45,464.5,72.5,1.45,14.0,178.0,145.28,96.72
2018,11,10,16,0,400.0,62.0,1.0,12.2,133.0,100.46,62.14
2018,11,10,16,15,302.5,47.5,1.05,11.45,92.0,57.85,33.39
2018,11,10,16,30,205.0,33.0,1.1,10.7,51.0,25.81,15.71
2018,11,10,16,45,115.0,18.5,1.1,9.9,27.5,18.18,0.0
2018,11,10,17,0,25.0,4.0,1.1,9.1,4.0,3.93,0.0
2018,11,10,17,15,12.5,2.0,1.1,8.85,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,11,6,45,70.5,11.5,1.3,5.1,15.5,29.0,0.0
2018,11,11,7,0,141.0,23.0,1.3,5.2,31.0,78.24,28.27
2018,11,11,7,15,282.5,37.0,1.25,5.95,72.5,156.46,118.64
2018,11,11,7,30,424.0,51.0,1.2,6.7,114.0,238.86,191.27
2018,11,11,7,45,502.0,60.5,1.15,7.45,160.5,302.53,247.4
2018,11,11,8,0,580.0,70.0,1.1,8.2,207.0,371.39,305.98
2018,11,11,8,15,632.0,76.5,1.25,9.05,253.5,428.3,353.64
2018,11,11,8,30,684.0,83.0,1.4,9.9,300.0,487.18,401.32
2018,11,11,8,45,721.5,88.0,1.55,10.7,344.0,537.42,440.88
2018,11,11,9,0,759.0,93.0,1.7,11.5,388.0,587.74,479.39
2018,11,11,9,15,780.0,97.0,1.7,12.15,425.5,625.97,507.08
2018,11,11,9,30,801.0,101.0,1.7,12.8,463.0,662.62,532.91
2018,11,11,9,45,812.5,105.5,1.65,13.5,494.0,691.44,551.78
2018,11,11,10,0,824.0,110.0,1.6,14.2,525.0,717.77,568.4
2018,11,11,10,15,836.5,112.0,1.6,14.65,550.0,736.26,579.63
2018,11,11,10,30,849.0,114.0,1.6,15.1,575.0,755.14,591.12
2018,11,11,10,45,858.5,114.5,1.55,15.55,593.0,767.2,597.29
2018,11,11,11,0,868.0,115.0,1.5,16.0,611.0,776.09,601.34
2018,11,11,11,15,872.0,115.5,1.45,16.3,620.5,777.66,600.73
2018,11,11,11,30,876.0,116.0,1.4,16.6,630.0,775.93,598.01
2018,11,11,11,45,877.0,116.5,1.4,16.9,631.5,768.69,592.19
2018,11,11,12,0,878.0,117.0,1.4,17.2,633.0,758.18,584.29
2018,11,11,12,15,881.0,114.5,1.35,17.35,627.5,742.67,572.76
2018,11,11,12,30,884.0,112.0,1.3,17.5,622.0,723.94,558.46
2018,11,11,12,45,885.5,108.0,1.3,17.65,608.5,699.48,540.51
2018,11,11,13,0,887.0,104.0,1.3,17.8,595.0,672.01,520.17
2018,11,11,13,15,877.0,102.5,1.2,17.8,572.0,637.34,493.61
2018,11,11,13,30,867.0,101.0,1.1,17.8,549.0,600.55,465.12
2018,11,11,13,45,852.5,98.5,1.05,17.8,518.5,558.45,432.62
2018,11,11,14,0,838.0,96.0,1.0,17.8,488.0,515.03,398.4
2018,11,11,14,15,817.0,93.0,0.9,17.6,451.5,467.1,359.94
2018,11,11,14,30,796.0,90.0,0.8,17.4,415.0,418.66,320.13
2018,11,11,14,45,740.5,88.0,0.75,17.2,366.5,358.86,271.35
2018,11,11,15,0,685.0,86.0,0.7,17.0,318.0,302.65,224.59
2018,11,11,15,15,667.5,77.5,0.7,17.0,278.5,254.21,182.36
2018,11,11,15,30,650.0,69.0,0.7,17.0,239.0,206.51,140.33
2018,11,11,15,45,585.0,61.5,0.55,15.75,192.0,153.1,96.8
2018,11,11,16,0,520.0,54.0,0.4,14.5,145.0,106.01,60.94
2018,11,11,16,15,416.5,43.0,0.4,14.0,102.0,60.13,31.56
2018,11,11,16,30,313.0,32.0,0.4,13.5,59.0,26.27,15.64
2018,11,11,16,45,177.5,18.5,0.45,13.0,32.0,18.18,0.0
2018,11,11,17,0,42.0,5.0,0.5,12.5,5.0,4.91,0.0
2018,11,11,17,15,21.0,2.5,0.5,12.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,12,6,45,93.5,11.5,1.75,4.65,16.5,34.54,0.0
2018,11,12,7,0,187.0,23.0,1.7,4.9,33.0,90.91,23.95
2018,11,12,7,15,311.0,35.5,1.85,6.0,72.0,162.81,122.49
2018,11,12,7,30,435.0,48.0,2.0,7.1,111.0,238.91,191.08
2018,11,12,7,45,516.0,56.5,2.15,8.2,157.5,302.86,248.04
2018,11,12,8,0,597.0,65.0,2.3,9.3,204.0,372.25,307.94
2018,11,12,8,15,650.0,70.5,2.35,10.1,250.0,428.86,355.9
2018,11,12,8,30,703.0,76.0,2.4,10.9,296.0,487.53,403.82
2018,11,12,8,45,741.5,79.5,2.5,11.7,339.5,537.03,443.11
2018,11,12,9,0,780.0,83.0,2.6,12.5,383.0,586.64,481.32
2018,11,12,9,15,808.5,84.5,2.65,13.4,422.0,624.55,509.25
2018,11,12,9,30,837.0,86.0,2.7,14.3,461.0,664.1,537.63
2018,11,12,9,45,860.0,86.5,2.75,15.2,494.5,697.09,560.21
2018,11,12,10,0,883.0,87.0,2.8,16.1,528.0,727.87,579.98
2018,11,12,10,15,895.0,88.5,2.8,16.7,553.5,749.42,593.21
2018,11,12,10,30,907.0,90.0,2.8,17.3,579.0,767.97,604.28
2018,11,12,10,45,915.5,90.5,2.75,17.9,597.0,779.66,610.15
2018,11,12,11,0,924.0,91.0,2.7,18.5,615.0,783.92,610.83
2018,11,12,11,15,928.5,91.5,2.55,18.75,625.0,786.05,610.35
2018,11,12,11,30,933.0,92.0,2.4,19.0,635.0,784.73,607.53
2018,11,12,11,45,934.0,91.0,2.25,19.2,636.0,775.76,599.56
2018,11,12,12,0,935.0,90.0,2.1,19.4,637.0,763.39,589.38
2018,11,12,12,15,933.5,89.0,1.95,19.5,629.5,745.93,575.97
2018,11,12,12,30,932.0,88.0,1.8,19.6,622.0,725.25,560.43
2018,11,12,12,45,929.0,86.0,1.65,19.65,607.5,699.39,540.44
2018,11,12,13,0,926.0,84.0,1.5,19.7,593.0,670.61,517.98
2018,11,12,13,15,916.0,82.5,1.35,19.6,569.5,635.38,490.84
2018,11,12,13,30,906.0,81.0,1.2,19.5,546.0,597.93,461.67
2018,11,12,13,45,893.5,79.5,1.1,19.45,516.5,558.21,430.52
2018,11,12,14,0,881.0,78.0,1.0,19.4,487.0,515.5,396.5
2018,11,12,14,15,862.5,75.5,0.9,19.2,451.0,467.72,358.12
2018,11,12,14,30,844.0,73.0,0.8,19.0,415.0,419.36,318.29
2018,11,12,14,45,817.0,69.5,0.75,18.75,373.5,366.64,274.48
2018,11,12,15,0,790.0,66.0,0.7,18.5,332.0,314.74,230.2
2018,11,12,15,15,749.5,62.0,0.7,18.5,286.5,259.94,183.17
2018,11,12,15,30,709.0,58.0,0.7,18.5,241.0,207.99,138.35
2018,11,12,15,45,646.0,52.0,0.65,16.95,194.0,152.53,93.3
2018,11,12,16,0,583.0,46.0,0.6,15.4,147.0,104.0,56.56
2018,11,12,16,15,476.0,38.0,0.7,14.65,103.5,57.61,27.85
2018,11,12,16,30,369.0,30.0,0.8,13.9,60.0,24.39,13.81
2018,11,12,16,45,211.0,18.0,0.85,13.2,32.5,17.69,0.0
2018,11,12,17,0,53.0,6.0,0.9,12.5,5.0,0.0,0.0
2018,11,12,17,15,26.5,3.0,0.95,12.15,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,13,6,45,11.5,8.0,1.3,6.85,8.5,10.69,0.0
2018,11,13,7,0,23.0,16.0,1.3,7.0,17.0,25.62,0.0
2018,11,13,7,15,25.5,33.0,1.2,7.4,35.5,46.06,31.69
2018,11,13,7,30,28.0,50.0,1.1,7.8,54.0,66.6,50.98
2018,11,13,7,45,39.0,68.5,1.05,8.2,76.0,92.49,74.01
2018,11,13,8,0,50.0,87.0,1.0,8.6,98.0,118.94,97.16
2018,11,13,8,15,44.5,95.0,1.15,9.25,106.5,124.5,102.03
2018,11,13,8,30,39.0,103.0,1.3,9.9,115.0,130.16,106.67
2018,11,13,8,45,61.0,129.5,1.45,10.55,151.5,173.4,142.97
2018,11,13,9,0,83.0,156.0,1.6,11.2,188.0,217.76,179.41
2018,11,13,9,15,113.0,171.0,1.65,11.8,218.5,261.83,215.11
2018,11,13,9,30,143.0,186.0,1.7,12.4,249.0,299.85,245.36
2018,11,13,9,45,215.0,197.0,1.75,12.95,299.5,362.62,295.72
2018,11,13,10,0,287.0,208.0,1.8,13.5,350.0,435.57,352.6
2018,11,13,10,15,206.5,225.5,2.0,14.25,330.0,392.37,316.04
2018,11,13,10,30,126.0,243.0,2.2,15.0,310.0,354.57,283.84
2018,11,13,10,45,197.5,246.5,2.4,15.75,356.0,409.62,327.7
2018,11,13,11,0,269.0,250.0,2.6,16.5,402.0,472.43,376.13
2018,11,13,11,15,277.0,253.5,2.55,16.8,412.0,480.14,380.92
2018,11,13,11,30,285.0,257.0,2.5,17.1,422.0,486.74,385.17
2018,11,13,11,45,277.5,258.5,2.45,17.35,419.5,478.86,378.3
2018,11,13,12,0,270.0,260.0,2.4,17.6,417.0,470.1,370.88
2018,11,13,12,15,313.0,249.0,2.25,17.45,429.0,481.92,380.46
2018,11,13,12,30,356.0,238.0,2.1,17.3,441.0,491.3,387.9
2018,11,13,12,45,366.5,228.0,2.0,17.15,432.5,477.85,377.67
2018,11,13,13,0,377.0,218.0,1.9,17.0,424.0,462.8,366.23
2018,11,13,13,15,273.0,224.0,1.75,16.8,370.0,394.93,312.75
2018,11,13,13,30,169.0,230.0,1.6,16.6,316.0,328.59,260.33
2018,11,13,13,45,133.5,213.5,1.45,16.4,279.0,285.87,226.89
2018,11,13,14,0,98.0,197.0,1.3,16.2,242.0,242.85,192.87
2018,11,13,14,15,69.5,177.5,1.1,15.9,208.0,205.88,163.52
2018,11,13,14,30,41.0,158.0,0.9,15.6,174.0,171.36,136.01
2018,11,13,14,45,147.5,141.5,0.7,15.25,192.0,192.06,151.47
2018,11,13,15,0,254.0,125.0,0.5,14.9,210.0,201.93,156.05
2018,11,13,15,15,209.0,112.5,0.5,14.9,176.0,164.09,124.86
2018,11,13,15,30,164.0,100.0,0.5,14.9,142.0,130.25,97.41
2018,11,13,15,45,131.5,82.0,0.45,14.1,111.5,98.33,71.65
2018,11,13,16,0,99.0,64.0,0.4,13.3,81.0,69.88,49.13
2018,11,13,16,15,70.5,46.5,0.4,13.05,56.5,45.7,30.32
2018,11,13,16,30,42.0,29.0,0.4,12.8,32.0,25.36,14.38
2018,11,13,16,45,30.5,16.5,0.4,12.6,18.0,16.22,0.0
2018,11,13,17,0,19.0,4.0,0.4,12.4,4.0,0.0,0.0
2018,11,13,17,15,9.5,2.0,0.45,12.2,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,14,6,45,125.5,10.0,0.95,7.85,16.0,40.4,0.0
2018,11,14,7,0,251.0,20.0,0.9,8.0,32.0,103.03,0.0
2018,11,14,7,15,395.5,29.0,0.9,8.65,72.5,183.18,133.05
2018,11,14,7,30,540.0,38.0,0.9,9.3,113.0,261.72,204.48
2018,11,14,7,45,616.0,43.5,0.9,9.95,159.0,324.45,260.19
2018,11,14,8,0,692.0,49.0,0.9,10.6,205.0,391.75,317.62
2018,11,14,8,15,738.5,53.0,1.0,11.3,251.0,446.65,363.68
2018,11,14,8,30,785.0,57.0,1.1,12.0,297.0,502.91,409.12
2018,11,14,8,45,816.5,60.0,1.2,12.7,340.0,550.3,446.2
2018,11,14,9,0,848.0,63.0,1.3,13.4,383.0,597.18,481.76
2018,11,14,9,15,868.0,65.0,1.25,14.25,420.5,634.71,507.85
2018,11,14,9,30,888.0,67.0,1.2,15.1,458.0,666.25,528.85
2018,11,14,9,45,901.5,69.0,1.1,15.95,489.5,695.33,545.78
2018,11,14,10,0,915.0,71.0,1.0,16.8,521.0,721.8,560.29
2018,11,14,10,15,924.0,72.5,0.9,17.25,545.5,741.68,570.71
2018,11,14,10,30,933.0,74.0,0.8,17.7,570.0,758.45,578.86
2018,11,14,10,45,939.5,74.5,0.75,18.2,587.5,769.01,583.34
2018,11,14,11,0,946.0,75.0,0.7,18.7,605.0,776.19,585.65
2018,11,14,11,15,949.5,75.5,0.65,19.0,614.5,777.72,584.72
2018,11,14,11,30,953.0,76.0,0.6,19.3,624.0,775.75,581.63
2018,11,14,11,45,954.0,76.0,0.55,19.6,625.5,767.91,574.79
2018,11,14,12,0,955.0,76.0,0.5,19.9,627.0,756.59,565.86
2018,11,14,12,15,951.5,75.5,0.55,19.95,619.5,738.2,554.46
2018,11,14,12,30,948.0,75.0,0.6,20.0,612.0,716.61,540.96
2018,11,14,12,45,940.5,75.5,0.65,20.1,597.0,690.43,523.31
2018,11,14,13,0,933.0,76.0,0.7,20.2,582.0,661.46,502.95
2018,11,14,13,15,923.0,75.0,0.8,20.1,559.0,626.82,479.04
2018,11,14,13,30,913.0,74.0,0.9,20.0,536.0,589.92,452.69
2018,11,14,13,45,899.0,73.0,0.95,19.9,506.5,548.91,421.98
2018,11,14,14,0,885.0,72.0,1.0,19.8,477.0,507.08,389.67
2018,11,14,14,15,865.0,69.5,1.1,19.55,440.5,458.76,351.93
2018,11,14,14,30,845.0,67.0,1.2,19.3,404.0,409.98,312.42
2018,11,14,14,45,816.5,64.5,1.25,19.05,363.0,358.02,268.99
2018,11,14,15,0,788.0,62.0,1.3,18.8,322.0,306.99,225.11
2018,11,14,15,15,747.0,58.0,1.3,18.8,277.0,252.49,177.79
2018,11,14,15,30,706.0,54.0,1.3,18.8,232.0,200.87,132.88
2018,11,14,15,45,640.0,49.0,1.1,17.0,186.0,147.62,89.62
2018,11,14,16,0,574.0,44.0,0.9,15.2,140.0,99.32,53.29
2018,11,14,16,15,462.0,36.0,1.0,14.25,97.5,53.62,25.46
2018,11,14,16,30,350.0,28.0,1.1,13.3,55.0,22.69,11.89
2018,11,14,16,45,188.5,16.0,1.15,12.4,29.0,15.73,0.0
2018,11,14,17,0,27.0,4.0,1.2,11.5,3.0,0.0,0.0
2018,11,14,17,15,13.5,2.0,1.2,11.1,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,15,6,45,38.5,8.5,1.3,6.75,10.0,17.64,0.0
2018,11,15,7,0,77.0,17.0,1.3,6.9,20.0,48.69,0.0
2018,11,15,7,15,234.5,30.5,1.25,7.6,58.5,129.79,93.56
2018,11,15,7,30,392.0,44.0,1.2,8.3,97.0,214.52,168.87
2018,11,15,7,45,518.5,48.5,1.15,9.0,146.5,290.49,234.77
2018,11,15,8,0,645.0,53.0,1.1,9.7,196.0,375.41,306.35
2018,11,15,8,15,647.5,62.5,1.2,10.4,232.0,412.41,338.44
2018,11,15,8,30,650.0,72.0,1.3,11.1,268.0,447.8,367.96
2018,11,15,8,45,582.0,92.5,1.4,11.75,286.5,453.42,372.38
2018,11,15,9,0,514.0,113.0,1.5,12.4,305.0,449.83,368.91
2018,11,15,9,15,460.0,136.0,1.4,13.1,320.5,455.3,371.01
2018,11,15,9,30,406.0,159.0,1.3,13.8,336.0,456.01,368.9
2018,11,15,9,45,433.5,166.0,1.25,14.55,367.0,489.75,393.37
2018,11,15,10,0,461.0,173.0,1.2,15.3,398.0,522.93,416.57
2018,11,15,10,15,453.5,184.5,1.25,15.9,415.0,535.5,424.27
2018,11,15,10,30,446.0,196.0,1.3,16.5,432.0,546.06,430.57
2018,11,15,10,45,469.5,195.5,1.3,17.1,450.5,564.03,442.73
2018,11,15,11,0,493.0,195.0,1.3,17.7,469.0,580.4,453.52
2018,11,15,11,15,535.5,185.5,1.3,17.95,487.5,598.91,466.87
2018,11,15,11,30,578.0,176.0,1.3,18.2,506.0,615.19,478.47
2018,11,15,11,45,624.0,164.0,1.3,18.45,521.0,631.71,490.16
2018,11,15,12,0,670.0,152.0,1.3,18.7,536.0,642.28,497.54
2018,11,15,12,15,761.0,128.5,1.2,18.75,560.0,667.53,515.49
2018,11,15,12,30,852.0,105.0,1.1,18.8,584.0,685.43,527.6
2018,11,15,12,45,853.5,102.0,1.0,18.85,572.0,663.0,509.81
2018,11,15,13,0,855.0,99.0,0.9,18.9,560.0,637.66,490.17
2018,11,15,13,15,845.0,97.0,0.8,18.9,537.5,603.8,464.19
2018,11,15,13,30,835.0,95.0,0.7,18.9,515.0,567.94,436.41
2018,11,15,13,45,806.5,95.0,0.55,18.9,482.0,522.73,400.85
2018,11,15,14,0,778.0,95.0,0.4,18.9,449.0,477.46,364.74
2018,11,15,14,15,748.5,92.5,0.4,18.7,412.0,429.02,327.1
2018,11,15,14,30,719.0,90.0,0.4,18.5,375.0,381.18,288.87
2018,11,15,14,45,710.5,83.0,0.45,18.3,340.5,337.2,252.46
2018,11,15,15,0,702.0,76.0,0.5,18.1,306.0,292.61,214.26
2018,11,15,15,15,624.0,73.0,0.5,18.1,256.0,233.66,165.59
2018,11,15,15,30,546.0,70.0,0.5,18.1,206.0,181.47,122.78
2018,11,15,15,45,445.0,60.5,0.55,16.5,157.0,126.67,80.67
2018,11,15,16,0,344.0,51.0,0.6,14.9,108.0,81.39,48.1
2018,11,15,16,15,260.5,39.5,0.7,14.25,74.5,46.32,25.3
2018,11,15,16,30,177.0,28.0,0.8,13.6,41.0,21.94,10.96
2018,11,15,16,45,90.5,15.0,0.85,12.9,21.5,14.74,0.0
2018,11,15,17,0,4.0,2.0,0.9,12.2,2.0,0.0,0.0
2018,11,15,17,15,2.0,1.0,0.95,11.95,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,16,6,45,23.0,7.5,1.1,7.6,8.5,7.37,0.0
2018,11,16,7,0,46.0,15.0,1.1,7.6,17.0,27.78,0.0
2018,11,16,7,15,189.5,29.5,1.2,8.25,52.5,113.0,79.79
2018,11,16,7,30,333.0,44.0,1.3,8.9,88.0,191.07,149.77
2018,11,16,7,45,460.5,50.0,1.35,9.5,136.0,266.27,215.08
2018,11,16,8,0,588.0,56.0,1.4,10.1,184.0,350.71,286.9
2018,11,16,8,15,638.5,61.5,1.45,10.7,228.0,404.77,332.82
2018,11,16,8,30,689.0,67.0,1.5,11.3,272.0,460.84,378.83
2018,11,16,8,45,722.5,71.0,1.55,11.9,313.5,506.98,415.56
2018,11,16,9,0,756.0,75.0,1.6,12.5,355.0,550.47,449.2
2018,11,16,9,15,778.0,78.5,1.6,13.3,391.5,588.42,476.93
2018,11,16,9,30,800.0,82.0,1.6,14.1,428.0,624.88,502.72
2018,11,16,9,45,814.0,85.5,1.65,14.9,459.0,654.17,522.85
2018,11,16,10,0,828.0,89.0,1.7,15.7,490.0,681.1,540.71
2018,11,16,10,15,840.0,90.5,1.65,16.25,514.5,701.83,553.08
2018,11,16,10,30,852.0,92.0,1.6,16.8,539.0,719.76,563.4
2018,11,16,10,45,860.0,93.0,1.55,17.3,556.0,731.31,569.26
2018,11,16,11,0,868.0,94.0,1.5,17.8,573.0,739.72,573.01
2018,11,16,11,15,872.0,94.5,1.45,18.2,582.5,741.49,572.41
2018,11,16,11,30,876.0,95.0,1.4,18.6,592.0,739.99,569.72
2018,11,16,11,45,877.5,95.0,1.4,19.0,594.0,732.89,563.78
2018,11,16,12,0,879.0,95.0,1.4,19.4,596.0,722.56,555.78
2018,11,16,12,15,876.5,95.0,1.35,19.5,590.0,706.31,543.86
2018,11,16,12,30,874.0,95.0,1.3,19.6,584.0,687.05,529.13
2018,11,16,12,45,867.5,94.5,1.3,19.75,569.5,661.79,510.35
2018,11,16,13,0,861.0,94.0,1.3,19.9,555.0,633.94,489.48
2018,11,16,13,15,851.5,92.0,1.3,19.85,533.0,600.34,464.48
2018,11,16,13,30,842.0,90.0,1.3,19.8,511.0,564.68,437.46
2018,11,16,13,45,827.5,88.5,1.25,19.75,482.5,525.11,406.58
2018,11,16,14,0,813.0,87.0,1.2,19.7,454.0,484.26,374.03
2018,11,16,14,15,792.0,83.5,1.2,19.45,418.5,437.49,336.74
2018,11,16,14,30,771.0,80.0,1.2,19.2,383.0,390.54,298.22
2018,11,16,14,45,741.5,76.0,1.15,18.9,343.0,339.76,255.68
2018,11,16,15,0,712.0,72.0,1.1,18.6,303.0,290.45,213.36
2018,11,16,15,15,667.5,67.0,1.1,18.6,259.5,237.83,168.14
2018,11,16,15,30,623.0,62.0,1.1,18.6,216.0,188.56,125.8
2018,11,16,15,45,555.5,55.0,0.85,16.7,171.5,137.56,84.86
2018,11,16,16,0,488.0,48.0,0.6,14.8,127.0,93.07,51.82
2018,11,16,16,15,379.0,38.0,0.65,14.05,87.5,50.65,25.71
2018,11,16,16,30,270.0,28.0,0.7,13.3,48.0,23.03,11.39
2018,11,16,16,45,143.5,15.0,0.75,12.55,25.0,14.74,0.0
2018,11,16,17,0,17.0,2.0,0.8,11.8,2.0,0.0,0.0
2018,11,16,17,15,8.5,1.0,0.8,11.5,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,17,6,45,24.0,7.0,0.8,6.05,8.0,0.0,0.0
2018,11,17,7,0,48.0,14.0,0.8,6.0,16.0,27.23,0.0
2018,11,17,7,15,202.0,28.5,0.9,6.55,52.5,114.51,79.76
2018,11,17,7,30,356.0,43.0,1.0,7.1,89.0,197.56,155.09
2018,11,17,7,45,461.0,51.0,1.1,7.6,134.5,266.11,215.61
2018,11,17,8,0,566.0,59.0,1.2,8.1,180.0,342.21,281.29
2018,11,17,8,15,618.0,65.0,1.3,8.65,224.0,396.69,328.04
2018,11,17,8,30,670.0,71.0,1.4,9.2,268.0,453.29,375.06
2018,11,17,8,45,706.0,74.5,1.5,9.7,309.0,499.57,412.61
2018,11,17,9,0,742.0,78.0,1.6,10.2,350.0,545.93,449.2
2018,11,17,9,15,778.0,78.5,1.65,10.95,389.0,585.99,479.47
2018,11,17,9,30,814.0,79.0,1.7,11.7,428.0,628.06,510.42
2018,11,17,9,45,846.0,76.5,1.75,12.45,462.0,662.78,535.21
2018,11,17,10,0,878.0,74.0,1.8,13.2,496.0,691.49,554.23
2018,11,17,10,15,889.5,75.0,1.85,13.75,520.5,711.98,567.29
2018,11,17,10,30,901.0,76.0,1.9,14.3,545.0,729.57,578.29
2018,11,17,10,45,908.0,76.5,1.95,14.9,562.0,740.3,584.28
2018,11,17,11,0,915.0,77.0,2.0,15.5,579.0,747.79,588.08
2018,11,17,11,15,918.5,77.0,2.05,15.8,588.0,748.87,588.08
2018,11,17,11,30,922.0,77.0,2.1,16.1,597.0,746.57,585.86
2018,11,17,11,45,923.5,76.5,2.1,16.4,598.5,738.92,579.59
2018,11,17,12,0,925.0,76.0,2.1,16.7,600.0,727.91,571.11
2018,11,17,12,15,918.5,77.0,2.1,16.75,592.5,709.82,558.18
2018,11,17,12,30,912.0,78.0,2.1,16.8,585.0,688.73,542.93
2018,11,17,12,45,858.5,90.0,2.1,16.9,558.0,649.11,512.37
2018,11,17,13,0,805.0,102.0,2.1,17.0,531.0,606.14,479.22
2018,11,17,13,15,628.5,141.0,2.1,16.9,467.5,520.53,412.73
2018,11,17,13,30,452.0,180.0,2.1,16.8,404.0,439.48,349.06
2018,11,17,13,45,436.5,171.5,2.1,16.7,378.0,405.21,322.29
2018,11,17,14,0,421.0,163.0,2.1,16.6,352.0,370.91,294.74
2018,11,17,14,15,429.5,148.0,2.05,16.35,328.0,340.79,270.01
2018,11,17,14,30,438.0,133.0,2.0,16.1,304.0,309.07,243.23
2018,11,17,14,45,503.5,109.5,2.0,15.85,286.5,287.3,222.72
2018,11,17,15,0,569.0,86.0,2.0,15.6,269.0,259.94,196.05
2018,11,17,15,15,509.0,78.5,2.0,15.6,225.0,207.94,151.55
2018,11,17,15,30,449.0,71.0,2.0,15.6,181.0,161.14,111.89
2018,11,17,15,45,425.5,59.5,1.55,14.2,146.5,121.55,78.25
2018,11,17,16,0,402.0,48.0,1.1,12.8,112.0,84.03,48.41
2018,11,17,16,15,301.0,37.0,1.1,11.95,76.0,45.8,24.19
2018,11,17,16,30,200.0,26.0,1.1,11.1,40.0,20.37,9.13
2018,11,17,16,45,110.5,14.5,1.1,10.25,21.0,14.25,0.0
2018,11,17,17,0,21.0,3.0,1.1,9.4,2.0,0.0,0.0
2018,11,17,17,15,10.5,1.5,1.05,9.1,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,6.15,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,6.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,5.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,18,6,45,72.5,8.5,0.85,5.7,11.0,0.0,0.0
2018,11,18,7,0,145.0,17.0,0.9,5.7,22.0,57.0,0.0
2018,11,18,7,15,283.5,28.0,1.1,6.15,57.0,138.91,94.84
2018,11,18,7,30,422.0,39.0,1.3,6.6,92.0,216.94,169.88
2018,11,18,7,45,479.0,47.5,1.45,7.05,130.5,268.39,217.76
2018,11,18,8,0,536.0,56.0,1.6,7.5,169.0,323.55,267.34
2018,11,18,8,15,584.0,63.0,1.7,8.05,211.5,375.78,312.91
2018,11,18,8,30,632.0,70.0,1.8,8.6,254.0,430.0,358.58
2018,11,18,8,45,701.0,69.0,1.85,9.2,300.5,488.12,405.99
2018,11,18,9,0,770.0,68.0,1.9,9.8,347.0,546.18,452.03
2018,11,18,9,15,798.0,70.0,2.05,10.6,385.0,586.34,482.82
2018,11,18,9,30,826.0,72.0,2.2,11.4,423.0,625.27,512.02
2018,11,18,9,45,837.0,75.5,2.3,12.2,453.0,653.07,531.76
2018,11,18,10,0,848.0,79.0,2.4,13.0,483.0,678.35,548.88
2018,11,18,10,15,860.0,79.5,2.5,13.65,507.0,698.18,561.77
2018,11,18,10,30,872.0,80.0,2.6,14.3,531.0,715.18,572.57
2018,11,18,10,45,879.5,81.0,2.65,15.0,548.5,722.5,575.91
2018,11,18,11,0,887.0,82.0,2.7,15.7,566.0,730.82,580.17
2018,11,18,11,15,891.0,82.5,2.75,16.05,575.5,732.84,580.67
2018,11,18,11,30,895.0,83.0,2.8,16.4,585.0,731.59,578.97
2018,11,18,11,45,838.0,99.0,2.85,16.8,570.0,704.78,558.6
2018,11,18,12,0,781.0,115.0,2.9,17.2,555.0,673.72,534.36
2018,11,18,12,15,712.0,133.0,2.85,17.25,530.5,633.37,502.75
2018,11,18,12,30,643.0,151.0,2.8,17.3,506.0,592.13,470.34
2018,11,18,12,45,642.5,148.5,2.75,17.4,496.0,573.27,455.57
2018,11,18,13,0,642.0,146.0,2.7,17.5,486.0,552.28,438.86
2018,11,18,13,15,716.0,121.5,2.6,17.4,486.5,549.73,436.91
2018,11,18,13,30,790.0,97.0,2.5,17.3,487.0,539.82,428.64
2018,11,18,13,45,792.0,91.0,2.4,17.2,463.0,506.04,401.03
2018,11,18,14,0,794.0,85.0,2.3,17.1,439.0,469.94,371.04
2018,11,18,14,15,773.0,82.0,2.2,16.85,405.0,424.69,333.41
2018,11,18,14,30,752.0,79.0,2.1,16.6,371.0,379.29,294.77
2018,11,18,14,45,713.5,76.0,1.95,16.35,330.0,327.52,250.39
2018,11,18,15,0,675.0,73.0,1.8,16.1,289.0,278.05,207.21
2018,11,18,15,15,638.5,67.5,1.8,16.1,248.5,229.03,163.99
2018,11,18,15,30,602.0,62.0,1.8,16.1,208.0,182.6,123.14
2018,11,18,15,45,523.0,55.0,1.3,14.6,163.0,131.26,81.82
2018,11,18,16,0,444.0,48.0,0.8,13.1,118.0,87.67,49.62
2018,11,18,16,15,332.5,37.5,0.85,12.3,80.0,47.38,24.7
2018,11,18,16,30,221.0,27.0,0.9,11.5,42.0,22.29,10.01
