Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.5,10.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,10.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,10.35,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,9.95,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,9.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,9.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,9.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.7,8.75,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.65,8.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.65,8.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.75,8.6,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.8,8.6,1.0,0.98,0.0
2018,11,29,7,15,0.0,3.0,4.85,8.7,3.0,2.89,0.0
2018,11,29,7,30,0.0,5.0,4.9,8.8,5.0,4.82,0.0
2018,11,29,7,45,0.0,7.0,5.0,8.9,7.0,6.74,0.07
2018,11,29,8,0,0.0,9.0,5.1,9.0,9.0,8.67,1.84
2018,11,29,8,15,0.0,10.5,5.3,9.1,10.5,10.12,3.15
2018,11,29,8,30,0.0,12.0,5.5,9.2,12.0,11.57,4.44
2018,11,29,8,45,0.0,12.5,5.7,9.3,12.5,12.05,4.86
2018,11,29,9,0,0.0,13.0,5.9,9.4,13.0,12.54,5.27
2018,11,29,9,15,21.5,45.0,6.0,9.4,53.5,56.76,44.07
2018,11,29,9,30,43.0,77.0,6.1,9.4,94.0,103.73,84.87
2018,11,29,9,45,39.0,83.5,6.15,9.35,99.5,108.7,88.9
2018,11,29,10,0,35.0,90.0,6.2,9.3,105.0,113.38,92.67
2018,11,29,10,15,40.5,117.0,6.15,9.3,135.5,145.99,120.31
2018,11,29,10,30,46.0,144.0,6.1,9.3,166.0,178.85,147.9
2018,11,29,10,45,25.5,103.5,6.0,9.3,116.0,121.44,98.79
2018,11,29,11,0,5.0,63.0,5.9,9.3,66.0,64.34,49.63
2018,11,29,11,15,2.5,50.0,5.7,9.25,51.5,50.04,37.33
2018,11,29,11,30,0.0,37.0,5.5,9.2,37.0,35.75,25.02
2018,11,29,11,45,15.5,83.5,5.25,9.15,91.5,93.29,74.52
2018,11,29,12,0,31.0,130.0,5.0,9.1,146.0,151.05,123.57
2018,11,29,12,15,62.5,158.5,4.95,9.1,191.0,200.55,165.62
2018,11,29,12,30,94.0,187.0,4.9,9.1,236.0,254.35,210.7
2018,11,29,12,45,49.5,138.0,4.9,9.1,164.0,168.21,138.18
2018,11,29,13,0,5.0,89.0,4.9,9.1,92.0,89.09,70.67
2018,11,29,13,15,86.5,134.0,4.85,9.1,174.5,185.47,153.48
2018,11,29,13,30,168.0,179.0,4.8,9.1,257.0,271.91,225.91
2018,11,29,13,45,130.0,155.5,4.75,9.05,214.0,222.36,184.08
2018,11,29,14,0,92.0,132.0,4.7,9.0,171.0,175.47,144.5
2018,11,29,14,15,103.5,103.0,4.6,9.0,143.5,146.81,120.06
2018,11,29,14,30,115.0,74.0,4.5,9.0,116.0,118.85,95.72
2018,11,29,14,45,129.0,83.5,4.4,8.95,126.0,127.41,102.08
2018,11,29,15,0,143.0,93.0,4.3,8.9,136.0,133.06,105.59
2018,11,29,15,15,85.5,65.0,4.3,8.9,89.5,84.42,64.68
2018,11,29,15,30,28.0,37.0,4.3,8.9,43.0,41.37,29.17
2018,11,29,15,45,60.0,35.5,3.85,8.65,45.0,42.93,28.8
2018,11,29,16,0,92.0,34.0,3.4,8.4,47.0,40.23,24.94
2018,11,29,16,15,48.0,20.5,3.35,8.25,27.0,20.36,9.93
2018,11,29,16,30,4.0,7.0,3.3,8.1,7.0,6.8,0.0
2018,11,29,16,45,2.0,3.5,3.25,8.0,3.5,3.44,0.0
2018,11,29,17,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.05,7.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.3,7.15,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.35,7.05,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.65,6.95,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.7,6.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.75,6.9,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.85,6.9,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.85,6.9,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.7,6.9,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.55,6.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.45,6.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.15,6.8,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.1,6.75,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.9,6.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.65,6.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,11,30,6,45,1.0,1.0,2.9,6.3,1.0,0.0,0.0
2018,11,30,7,0,2.0,2.0,2.9,6.3,2.0,2.46,0.0
2018,11,30,7,15,14.0,14.0,3.15,6.55,15.0,17.83,0.0
2018,11,30,7,30,26.0,26.0,3.4,6.8,28.0,36.98,23.39
2018,11,30,7,45,38.0,33.0,3.6,7.05,38.5,53.11,39.23
2018,11,30,8,0,50.0,40.0,3.8,7.3,49.0,66.33,51.59
2018,11,30,8,15,43.5,52.5,3.95,7.55,61.5,78.9,63.16
2018,11,30,8,30,37.0,65.0,4.1,7.8,74.0,85.3,69.03
2018,11,30,8,45,139.5,86.0,4.25,8.05,129.5,176.45,148.68
2018,11,30,9,0,242.0,107.0,4.4,8.3,185.0,261.62,222.17
2018,11,30,9,15,249.0,128.0,4.45,8.6,216.5,295.81,250.6
2018,11,30,9,30,256.0,149.0,4.5,8.9,248.0,329.32,278.06
2018,11,30,9,45,287.5,157.5,4.55,9.2,277.0,362.89,305.75
2018,11,30,10,0,319.0,166.0,4.6,9.5,306.0,396.74,333.34
2018,11,30,10,15,547.5,128.5,4.65,9.7,384.5,521.0,437.35
2018,11,30,10,30,776.0,91.0,4.7,9.9,463.0,635.87,531.19
2018,11,30,10,45,721.0,103.5,4.7,10.1,458.5,619.64,516.18
2018,11,30,11,0,666.0,116.0,4.7,10.3,454.0,597.65,497.26
2018,11,30,11,15,652.5,114.5,4.7,10.4,451.0,585.69,487.3
2018,11,30,11,30,639.0,113.0,4.7,10.5,448.0,571.37,475.4
2018,11,30,11,45,459.5,144.5,4.75,10.6,386.0,475.25,395.63
2018,11,30,12,0,280.0,176.0,4.8,10.7,324.0,376.87,312.96
2018,11,30,12,15,209.5,182.0,4.85,10.7,292.0,332.45,275.54
2018,11,30,12,30,139.0,188.0,4.9,10.7,260.0,283.77,234.33
2018,11,30,12,45,161.5,188.5,4.9,10.7,270.5,294.24,243.3
2018,11,30,13,0,184.0,189.0,4.9,10.7,281.0,303.15,250.73
2018,11,30,13,15,255.0,170.0,4.9,10.6,292.0,321.33,266.44
2018,11,30,13,30,326.0,151.0,4.9,10.5,303.0,330.01,273.86
2018,11,30,13,45,551.0,115.0,4.85,10.45,353.5,398.37,329.68
2018,11,30,14,0,776.0,79.0,4.8,10.4,404.0,442.62,363.09
2018,11,30,14,15,801.0,68.5,4.7,10.2,381.0,410.97,333.79
2018,11,30,14,30,826.0,58.0,4.6,10.0,358.0,375.39,300.33
2018,11,30,14,45,797.0,55.5,4.5,9.8,319.5,326.11,255.25
2018,11,30,15,0,768.0,53.0,4.4,9.6,281.0,277.75,210.29
2018,11,30,15,15,724.0,50.0,4.4,9.6,239.5,226.51,163.09
2018,11,30,15,30,680.0,47.0,4.4,9.6,198.0,178.32,119.2
2018,11,30,15,45,607.0,42.0,3.7,8.85,155.0,127.46,76.58
2018,11,30,16,0,534.0,37.0,3.0,8.1,112.0,83.44,43.6
2018,11,30,16,15,400.5,29.5,2.7,7.55,74.0,40.59,18.24
2018,11,30,16,30,267.0,22.0,2.4,7.0,36.0,18.2,0.67
2018,11,30,16,45,133.5,11.0,2.05,6.45,18.0,10.81,0.0
2018,11,30,17,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,1,6,45,14.0,2.5,1.8,6.1,2.5,0.0,0.0
2018,12,1,7,0,28.0,5.0,1.9,6.2,5.0,4.91,0.0
2018,12,1,7,15,96.5,16.5,2.15,6.45,23.5,44.02,0.0
2018,12,1,7,30,165.0,28.0,2.4,6.7,42.0,103.12,72.2
2018,12,1,7,45,322.0,39.5,2.6,6.95,87.0,182.85,144.33
2018,12,1,8,0,479.0,51.0,2.8,7.2,132.0,274.11,223.96
2018,12,1,8,15,376.0,57.0,3.0,7.35,131.5,252.69,210.66
2018,12,1,8,30,273.0,63.0,3.2,7.5,131.0,218.79,184.41
2018,12,1,8,45,159.0,81.0,3.35,7.65,122.0,180.35,152.0
2018,12,1,9,0,45.0,99.0,3.5,7.8,113.0,128.61,106.54
2018,12,1,9,15,117.0,118.5,3.65,7.85,161.5,199.63,168.28
2018,12,1,9,30,189.0,138.0,3.8,7.9,210.0,275.14,232.67
2018,12,1,9,45,121.5,145.0,3.95,8.0,193.0,235.65,198.04
2018,12,1,10,0,54.0,152.0,4.1,8.1,176.0,193.64,161.08
2018,12,1,10,15,38.5,151.0,4.3,8.2,168.5,181.93,150.68
2018,12,1,10,30,23.0,150.0,4.5,8.3,161.0,169.94,139.97
2018,12,1,10,45,24.0,153.0,4.65,8.4,165.0,173.34,142.68
2018,12,1,11,0,25.0,156.0,4.8,8.5,169.0,176.73,145.36
2018,12,1,11,15,14.0,136.5,4.85,8.45,144.0,143.7,117.24
2018,12,1,11,30,3.0,117.0,4.9,8.4,119.0,116.21,93.71
2018,12,1,11,45,2.0,95.0,4.9,8.35,96.5,93.43,74.4
2018,12,1,12,0,1.0,73.0,4.9,8.3,74.0,71.26,55.52
2018,12,1,12,15,1.0,76.0,4.9,8.35,77.0,74.15,58.0
2018,12,1,12,30,1.0,79.0,4.9,8.4,80.0,77.04,60.48
2018,12,1,12,45,1.5,88.0,4.95,8.4,89.0,86.07,68.23
2018,12,1,13,0,2.0,97.0,5.0,8.4,98.0,95.22,76.09
2018,12,1,13,15,8.0,105.0,5.0,8.45,108.5,106.42,85.8
2018,12,1,13,30,14.0,113.0,5.0,8.5,119.0,117.26,95.17
2018,12,1,13,45,88.5,112.5,5.05,8.6,149.5,157.67,130.14
2018,12,1,14,0,163.0,112.0,5.1,8.7,180.0,190.19,157.47
2018,12,1,14,15,289.5,106.5,5.0,8.55,216.0,233.42,192.65
2018,12,1,14,30,416.0,101.0,4.9,8.4,252.0,262.3,213.82
2018,12,1,14,45,359.0,78.5,4.8,8.25,198.5,201.11,160.71
2018,12,1,15,0,302.0,56.0,4.7,8.1,145.0,144.52,111.5
2018,12,1,15,15,357.0,43.0,4.7,8.1,133.0,130.27,95.01
2018,12,1,15,30,412.0,30.0,4.7,8.1,121.0,109.71,72.42
2018,12,1,15,45,434.0,34.5,4.05,7.4,112.0,94.83,56.88
2018,12,1,16,0,456.0,39.0,3.4,6.7,103.0,77.37,41.87
2018,12,1,16,15,322.5,31.0,3.2,6.4,68.0,39.27,19.03
2018,12,1,16,30,189.0,23.0,3.0,6.1,33.0,18.3,0.27
2018,12,1,16,45,94.5,11.5,2.85,5.8,16.5,11.3,0.0
2018,12,1,17,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.65,5.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.85,3.7,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.05,3.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,3.05,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,2,6,45,32.5,3.0,1.15,2.75,3.0,0.0,0.0
2018,12,2,7,0,65.0,6.0,1.1,2.7,6.0,5.9,0.0
2018,12,2,7,15,240.0,17.0,1.15,3.1,34.0,85.27,0.0
2018,12,2,7,30,415.0,28.0,1.2,3.5,62.0,184.7,129.29
2018,12,2,7,45,521.0,34.0,1.3,3.85,103.0,246.08,194.18
2018,12,2,8,0,627.0,40.0,1.4,4.2,144.0,318.48,259.81
2018,12,2,8,15,688.0,44.0,1.45,4.5,188.0,375.02,311.13
2018,12,2,8,30,749.0,48.0,1.5,4.8,232.0,434.12,362.88
2018,12,2,8,45,788.0,50.0,1.55,5.1,273.5,481.5,403.56
2018,12,2,9,0,827.0,52.0,1.6,5.4,315.0,525.41,440.26
2018,12,2,9,15,852.5,54.0,1.6,5.65,352.5,564.63,471.85
2018,12,2,9,30,878.0,56.0,1.6,5.9,390.0,602.57,501.5
2018,12,2,9,45,896.0,57.5,1.6,6.2,422.0,633.56,524.94
2018,12,2,10,0,914.0,59.0,1.6,6.5,454.0,662.28,546.14
2018,12,2,10,15,925.5,59.5,1.6,6.8,479.0,683.0,560.41
2018,12,2,10,30,937.0,60.0,1.6,7.1,504.0,700.81,572.13
2018,12,2,10,45,944.5,60.5,1.6,7.4,522.0,712.83,579.56
2018,12,2,11,0,952.0,61.0,1.6,7.7,540.0,721.57,584.69
2018,12,2,11,15,956.0,61.5,1.6,8.0,550.5,724.54,585.7
2018,12,2,11,30,960.0,62.0,1.6,8.3,561.0,724.08,584.38
2018,12,2,11,45,961.0,62.0,1.6,8.6,563.5,717.57,578.77
2018,12,2,12,0,962.0,62.0,1.6,8.9,566.0,707.63,570.84
2018,12,2,12,15,959.5,61.0,1.7,9.0,560.0,690.92,559.11
2018,12,2,12,30,957.0,60.0,1.8,9.1,554.0,671.0,544.12
2018,12,2,12,45,952.0,60.0,1.85,9.2,541.0,647.55,525.76
2018,12,2,13,0,947.0,60.0,1.9,9.3,528.0,621.21,504.83
2018,12,2,13,15,893.5,68.0,1.9,9.25,496.0,573.81,467.02
2018,12,2,13,30,840.0,76.0,1.9,9.2,464.0,527.96,429.88
2018,12,2,13,45,810.5,76.5,1.95,9.15,433.0,485.0,394.68
2018,12,2,14,0,781.0,77.0,2.0,9.1,402.0,441.78,358.38
2018,12,2,14,15,597.0,100.5,1.95,9.0,337.5,357.67,289.22
2018,12,2,14,30,413.0,124.0,1.9,8.9,273.0,284.18,228.93
2018,12,2,14,45,457.5,103.0,1.85,8.8,251.5,258.53,204.82
2018,12,2,15,0,502.0,82.0,1.8,8.7,230.0,229.41,176.38
2018,12,2,15,15,548.0,66.0,1.8,8.7,205.5,199.32,145.9
2018,12,2,15,30,594.0,50.0,1.8,8.7,181.0,164.01,110.49
2018,12,2,15,45,518.0,45.5,1.35,7.75,141.5,117.51,72.15
2018,12,2,16,0,442.0,41.0,0.9,6.8,102.0,78.17,43.0
2018,12,2,16,15,302.5,30.0,0.95,6.45,65.0,37.64,18.13
2018,12,2,16,30,163.0,19.0,1.0,6.1,28.0,15.15,0.0
2018,12,2,16,45,81.5,9.5,1.0,5.7,14.0,9.34,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,4.45,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,6,45,37.5,3.5,1.2,1.55,3.0,0.0,0.0
2018,12,3,7,0,75.0,7.0,1.2,1.6,6.0,0.0,0.0
2018,12,3,7,15,255.0,16.0,1.3,2.3,32.5,87.95,0.0
2018,12,3,7,30,435.0,25.0,1.4,3.0,59.0,181.91,124.48
2018,12,3,7,45,533.0,31.0,1.5,3.75,99.5,246.33,193.89
2018,12,3,8,0,631.0,37.0,1.6,4.5,140.0,315.33,256.82
2018,12,3,8,15,688.5,41.0,1.75,5.05,183.0,370.09,306.93
2018,12,3,8,30,746.0,45.0,1.9,5.6,226.0,427.29,357.4
2018,12,3,8,45,782.0,47.5,2.05,6.2,267.0,473.46,397.3
2018,12,3,9,0,818.0,50.0,2.2,6.8,308.0,516.01,433.09
2018,12,3,9,15,843.5,52.0,2.2,7.25,345.0,554.99,464.52
2018,12,3,9,30,869.0,54.0,2.2,7.7,382.0,592.71,494.0
2018,12,3,9,45,887.0,55.5,2.2,8.2,414.0,623.54,517.23
2018,12,3,10,0,905.0,57.0,2.2,8.7,446.0,652.14,538.2
2018,12,3,10,15,797.5,84.5,2.2,9.0,441.5,630.01,518.59
2018,12,3,10,30,690.0,112.0,2.2,9.3,437.0,599.79,492.98
2018,12,3,10,45,730.0,107.5,2.2,9.6,463.0,625.99,512.93
2018,12,3,11,0,770.0,103.0,2.2,9.9,489.0,649.92,530.46
2018,12,3,11,15,861.5,82.0,2.2,10.0,521.5,685.82,557.95
2018,12,3,11,30,953.0,61.0,2.2,10.1,554.0,716.63,580.2
2018,12,3,11,45,813.0,98.0,2.2,10.2,520.0,660.61,536.42
2018,12,3,12,0,673.0,135.0,2.2,10.3,486.0,600.91,488.63
2018,12,3,12,15,522.5,168.5,2.15,10.25,439.5,525.87,428.64
2018,12,3,12,30,372.0,202.0,2.1,10.2,393.0,450.43,367.6
2018,12,3,12,45,329.5,204.5,2.05,10.15,370.5,418.22,341.74
2018,12,3,13,0,287.0,207.0,2.0,10.1,348.0,386.76,316.09
2018,12,3,13,15,225.0,204.5,1.95,10.1,312.5,335.97,274.76
2018,12,3,13,30,163.0,202.0,1.9,10.1,277.0,292.95,239.46
2018,12,3,13,45,134.5,179.5,1.85,10.1,239.0,249.16,203.76
2018,12,3,14,0,106.0,157.0,1.8,10.1,201.0,207.32,169.34
2018,12,3,14,15,88.0,125.0,1.7,10.05,159.5,162.44,132.08
2018,12,3,14,30,70.0,93.0,1.6,10.0,118.0,119.29,95.84
2018,12,3,14,45,82.0,88.0,1.5,9.9,114.5,114.8,91.56
2018,12,3,15,0,94.0,83.0,1.4,9.8,111.0,109.07,85.84
2018,12,3,15,15,88.0,75.0,1.4,9.8,98.0,94.76,73.1
2018,12,3,15,30,82.0,67.0,1.4,9.8,85.0,80.88,60.74
2018,12,3,15,45,65.5,53.5,1.15,8.85,66.0,60.77,43.81
2018,12,3,16,0,49.0,40.0,0.9,7.9,47.0,42.42,28.6
2018,12,3,16,15,35.0,27.0,0.95,7.55,31.0,26.45,15.19
2018,12,3,16,30,21.0,14.0,1.0,7.2,15.0,12.87,0.0
2018,12,3,16,45,10.5,7.0,1.05,6.9,7.5,6.88,0.0
2018,12,3,17,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.5,2.3,4.2,0.5,0.0,0.0
2018,12,4,7,0,0.0,1.0,2.3,4.2,1.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.55,4.65,3.0,2.95,0.0
2018,12,4,7,30,0.0,5.0,2.8,5.1,5.0,4.82,0.0
2018,12,4,7,45,0.0,6.0,3.0,5.55,6.0,5.78,0.0
2018,12,4,8,0,0.0,7.0,3.2,6.0,7.0,6.74,0.21
2018,12,4,8,15,4.0,10.5,3.4,6.55,11.5,11.99,4.88
2018,12,4,8,30,8.0,14.0,3.6,7.1,16.0,17.48,9.78
2018,12,4,8,45,5.5,36.5,3.75,7.7,38.0,38.08,27.81
2018,12,4,9,0,3.0,59.0,3.9,8.3,60.0,58.66,45.58
2018,12,4,9,15,1.5,66.0,4.2,8.85,66.5,64.66,50.56
2018,12,4,9,30,0.0,73.0,4.5,9.4,73.0,70.63,55.45
2018,12,4,9,45,0.5,88.5,4.75,9.95,88.5,86.61,68.88
2018,12,4,10,0,1.0,104.0,5.0,10.5,104.0,102.66,82.23
2018,12,4,10,15,3.5,130.5,5.05,10.8,132.0,131.6,106.45
2018,12,4,10,30,6.0,157.0,5.1,11.1,160.0,160.81,130.63
2018,12,4,10,45,8.0,164.0,5.2,11.35,168.0,169.03,137.21
2018,12,4,11,0,10.0,171.0,5.3,11.6,176.0,177.27,143.83
2018,12,4,11,15,11.0,175.5,5.1,11.5,181.0,182.22,147.83
2018,12,4,11,30,12.0,180.0,4.9,11.4,186.0,187.15,151.86
2018,12,4,11,45,18.5,187.0,4.65,11.35,196.5,198.36,161.18
2018,12,4,12,0,25.0,194.0,4.4,11.3,207.0,209.39,170.34
2018,12,4,12,15,40.0,206.0,3.9,11.0,226.5,236.51,192.89
2018,12,4,12,30,55.0,218.0,3.4,10.7,246.0,257.47,210.26
2018,12,4,12,45,52.5,211.5,2.9,10.45,238.0,247.18,201.76
2018,12,4,13,0,50.0,205.0,2.4,10.2,230.0,236.96,193.39
2018,12,4,13,15,46.0,196.0,2.4,10.1,218.0,223.34,182.4
2018,12,4,13,30,42.0,187.0,2.4,10.0,206.0,209.95,171.57
2018,12,4,13,45,33.0,172.0,2.4,9.95,186.5,188.14,153.68
2018,12,4,14,0,24.0,157.0,2.4,9.9,167.0,164.67,134.35
2018,12,4,14,15,15.5,129.0,2.45,9.75,135.5,132.16,107.37
2018,12,4,14,30,7.0,101.0,2.5,9.6,104.0,100.64,80.95
2018,12,4,14,45,6.0,83.5,2.55,9.45,85.5,82.84,65.93
2018,12,4,15,0,5.0,66.0,2.6,9.3,67.0,65.24,50.89
2018,12,4,15,15,2.5,57.0,2.6,9.3,57.5,55.68,42.68
2018,12,4,15,30,0.0,48.0,2.6,9.3,48.0,46.38,34.61
2018,12,4,15,45,0.0,38.0,2.65,8.6,38.0,36.7,26.1
2018,12,4,16,0,0.0,28.0,2.7,7.9,28.0,27.03,17.47
2018,12,4,16,15,0.5,19.0,2.8,7.7,19.0,18.35,9.33
2018,12,4,16,30,1.0,10.0,2.9,7.5,10.0,9.64,0.0
2018,12,4,16,45,0.5,5.0,3.0,7.35,5.0,4.91,0.0
2018,12,4,17,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.7,6.75,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.45,6.9,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.7,7.05,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,7.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.75,7.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.45,7.1,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.35,7.1,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.25,7.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.0,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.0,6.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.6,7.05,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,5,6,45,7.0,1.0,2.4,6.85,1.0,0.0,0.0
2018,12,5,7,0,14.0,2.0,2.3,6.8,2.0,0.0,0.0
2018,12,5,7,15,96.5,12.0,2.4,6.95,18.5,38.66,0.0
2018,12,5,7,30,179.0,22.0,2.5,7.1,35.0,97.17,60.92
2018,12,5,7,45,291.0,29.5,2.6,7.3,68.0,157.26,121.81
2018,12,5,8,0,403.0,37.0,2.7,7.5,101.0,222.62,180.38
2018,12,5,8,15,374.5,48.0,2.75,7.65,121.0,238.02,197.35
2018,12,5,8,30,346.0,59.0,2.8,7.8,141.0,246.62,207.21
2018,12,5,8,45,188.0,77.5,2.8,7.95,123.0,189.94,159.83
2018,12,5,9,0,30.0,96.0,2.8,8.1,105.0,117.02,96.17
2018,12,5,9,15,34.0,108.5,2.8,8.25,120.0,133.09,109.97
2018,12,5,9,30,38.0,121.0,2.8,8.4,135.0,149.26,123.56
2018,12,5,9,45,35.0,135.5,2.75,8.55,149.5,163.45,135.16
2018,12,5,10,0,32.0,150.0,2.7,8.7,164.0,177.38,146.41
2018,12,5,10,15,20.0,133.0,2.7,8.8,142.0,145.05,118.73
2018,12,5,10,30,8.0,116.0,2.7,8.9,120.0,119.18,96.47
2018,12,5,10,45,10.0,104.0,2.65,9.0,109.0,108.11,87.08
2018,12,5,11,0,12.0,92.0,2.6,9.1,98.0,97.31,77.91
2018,12,5,11,15,49.0,149.5,2.55,9.15,174.5,185.47,152.67
2018,12,5,11,30,86.0,207.0,2.5,9.2,251.0,272.19,224.21
2018,12,5,11,45,104.0,218.0,2.45,9.3,271.5,294.82,242.37
2018,12,5,12,0,122.0,229.0,2.4,9.4,292.0,323.04,265.05
2018,12,5,12,15,135.0,226.5,2.4,9.35,296.0,325.76,267.37
2018,12,5,12,30,148.0,224.0,2.4,9.3,300.0,327.7,269.14
2018,12,5,12,45,93.0,190.0,2.35,9.3,237.5,248.82,204.36
2018,12,5,13,0,38.0,156.0,2.3,9.3,175.0,178.57,145.87
2018,12,5,13,15,37.0,161.0,2.25,9.2,178.5,181.85,148.83
2018,12,5,13,30,36.0,166.0,2.2,9.1,182.0,185.03,151.55
2018,12,5,13,45,18.0,120.5,2.2,9.0,128.5,126.2,102.38
2018,12,5,14,0,0.0,75.0,2.2,8.9,75.0,72.52,56.93
2018,12,5,14,15,0.0,61.5,2.1,8.75,61.5,59.43,45.9
2018,12,5,14,30,0.0,48.0,2.0,8.6,48.0,46.36,34.73
2018,12,5,14,45,4.0,58.5,1.95,8.45,59.5,57.86,44.73
2018,12,5,15,0,8.0,69.0,1.9,8.3,71.0,69.02,54.31
2018,12,5,15,15,4.0,56.0,1.9,8.3,57.0,55.07,42.28
2018,12,5,15,30,0.0,43.0,1.9,8.3,43.0,41.53,30.56
2018,12,5,15,45,0.0,34.0,1.7,7.8,34.0,32.83,22.86
2018,12,5,16,0,0.0,25.0,1.5,7.3,25.0,24.13,15.05
2018,12,5,16,15,0.0,17.0,1.5,7.1,17.0,16.4,7.79
2018,12,5,16,30,0.0,9.0,1.5,6.9,9.0,8.68,0.0
2018,12,5,16,45,0.0,4.5,1.5,6.7,4.5,4.42,0.0
2018,12,5,17,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,6,6,45,8.0,1.0,1.55,3.45,1.0,0.0,0.0
2018,12,6,7,0,16.0,2.0,1.6,3.5,2.0,0.0,0.0
2018,12,6,7,15,85.5,14.0,1.8,3.8,19.5,37.37,0.0
2018,12,6,7,30,155.0,26.0,2.0,4.1,37.0,92.67,56.57
2018,12,6,7,45,262.0,38.0,2.2,4.45,72.0,155.16,121.2
2018,12,6,8,0,369.0,50.0,2.4,4.8,107.0,222.28,181.56
2018,12,6,8,15,437.5,56.5,2.5,5.15,144.5,274.57,229.13
2018,12,6,8,30,506.0,63.0,2.6,5.5,182.0,330.59,278.93
2018,12,6,8,45,507.0,76.0,2.65,5.85,213.5,362.49,307.3
2018,12,6,9,0,508.0,89.0,2.7,6.2,245.0,392.84,333.34
2018,12,6,9,15,638.5,78.5,2.75,6.65,298.5,469.62,397.53
2018,12,6,9,30,769.0,68.0,2.8,7.1,352.0,547.95,461.36
2018,12,6,9,45,726.0,82.5,2.8,7.55,369.0,556.45,466.53
2018,12,6,10,0,683.0,97.0,2.8,8.0,386.0,558.29,466.54
2018,12,6,10,15,613.0,120.0,2.7,8.35,390.5,547.67,455.86
2018,12,6,10,30,543.0,143.0,2.6,8.7,395.0,529.57,439.3
2018,12,6,10,45,558.5,135.5,2.5,9.1,403.5,538.01,445.12
2018,12,6,11,0,574.0,128.0,2.4,9.5,412.0,541.8,447.13
2018,12,6,11,15,411.5,167.0,2.3,9.7,372.5,470.76,387.59
2018,12,6,11,30,249.0,206.0,2.2,9.9,333.0,394.43,323.61
2018,12,6,11,45,337.5,195.5,2.05,10.15,369.0,438.67,359.78
2018,12,6,12,0,426.0,185.0,1.9,10.4,405.0,487.32,397.71
2018,12,6,12,15,490.5,172.5,1.85,10.5,423.5,507.99,413.7
2018,12,6,12,30,555.0,160.0,1.8,10.6,442.0,525.04,426.76
2018,12,6,12,45,566.0,152.5,1.75,10.7,434.5,510.89,415.03
2018,12,6,13,0,577.0,145.0,1.7,10.8,427.0,494.46,401.56
2018,12,6,13,15,466.5,154.5,1.7,10.75,376.5,426.26,346.94
2018,12,6,13,30,356.0,164.0,1.7,10.7,326.0,358.25,292.16
2018,12,6,13,45,434.0,143.5,1.75,10.7,330.0,366.42,298.56
2018,12,6,14,0,512.0,123.0,1.8,10.7,334.0,363.86,295.11
2018,12,6,14,15,656.5,91.5,1.7,10.6,340.0,372.74,299.05
2018,12,6,14,30,801.0,60.0,1.6,10.5,346.0,366.69,288.87
2018,12,6,14,45,771.5,57.5,1.55,10.35,309.0,318.84,246.05
2018,12,6,15,0,742.0,55.0,1.5,10.2,272.0,271.96,203.49
2018,12,6,15,15,698.0,51.0,1.5,10.2,231.0,221.36,157.95
2018,12,6,15,30,654.0,47.0,1.5,10.2,190.0,173.8,115.46
2018,12,6,15,45,583.0,42.5,1.1,9.55,149.0,125.32,75.26
2018,12,6,16,0,512.0,38.0,0.7,8.9,108.0,82.37,43.17
2018,12,6,16,15,384.0,29.5,0.7,8.6,71.0,41.01,18.42
2018,12,6,16,30,256.0,21.0,0.7,8.3,34.0,17.29,0.0
2018,12,6,16,45,128.0,10.5,0.65,8.0,17.0,10.32,0.0
2018,12,6,17,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.55,4.05,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,12,7,6,45,10.0,1.5,0.4,4.0,1.0,0.0,0.0
2018,12,7,7,0,20.0,3.0,0.3,4.0,2.0,0.0,0.0
2018,12,7,7,15,78.5,14.0,0.4,4.3,18.0,35.26,0.0
2018,12,7,7,30,137.0,25.0,0.5,4.6,34.0,84.79,48.89
2018,12,7,7,45,190.5,39.0,0.55,4.9,62.0,130.39,100.76
2018,12,7,8,0,244.0,53.0,0.6,5.2,90.0,174.74,141.32
2018,12,7,8,15,415.0,56.0,0.7,5.6,142.5,263.08,217.05
2018,12,7,8,30,586.0,59.0,0.8,6.0,195.0,363.05,301.08
2018,12,7,8,45,681.0,57.0,0.95,6.4,243.0,425.67,353.85
2018,12,7,9,0,776.0,55.0,1.1,6.8,291.0,495.55,411.34
2018,12,7,9,15,807.5,56.5,1.1,7.4,328.5,536.37,443.23
2018,12,7,9,30,839.0,58.0,1.1,8.0,366.0,572.46,470.79
2018,12,7,9,45,862.0,58.5,1.15,8.6,398.5,604.55,494.85
2018,12,7,10,0,885.0,59.0,1.2,9.2,431.0,634.76,516.93
2018,12,7,10,15,890.5,61.0,1.2,9.7,454.0,653.19,529.38
2018,12,7,10,30,896.0,63.0,1.2,10.2,477.0,668.68,539.17
2018,12,7,10,45,910.0,62.5,1.2,10.7,497.0,683.87,548.51
2018,12,7,11,0,924.0,62.0,1.2,11.2,517.0,696.03,555.64
2018,12,7,11,15,928.0,62.5,1.15,11.45,527.5,699.41,556.47
2018,12,7,11,30,932.0,63.0,1.1,11.7,538.0,699.48,555.1
2018,12,7,11,45,934.0,63.0,1.05,11.9,541.5,694.29,550.19
2018,12,7,12,0,936.0,63.0,1.0,12.1,545.0,685.78,543.08
2018,12,7,12,15,935.0,62.5,1.0,12.25,540.5,671.46,531.96
2018,12,7,12,30,934.0,62.0,1.0,12.4,536.0,653.98,518.31
2018,12,7,12,45,920.0,63.5,0.95,12.6,521.0,627.78,497.4
2018,12,7,13,0,906.0,65.0,0.9,12.8,506.0,599.14,474.51
2018,12,7,13,15,908.5,61.5,0.95,12.8,489.0,571.96,453.75
2018,12,7,13,30,911.0,58.0,1.0,12.8,472.0,541.89,430.13
2018,12,7,13,45,898.5,57.0,1.0,12.8,446.0,504.37,399.73
2018,12,7,14,0,886.0,56.0,1.0,12.8,420.0,465.18,367.26
2018,12,7,14,15,867.5,54.0,1.05,12.65,387.0,421.0,330.44
2018,12,7,14,30,849.0,52.0,1.1,12.5,354.0,376.11,291.89
2018,12,7,14,45,821.5,50.0,1.1,12.3,316.5,327.8,249.49
2018,12,7,15,0,794.0,48.0,1.1,12.1,279.0,280.14,206.68
2018,12,7,15,15,752.5,45.0,1.1,12.1,238.0,228.67,160.61
2018,12,7,15,30,711.0,42.0,1.1,12.1,197.0,180.05,117.31
2018,12,7,15,45,643.5,37.5,0.95,10.95,154.5,129.27,75.46
2018,12,7,16,0,576.0,33.0,0.8,9.8,112.0,84.57,42.22
2018,12,7,16,15,446.0,27.0,0.85,9.4,74.5,42.47,17.93
2018,12,7,16,30,316.0,21.0,0.9,9.0,37.0,17.3,0.0
2018,12,7,16,45,158.0,10.5,0.95,8.55,18.5,10.32,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,8,6,45,16.5,1.5,1.0,2.5,1.0,0.0,0.0
2018,12,8,7,0,33.0,3.0,1.0,2.5,2.0,0.0,0.0
2018,12,8,7,15,85.0,13.5,1.0,3.15,17.5,36.37,0.0
2018,12,8,7,30,137.0,24.0,1.0,3.8,33.0,82.69,44.89
2018,12,8,7,45,200.5,37.5,1.0,4.4,62.0,131.75,101.68
2018,12,8,8,0,264.0,51.0,1.0,5.0,91.0,179.77,145.55
2018,12,8,8,15,301.5,64.0,1.1,5.55,123.0,220.53,182.53
2018,12,8,8,30,339.0,77.0,1.2,6.1,155.0,263.46,220.44
2018,12,8,8,45,543.5,67.5,1.25,6.7,219.5,369.36,309.55
2018,12,8,9,0,748.0,58.0,1.3,7.3,284.0,482.31,401.49
2018,12,8,9,15,809.0,55.5,1.3,8.0,327.5,534.4,442.12
2018,12,8,9,30,870.0,53.0,1.3,8.7,371.0,583.1,479.47
2018,12,8,9,45,887.0,54.5,1.35,9.45,402.5,613.46,501.77
2018,12,8,10,0,904.0,56.0,1.4,10.2,434.0,641.6,521.95
2018,12,8,10,15,915.5,57.5,1.4,10.55,459.5,663.69,537.51
2018,12,8,10,30,927.0,59.0,1.4,10.9,485.0,682.94,550.2
2018,12,8,10,45,934.5,59.5,1.35,11.25,503.5,695.31,557.21
2018,12,8,11,0,942.0,60.0,1.3,11.6,522.0,704.48,561.97
2018,12,8,11,15,945.5,61.0,1.3,11.8,533.0,708.23,563.72
2018,12,8,11,30,949.0,62.0,1.3,12.0,544.0,708.6,563.2
2018,12,8,11,45,950.0,62.5,1.25,12.15,547.5,703.32,558.35
2018,12,8,12,0,951.0,63.0,1.2,12.3,551.0,694.66,551.26
2018,12,8,12,15,948.0,63.5,1.15,12.35,546.5,680.11,539.54
2018,12,8,12,30,945.0,64.0,1.1,12.4,542.0,662.37,525.32
2018,12,8,12,45,939.0,63.5,1.05,12.5,529.5,638.65,506.48
2018,12,8,13,0,933.0,63.0,1.0,12.6,517.0,612.11,485.34
2018,12,8,13,15,923.5,62.5,0.95,12.55,497.0,580.97,460.68
2018,12,8,13,30,914.0,62.0,0.9,12.5,477.0,547.54,433.83
2018,12,8,13,45,899.0,61.0,0.85,12.45,450.0,508.76,402.35
2018,12,8,14,0,884.0,60.0,0.8,12.4,423.0,468.48,368.97
2018,12,8,14,15,863.0,58.5,0.7,12.25,389.5,423.92,331.29
2018,12,8,14,30,842.0,57.0,0.6,12.1,356.0,378.84,292.31
2018,12,8,14,45,812.5,54.5,0.55,11.9,318.0,329.74,249.67
2018,12,8,15,0,783.0,52.0,0.5,11.7,280.0,281.18,206.62
2018,12,8,15,15,739.5,49.0,0.5,11.7,238.5,229.93,161.35
2018,12,8,15,30,696.0,46.0,0.5,11.7,197.0,181.56,118.79
2018,12,8,15,45,620.0,41.5,0.35,10.85,154.0,130.3,77.06
2018,12,8,16,0,544.0,37.0,0.2,10.0,111.0,86.06,44.54
2018,12,8,16,15,415.0,29.0,0.25,9.7,73.5,42.37,18.45
2018,12,8,16,30,286.0,21.0,0.3,9.4,36.0,17.29,0.0
2018,12,8,16,45,143.0,10.5,0.35,9.05,18.0,10.32,0.0
2018,12,8,17,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,45,13.0,1.5,1.0,4.5,1.0,0.0,0.0
2018,12,9,7,0,26.0,3.0,1.0,4.5,2.0,0.0,0.0
2018,12,9,7,15,83.0,13.0,0.95,4.8,17.0,35.15,0.0
2018,12,9,7,30,140.0,23.0,0.9,5.1,32.0,81.56,40.71
